Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.0,4.85,3.0,12.0,11.13,0.0
2016,1,1,8,0,0.0,24.0,4.9,3.0,24.0,22.52,12.49
2016,1,1,8,15,0.0,43.0,4.95,3.0,43.0,43.75,32.27
2016,1,1,8,30,0.0,62.0,5.0,3.0,62.0,63.94,50.66
2016,1,1,8,45,5.0,81.0,5.05,3.5,82.0,86.69,71.14
2016,1,1,9,0,10.0,100.0,5.1,4.0,102.0,109.54,91.42
2016,1,1,9,15,16.0,117.0,5.05,4.0,122.0,130.79,110.21
2016,1,1,9,30,22.0,134.0,5.0,4.0,142.0,152.39,129.06
2016,1,1,9,45,20.0,146.5,5.0,4.0,154.5,163.03,137.94
2016,1,1,10,0,18.0,159.0,5.0,4.0,167.0,173.69,146.73
2016,1,1,10,15,84.0,188.5,4.95,4.0,228.5,269.97,230.89
2016,1,1,10,30,150.0,218.0,4.9,4.0,290.0,370.09,316.19
2016,1,1,10,45,168.5,231.5,4.85,4.5,317.0,400.23,340.16
2016,1,1,11,0,187.0,245.0,4.8,5.0,344.0,430.09,363.79
2016,1,1,11,15,229.0,250.5,4.7,5.0,377.0,469.36,396.22
2016,1,1,11,30,271.0,256.0,4.6,5.0,410.0,520.81,437.84
2016,1,1,11,45,148.0,243.5,4.6,5.0,328.0,388.37,326.54
2016,1,1,12,0,25.0,231.0,4.6,5.0,246.0,247.06,205.67
2016,1,1,12,15,41.5,248.0,4.6,5.0,273.0,288.83,241.11
2016,1,1,12,30,58.0,265.0,4.6,5.0,300.0,318.69,266.1
2016,1,1,12,45,29.0,216.0,4.6,5.5,233.5,240.04,199.55
2016,1,1,13,0,0.0,167.0,4.6,6.0,167.0,158.88,130.36
2016,1,1,13,15,0.0,130.5,4.55,6.0,130.5,122.85,100.01
2016,1,1,13,30,0.0,94.0,4.5,6.0,94.0,87.67,70.09
2016,1,1,13,45,0.0,117.0,4.45,6.0,117.0,109.68,89.03
2016,1,1,14,0,0.0,140.0,4.4,6.0,140.0,131.81,108.01
2016,1,1,14,15,0.0,76.0,4.3,6.0,76.0,70.76,55.81
2016,1,1,14,30,0.0,12.0,4.2,6.0,12.0,11.14,4.09
2016,1,1,14,45,11.5,92.5,4.1,6.0,97.5,92.11,74.69
2016,1,1,15,0,23.0,173.0,4.0,6.0,183.0,173.52,144.48
2016,1,1,15,15,20.0,158.5,3.8,5.5,167.0,156.87,130.53
2016,1,1,15,30,17.0,144.0,3.6,5.0,151.0,140.58,116.94
2016,1,1,15,45,12.5,127.5,3.4,5.0,132.5,122.34,101.36
2016,1,1,16,0,8.0,111.0,3.2,5.0,114.0,104.69,86.19
2016,1,1,16,15,4.0,93.5,3.0,4.5,95.0,86.83,70.82
2016,1,1,16,30,0.0,76.0,2.8,4.0,76.0,69.57,55.76
2016,1,1,16,45,0.0,57.0,2.6,4.0,57.0,51.99,39.92
2016,1,1,17,0,0.0,38.0,2.4,4.0,38.0,34.73,24.23
2016,1,1,17,15,0.0,22.5,2.35,4.0,22.5,20.84,11.06
2016,1,1,17,30,0.0,7.0,2.3,4.0,7.0,6.67,0.0
2016,1,1,17,45,0.0,3.5,2.3,4.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,11.91,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,24.01,13.61
2016,1,2,8,15,0.5,44.5,1.55,4.0,44.5,46.21,34.31
2016,1,2,8,30,1.0,64.0,1.6,4.0,64.0,67.29,53.42
2016,1,2,8,45,10.0,83.0,1.7,4.0,85.5,92.43,76.08
2016,1,2,9,0,19.0,102.0,1.8,4.0,107.0,117.99,98.84
2016,1,2,9,15,25.0,119.5,1.8,4.0,127.5,149.37,126.19
2016,1,2,9,30,31.0,137.0,1.8,4.0,148.0,172.65,146.17
2016,1,2,9,45,15.5,82.0,1.85,4.0,87.5,93.48,77.18
2016,1,2,10,0,0.0,27.0,1.9,4.0,27.0,25.06,16.56
2016,1,2,10,15,0.0,60.5,1.85,4.0,60.5,56.27,44.0
2016,1,2,10,30,0.0,94.0,1.8,4.0,94.0,88.17,71.62
2016,1,2,10,45,12.5,151.0,1.8,4.0,158.0,156.59,130.58
2016,1,2,11,0,25.0,208.0,1.8,4.0,222.0,227.36,190.06
2016,1,2,11,15,64.5,235.5,1.75,4.0,272.5,302.37,252.72
2016,1,2,11,30,104.0,263.0,1.7,4.0,323.0,365.22,304.08
2016,1,2,11,45,52.0,170.0,1.7,4.5,200.0,214.8,178.95
2016,1,2,12,0,0.0,77.0,1.7,5.0,77.0,71.73,56.41
2016,1,2,12,15,0.0,61.0,1.75,5.0,61.0,56.79,43.7
2016,1,2,12,30,0.0,45.0,1.8,5.0,45.0,41.87,30.8
2016,1,2,12,45,3.5,119.5,1.85,5.0,121.5,115.01,93.74
2016,1,2,13,0,7.0,194.0,1.9,5.0,198.0,191.19,157.82
2016,1,2,13,15,33.5,225.0,1.85,5.0,245.0,249.49,206.71
2016,1,2,13,30,60.0,256.0,1.8,5.0,292.0,298.94,247.57
2016,1,2,13,45,30.0,202.5,1.75,5.5,220.5,219.71,181.45
2016,1,2,14,0,0.0,149.0,1.7,6.0,149.0,140.53,114.8
2016,1,2,14,15,0.0,119.0,1.6,6.0,119.0,111.51,90.57
2016,1,2,14,30,0.0,89.0,1.5,6.0,89.0,82.94,66.36
2016,1,2,14,45,75.5,145.0,1.45,6.0,179.0,177.73,147.83
2016,1,2,15,0,151.0,201.0,1.4,6.0,269.0,267.4,221.76
2016,1,2,15,15,144.5,184.5,1.3,5.5,245.0,239.29,197.81
2016,1,2,15,30,138.0,168.0,1.2,5.0,221.0,211.76,174.57
2016,1,2,15,45,133.0,148.5,1.2,5.0,194.5,182.54,149.29
2016,1,2,16,0,128.0,129.0,1.2,5.0,168.0,153.94,124.19
2016,1,2,16,15,116.0,109.0,1.05,4.5,140.0,124.14,98.28
2016,1,2,16,30,104.0,89.0,0.9,4.0,112.0,95.88,73.8
2016,1,2,16,45,86.5,68.5,0.8,4.0,84.5,68.36,50.58
2016,1,2,17,0,69.0,48.0,0.7,4.0,57.0,43.32,30.34
2016,1,2,17,15,34.5,30.0,0.65,4.0,34.5,25.69,15.33
2016,1,2,17,30,0.0,12.0,0.6,4.0,12.0,11.44,0.0
2016,1,2,17,45,0.0,6.0,0.55,4.0,6.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,88.23,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,228.35,174.36
2016,1,3,8,15,439.0,39.0,2.45,5.5,103.5,309.35,257.29
2016,1,3,8,30,542.0,49.0,2.5,6.0,148.0,398.87,337.49
2016,1,3,8,45,605.0,55.5,2.55,6.5,195.5,466.59,396.88
2016,1,3,9,0,668.0,62.0,2.6,7.0,243.0,537.31,456.24
2016,1,3,9,15,411.0,105.0,2.6,7.5,222.5,430.66,366.26
2016,1,3,9,30,154.0,148.0,2.6,8.0,202.0,286.83,242.61
2016,1,3,9,45,480.5,113.0,2.65,9.0,310.5,512.46,432.87
2016,1,3,10,0,807.0,78.0,2.7,10.0,419.0,733.35,602.91
2016,1,3,10,15,446.5,146.0,2.65,10.5,337.0,543.45,449.58
2016,1,3,10,30,86.0,214.0,2.6,11.0,255.0,301.09,247.18
2016,1,3,10,45,204.5,221.0,2.55,11.5,327.5,416.97,343.2
2016,1,3,11,0,323.0,228.0,2.5,12.0,400.0,535.38,436.18
2016,1,3,11,15,344.5,233.5,2.5,12.0,424.0,558.63,453.01
2016,1,3,11,30,366.0,239.0,2.5,12.0,448.0,580.66,469.43
2016,1,3,11,45,281.5,260.0,2.5,12.5,422.5,531.03,427.8
2016,1,3,12,0,197.0,281.0,2.5,13.0,397.0,468.71,376.85
2016,1,3,12,15,217.5,282.0,2.5,13.0,411.5,481.77,387.49
2016,1,3,12,30,238.0,283.0,2.5,13.0,426.0,493.59,396.73
2016,1,3,12,45,213.0,284.0,2.55,13.5,412.0,468.41,375.91
2016,1,3,13,0,188.0,285.0,2.6,14.0,398.0,443.47,355.51
2016,1,3,13,15,546.0,187.5,2.65,14.0,507.0,613.3,493.26
2016,1,3,13,30,904.0,90.0,2.7,14.0,616.0,741.53,592.34
2016,1,3,13,45,899.5,88.0,2.75,14.0,598.0,706.19,565.55
2016,1,3,14,0,895.0,86.0,2.8,14.0,580.0,668.3,536.54
2016,1,3,14,15,885.0,84.5,2.8,14.0,554.0,627.58,504.41
2016,1,3,14,30,875.0,83.0,2.8,14.0,528.0,582.27,468.06
2016,1,3,14,45,860.5,80.5,2.8,14.0,495.0,532.09,427.02
2016,1,3,15,0,846.0,78.0,2.8,14.0,462.0,481.07,384.17
2016,1,3,15,15,824.0,75.5,2.6,13.5,422.5,426.35,337.45
2016,1,3,15,30,802.0,73.0,2.4,13.0,383.0,372.09,289.82
2016,1,3,15,45,776.0,68.0,2.25,13.0,339.0,314.85,238.37
2016,1,3,16,0,750.0,63.0,2.1,13.0,295.0,259.16,187.58
2016,1,3,16,15,702.0,57.5,1.85,12.0,247.5,200.36,135.85
2016,1,3,16,30,654.0,52.0,1.6,11.0,200.0,146.22,89.87
2016,1,3,16,45,584.0,44.5,1.4,10.0,152.5,91.37,48.64
2016,1,3,17,0,514.0,37.0,1.2,9.0,105.0,45.94,22.87
2016,1,3,17,15,372.5,26.0,1.2,8.5,64.5,20.67,11.19
2016,1,3,17,30,231.0,15.0,1.2,8.0,24.0,14.3,0.0
2016,1,3,17,45,115.5,7.5,1.25,7.5,12.0,7.15,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.0,116.72,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,66.0,284.59,219.91
2016,1,4,8,15,574.0,32.5,3.4,2.5,114.0,367.99,309.69
2016,1,4,8,30,674.0,40.0,3.3,3.0,162.0,458.78,392.52
2016,1,4,8,45,731.0,44.5,3.25,3.5,212.5,525.89,452.26
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,595.07,510.81
2016,1,4,9,15,824.0,52.5,3.2,5.0,310.5,650.1,553.27
2016,1,4,9,30,860.0,56.0,3.2,6.0,358.0,698.65,588.53
2016,1,4,9,45,884.0,58.5,3.25,7.0,401.5,741.91,618.72
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,783.39,646.74
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,816.15,667.92
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,846.13,686.69
2016,1,4,10,45,952.0,66.5,3.05,9.5,550.5,867.94,699.53
2016,1,4,11,0,963.0,68.0,3.0,10.0,581.0,886.37,709.92
2016,1,4,11,15,970.0,69.0,2.95,10.0,604.0,897.29,716.22
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,904.51,720.03
2016,1,4,11,45,977.5,72.5,2.85,10.5,641.0,904.31,717.4
2016,1,4,12,0,978.0,75.0,2.8,11.0,655.0,900.28,712.28
2016,1,4,12,15,979.5,75.0,2.75,11.0,661.5,890.32,704.44
2016,1,4,12,30,981.0,75.0,2.7,11.0,668.0,876.6,694.14
2016,1,4,12,45,979.0,75.5,2.65,11.5,665.0,857.02,678.56
2016,1,4,13,0,977.0,76.0,2.6,12.0,662.0,833.92,660.67
2016,1,4,13,15,973.0,75.5,2.6,12.0,651.0,804.82,640.14
2016,1,4,13,30,969.0,75.0,2.6,12.0,640.0,772.58,617.33
2016,1,4,13,45,961.5,74.5,2.6,12.0,620.5,734.98,590.49
2016,1,4,14,0,954.0,74.0,2.6,12.0,601.0,694.81,559.85
2016,1,4,14,15,943.5,72.5,2.6,12.0,574.0,649.39,524.23
2016,1,4,14,30,933.0,71.0,2.6,12.0,547.0,602.08,486.28
2016,1,4,14,45,916.5,70.0,2.6,12.0,512.5,550.56,444.0
2016,1,4,15,0,900.0,69.0,2.6,12.0,478.0,498.18,399.83
2016,1,4,15,15,878.5,66.5,2.45,11.5,437.5,441.58,351.37
2016,1,4,15,30,857.0,64.0,2.3,11.0,397.0,385.08,301.56
2016,1,4,15,45,826.0,60.5,2.15,11.0,351.5,324.92,247.25
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,266.72,193.9
2016,1,4,16,15,749.0,52.5,1.8,9.5,257.5,206.75,140.74
2016,1,4,16,30,703.0,48.0,1.6,8.0,209.0,151.11,92.9
2016,1,4,16,45,627.0,41.5,1.45,7.0,159.5,95.5,50.79
2016,1,4,17,0,551.0,35.0,1.3,6.0,110.0,48.47,23.95
2016,1,4,17,15,410.0,25.0,1.3,5.5,68.0,21.44,12.21
2016,1,4,17,30,269.0,15.0,1.3,5.0,26.0,14.3,0.0
2016,1,4,17,45,134.5,7.5,1.35,4.5,13.0,7.15,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.5,2.75,1.0,28.5,81.67,0.0
2016,1,5,8,0,303.0,31.0,2.8,1.0,57.0,213.46,164.63
2016,1,5,8,15,406.0,42.0,2.8,1.0,101.0,294.46,249.06
2016,1,5,8,30,509.0,53.0,2.8,1.0,145.0,383.93,331.23
2016,1,5,8,45,575.5,59.5,2.8,1.5,192.5,452.92,392.91
2016,1,5,9,0,642.0,66.0,2.8,2.0,240.0,525.08,454.73
2016,1,5,9,15,683.5,71.5,2.75,2.5,286.0,581.44,500.97
2016,1,5,9,30,725.0,77.0,2.7,3.0,332.0,638.18,545.02
2016,1,5,9,45,755.0,80.0,2.7,3.5,374.0,678.78,574.68
2016,1,5,10,0,785.0,83.0,2.7,4.0,416.0,722.86,606.44
2016,1,5,10,15,805.0,86.0,2.65,4.5,452.0,757.37,629.85
2016,1,5,10,30,825.0,89.0,2.6,5.0,488.0,789.51,651.11
2016,1,5,10,45,840.0,90.5,2.6,5.5,518.0,813.14,666.09
2016,1,5,11,0,855.0,92.0,2.6,6.0,548.0,833.78,678.85
2016,1,5,11,15,864.0,93.0,2.6,6.5,570.5,845.64,685.17
2016,1,5,11,30,873.0,94.0,2.6,7.0,593.0,854.14,689.19
2016,1,5,11,45,891.0,90.0,2.6,7.5,610.0,854.19,687.22
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,857.49,687.86
2016,1,5,12,15,911.0,86.5,2.6,8.5,633.0,849.21,680.22
2016,1,5,12,30,913.0,87.0,2.6,9.0,639.0,837.41,670.32
2016,1,5,12,45,763.0,134.0,2.6,10.0,594.5,763.16,613.62
2016,1,5,13,0,613.0,181.0,2.6,11.0,550.0,679.83,547.66
2016,1,5,13,15,318.5,204.5,2.6,11.0,396.5,455.62,371.73
2016,1,5,13,30,24.0,228.0,2.6,11.0,243.0,236.32,191.02
2016,1,5,13,45,12.0,159.5,2.6,11.0,167.0,158.99,128.27
2016,1,5,14,0,0.0,91.0,2.6,11.0,91.0,84.81,66.4
2016,1,5,14,15,174.0,151.5,2.55,11.0,241.0,262.4,216.93
2016,1,5,14,30,348.0,212.0,2.5,11.0,391.0,412.8,337.72
2016,1,5,14,45,280.5,206.5,2.45,11.0,345.0,354.55,289.26
2016,1,5,15,0,213.0,201.0,2.4,11.0,299.0,297.6,242.63
2016,1,5,15,15,147.0,183.5,2.25,10.5,248.5,240.36,195.95
2016,1,5,15,30,81.0,166.0,2.1,10.0,198.0,187.18,152.51
2016,1,5,15,45,69.5,148.5,1.95,10.0,173.5,161.44,130.91
2016,1,5,16,0,58.0,131.0,1.8,10.0,149.0,137.02,110.26
2016,1,5,16,15,49.5,110.5,1.65,9.5,124.5,111.91,89.02
2016,1,5,16,30,41.0,90.0,1.5,9.0,100.0,88.02,68.71
2016,1,5,16,45,27.0,69.5,1.4,8.5,75.5,64.91,49.27
2016,1,5,17,0,13.0,49.0,1.3,8.0,51.0,43.89,31.49
2016,1,5,17,15,6.5,30.0,1.4,8.0,31.0,27.17,17.01
2016,1,5,17,30,0.0,11.0,1.5,8.0,11.0,10.2,0.0
2016,1,5,17,45,0.0,5.5,1.6,8.0,5.5,5.24,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.0,17.5,1.9,5.0,25.5,57.24,0.0
2016,1,6,8,0,184.0,35.0,2.1,5.0,51.0,162.14,122.07
2016,1,6,8,15,282.5,49.5,2.1,5.0,92.5,237.56,197.47
2016,1,6,8,30,381.0,64.0,2.1,5.0,134.0,322.1,273.62
2016,1,6,8,45,441.0,75.5,2.15,5.5,178.5,386.53,330.35
2016,1,6,9,0,501.0,87.0,2.2,6.0,223.0,454.59,388.03
2016,1,6,9,15,546.5,94.5,2.2,6.5,266.5,513.89,436.31
2016,1,6,9,30,592.0,102.0,2.2,7.0,310.0,572.18,482.18
2016,1,6,9,45,623.0,108.0,2.25,7.5,350.5,618.33,517.28
2016,1,6,10,0,654.0,114.0,2.3,8.0,391.0,663.59,550.6
2016,1,6,10,15,327.0,82.0,2.3,8.0,220.5,369.99,314.02
2016,1,6,10,30,0.0,50.0,2.3,8.0,50.0,46.49,34.51
2016,1,6,10,45,0.0,91.5,2.3,8.5,91.5,85.49,67.99
2016,1,6,11,0,0.0,133.0,2.3,9.0,133.0,126.96,102.7
2016,1,6,11,15,0.0,101.5,2.3,9.0,101.5,95.13,75.67
2016,1,6,11,30,0.0,70.0,2.3,9.0,70.0,65.18,50.22
2016,1,6,11,45,0.0,76.5,2.35,9.5,76.5,71.26,55.25
2016,1,6,12,0,0.0,83.0,2.4,10.0,83.0,77.34,60.22
2016,1,6,12,15,0.0,97.5,2.35,10.0,97.5,91.05,71.73
2016,1,6,12,30,0.0,112.0,2.3,10.0,112.0,105.04,83.43
2016,1,6,12,45,0.0,119.5,2.3,10.0,119.5,112.27,89.45
2016,1,6,13,0,0.0,127.0,2.3,10.0,127.0,119.49,95.49
2016,1,6,13,15,0.0,112.0,2.25,10.0,112.0,104.92,83.34
2016,1,6,13,30,0.0,97.0,2.2,10.0,97.0,90.52,71.34
2016,1,6,13,45,0.0,96.0,2.2,10.5,96.0,89.57,70.49
2016,1,6,14,0,0.0,95.0,2.2,11.0,95.0,88.61,69.65
2016,1,6,14,15,0.0,58.0,2.15,11.0,58.0,53.96,40.47
2016,1,6,14,30,0.0,21.0,2.1,11.0,21.0,19.5,11.12
2016,1,6,14,45,89.5,113.0,2.05,11.0,154.5,158.11,129.39
2016,1,6,15,0,179.0,205.0,2.0,11.0,288.0,285.91,233.52
2016,1,6,15,15,217.0,184.0,1.75,10.5,275.5,270.89,220.1
2016,1,6,15,30,255.0,163.0,1.5,10.0,263.0,254.7,205.37
2016,1,6,15,45,226.5,150.5,1.3,10.0,232.0,217.75,173.72
2016,1,6,16,0,198.0,138.0,1.1,10.0,201.0,182.1,143.23
2016,1,6,16,15,283.0,113.5,0.95,10.0,188.0,165.34,124.34
2016,1,6,16,30,368.0,89.0,0.8,10.0,175.0,138.06,96.0
2016,1,6,16,45,309.5,72.5,0.65,10.0,133.5,93.44,61.24
2016,1,6,17,0,251.0,56.0,0.5,10.0,92.0,55.59,35.46
2016,1,6,17,15,125.5,38.0,0.5,9.5,56.0,30.84,20.2
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,17.92,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,9.53,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,93.9,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,241.09,181.35
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,323.13,266.52
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,413.92,347.73
2016,1,7,8,45,638.0,52.0,2.15,7.5,199.5,481.79,406.76
2016,1,7,9,0,700.0,58.0,2.2,8.0,248.0,548.3,462.31
2016,1,7,9,15,739.5,62.0,2.2,8.5,294.0,603.95,506.19
2016,1,7,9,30,779.0,66.0,2.2,9.0,340.0,659.57,547.39
2016,1,7,9,45,809.5,68.0,2.2,10.0,383.0,705.57,578.89
2016,1,7,10,0,840.0,70.0,2.2,11.0,426.0,750.19,608.44
2016,1,7,10,15,858.5,72.0,2.1,11.5,463.0,783.57,629.34
2016,1,7,10,30,877.0,74.0,2.0,12.0,500.0,807.63,643.1
2016,1,7,10,45,894.5,74.0,1.95,13.0,531.0,832.33,656.43
2016,1,7,11,0,912.0,74.0,1.9,14.0,562.0,854.05,667.45
2016,1,7,11,15,920.5,75.0,1.9,15.0,585.5,866.24,672.25
2016,1,7,11,30,929.0,76.0,1.9,16.0,609.0,874.92,674.78
2016,1,7,11,45,935.5,76.5,1.95,17.0,624.5,877.71,673.93
2016,1,7,12,0,942.0,77.0,2.0,18.0,640.0,876.82,670.75
2016,1,7,12,15,945.0,77.0,1.95,18.5,647.0,868.74,663.09
2016,1,7,12,30,948.0,77.0,1.9,19.0,654.0,857.0,653.19
2016,1,7,12,45,951.0,75.5,1.85,19.5,653.0,839.88,639.82
2016,1,7,13,0,954.0,74.0,1.8,20.0,652.0,819.19,624.21
2016,1,7,13,15,951.0,73.5,1.8,20.0,642.0,791.66,605.66
2016,1,7,13,30,948.0,73.0,1.8,20.0,632.0,760.98,584.96
2016,1,7,13,45,944.0,71.5,1.8,20.0,614.0,725.51,560.82
2016,1,7,14,0,940.0,70.0,1.8,20.0,596.0,687.29,533.4
2016,1,7,14,15,930.0,69.0,1.85,20.0,570.0,643.39,500.81
2016,1,7,14,30,920.0,68.0,1.9,20.0,544.0,597.57,465.89
2016,1,7,14,45,906.0,66.0,1.95,20.0,510.5,546.91,426.32
2016,1,7,15,0,892.0,64.0,2.0,20.0,477.0,495.21,384.67
2016,1,7,15,15,872.0,62.0,1.8,19.5,437.5,440.16,339.05
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,385.2,292.16
2016,1,7,15,45,823.0,57.0,1.45,18.5,353.5,326.13,241.14
2016,1,7,16,0,794.0,54.0,1.3,18.0,309.0,268.97,190.72
2016,1,7,16,15,750.5,50.0,1.3,16.5,261.0,209.78,139.8
2016,1,7,16,30,707.0,46.0,1.3,15.0,213.0,154.61,93.31
2016,1,7,16,45,634.5,40.5,1.35,14.0,164.5,99.51,51.9
2016,1,7,17,0,562.0,35.0,1.4,13.0,116.0,52.52,24.66
2016,1,7,17,15,428.5,26.0,1.5,12.5,73.5,22.11,12.82
2016,1,7,17,30,295.0,17.0,1.6,12.0,31.0,14.95,0.0
2016,1,7,17,45,147.5,8.5,1.7,11.5,15.5,8.1,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,88.79,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,229.71,172.4
2016,1,8,8,15,447.5,38.5,3.25,8.5,104.0,312.23,257.3
2016,1,8,8,30,554.0,48.0,3.3,9.0,149.0,403.6,338.83
2016,1,8,8,45,616.5,54.5,3.35,10.0,197.0,471.71,397.71
2016,1,8,9,0,679.0,61.0,3.4,11.0,245.0,542.86,456.36
2016,1,8,9,15,719.5,65.5,3.5,11.5,291.5,594.44,498.04
2016,1,8,9,30,760.0,70.0,3.6,12.0,338.0,650.94,540.83
2016,1,8,9,45,791.5,72.0,3.7,12.5,381.0,697.38,574.64
2016,1,8,10,0,823.0,74.0,3.8,13.0,424.0,742.5,606.76
2016,1,8,10,15,842.0,76.5,3.8,13.5,461.0,776.68,629.67
2016,1,8,10,30,861.0,79.0,3.8,14.0,498.0,808.39,650.47
2016,1,8,10,45,532.0,163.5,3.85,15.0,428.0,645.64,523.09
2016,1,8,11,0,203.0,248.0,3.9,16.0,358.0,447.81,361.05
2016,1,8,11,15,337.5,233.0,3.85,16.0,424.0,553.84,446.6
2016,1,8,11,30,472.0,218.0,3.8,16.0,490.0,660.09,528.65
2016,1,8,11,45,683.5,157.0,3.8,16.5,561.0,771.09,613.03
2016,1,8,12,0,895.0,96.0,3.8,17.0,632.0,867.77,680.74
2016,1,8,12,15,616.5,183.5,3.7,17.0,555.0,728.97,577.03
2016,1,8,12,30,338.0,271.0,3.6,17.0,478.0,573.73,454.96
2016,1,8,12,45,171.0,227.5,3.55,17.5,332.5,374.71,299.51
2016,1,8,13,0,4.0,184.0,3.5,18.0,187.0,178.78,140.18
2016,1,8,13,15,212.5,212.0,3.35,18.0,338.5,386.77,310.39
2016,1,8,13,30,421.0,240.0,3.2,18.0,490.0,557.19,442.67
2016,1,8,13,45,312.0,251.5,3.1,18.5,434.0,478.9,379.27
2016,1,8,14,0,203.0,263.0,3.0,19.0,378.0,399.42,315.94
2016,1,8,14,15,151.0,249.5,2.8,19.0,333.0,343.89,272.27
2016,1,8,14,30,99.0,236.0,2.6,19.0,288.0,286.94,227.15
2016,1,8,14,45,162.0,220.5,2.45,19.0,299.0,303.4,240.63
2016,1,8,15,0,225.0,205.0,2.3,19.0,310.0,308.67,244.3
2016,1,8,15,15,502.5,142.5,2.0,18.5,350.5,361.24,283.24
2016,1,8,15,30,780.0,80.0,1.7,18.0,391.0,380.02,291.03
2016,1,8,15,45,759.0,73.5,1.45,17.5,348.5,323.76,241.77
2016,1,8,16,0,738.0,67.0,1.2,17.0,306.0,268.54,192.85
2016,1,8,16,15,691.0,62.0,1.15,16.0,258.5,209.07,141.81
2016,1,8,16,30,644.0,57.0,1.1,15.0,211.0,155.31,96.61
2016,1,8,16,45,579.0,48.5,1.05,14.5,163.5,101.28,55.39
2016,1,8,17,0,514.0,40.0,1.0,14.0,116.0,54.53,26.9
2016,1,8,17,15,257.0,35.5,1.0,13.5,73.5,27.77,17.62
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,26.03,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,14.77,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,204.0,13.5,5.45,4.5,31.0,102.48,0.0
2016,1,9,8,0,408.0,27.0,5.8,5.0,62.0,260.15,198.57
2016,1,9,8,15,513.0,35.5,6.1,5.0,109.0,337.27,283.78
2016,1,9,8,30,618.0,44.0,6.4,5.0,156.0,430.0,370.3
2016,1,9,8,45,678.0,49.5,6.75,5.5,206.0,498.68,433.37
2016,1,9,9,0,738.0,55.0,7.1,6.0,256.0,569.73,496.15
2016,1,9,9,15,777.0,59.0,7.1,6.0,304.0,626.41,544.42
2016,1,9,9,30,816.0,63.0,7.1,6.0,352.0,683.0,590.43
2016,1,9,9,45,844.5,65.5,7.1,6.5,396.0,729.33,625.88
2016,1,9,10,0,873.0,68.0,7.1,7.0,440.0,774.11,659.33
2016,1,9,10,15,891.0,70.0,7.05,7.0,478.0,801.33,679.27
2016,1,9,10,30,909.0,72.0,7.0,7.0,516.0,832.48,702.25
2016,1,9,10,45,922.5,73.5,6.95,7.5,547.5,856.45,718.1
2016,1,9,11,0,936.0,75.0,6.9,8.0,579.0,877.21,731.4
2016,1,9,11,15,944.0,76.0,6.85,8.0,602.5,889.34,739.4
2016,1,9,11,30,952.0,77.0,6.8,8.0,626.0,897.86,744.77
2016,1,9,11,45,956.0,78.0,6.75,8.5,641.0,899.31,743.47
2016,1,9,12,0,960.0,79.0,6.7,9.0,656.0,897.0,739.51
2016,1,9,12,15,962.0,79.5,6.65,9.0,663.0,888.68,732.51
2016,1,9,12,30,964.0,80.0,6.6,9.0,670.0,876.64,722.86
2016,1,9,12,45,963.5,80.0,6.55,9.5,668.5,858.34,707.26
2016,1,9,13,0,963.0,80.0,6.5,10.0,667.0,836.52,689.16
2016,1,9,13,15,959.5,79.5,6.45,10.0,657.0,808.45,667.67
2016,1,9,13,30,956.0,79.0,6.4,10.0,647.0,777.23,643.8
2016,1,9,13,45,949.5,78.0,6.4,10.0,628.0,740.4,615.7
2016,1,9,14,0,943.0,77.0,6.4,10.0,609.0,700.93,584.17
2016,1,9,14,15,933.0,76.0,6.35,9.5,582.5,656.88,548.52
2016,1,9,14,30,923.0,75.0,6.3,9.0,556.0,610.88,510.43
2016,1,9,14,45,906.5,73.5,6.25,9.0,522.0,559.23,465.87
2016,1,9,15,0,890.0,72.0,6.2,9.0,488.0,506.71,419.57
2016,1,9,15,15,869.5,69.5,6.05,8.5,448.0,451.16,370.22
2016,1,9,15,30,849.0,67.0,5.9,8.0,408.0,395.03,319.07
2016,1,9,15,45,815.0,64.5,5.8,8.0,362.5,334.95,263.23
2016,1,9,16,0,781.0,62.0,5.7,8.0,317.0,277.1,208.75
2016,1,9,16,15,735.0,57.5,5.35,7.5,268.5,217.29,153.59
2016,1,9,16,30,689.0,53.0,5.0,7.0,220.0,161.82,104.03
2016,1,9,16,45,612.0,47.0,4.7,6.5,170.5,106.44,60.27
2016,1,9,17,0,535.0,41.0,4.4,6.0,121.0,57.55,29.37
2016,1,9,17,15,403.5,30.5,4.2,5.5,77.5,24.19,15.3
2016,1,9,17,30,272.0,20.0,4.0,5.0,34.0,16.38,0.0
2016,1,9,17,45,136.0,10.0,3.85,4.5,17.0,9.53,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.0,99.2,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,62.0,252.81,195.49
2016,1,10,8,15,494.5,38.5,3.2,0.5,109.5,337.01,285.46
2016,1,10,8,30,600.0,48.0,3.3,1.0,157.0,429.93,370.74
2016,1,10,8,45,663.5,54.0,3.45,1.5,207.5,494.75,429.65
2016,1,10,9,0,727.0,60.0,3.6,2.0,258.0,568.47,493.27
2016,1,10,9,15,766.5,64.5,3.5,2.0,306.0,626.03,540.92
2016,1,10,9,30,806.0,69.0,3.4,2.0,354.0,683.49,585.79
2016,1,10,9,45,833.5,72.0,3.35,2.5,398.5,729.63,619.53
2016,1,10,10,0,861.0,75.0,3.3,3.0,443.0,774.16,651.17
2016,1,10,10,15,879.5,77.5,3.15,3.5,481.0,808.98,674.07
2016,1,10,10,30,898.0,80.0,3.0,4.0,519.0,841.17,694.51
2016,1,10,10,45,911.0,82.0,2.85,4.5,550.5,858.4,703.41
2016,1,10,11,0,924.0,84.0,2.7,5.0,582.0,879.25,714.99
2016,1,10,11,15,932.5,85.0,2.55,5.5,606.0,891.74,720.28
2016,1,10,11,30,941.0,86.0,2.4,6.0,630.0,900.67,723.03
2016,1,10,11,45,942.0,88.5,2.25,6.5,644.5,901.38,719.94
2016,1,10,12,0,943.0,91.0,2.1,7.0,659.0,898.36,714.36
2016,1,10,12,15,945.0,91.5,2.0,7.0,666.0,890.16,707.09
2016,1,10,12,30,947.0,92.0,1.9,7.0,673.0,878.29,697.41
2016,1,10,12,45,946.0,92.0,1.8,7.5,671.5,859.85,682.0
2016,1,10,13,0,945.0,92.0,1.7,8.0,670.0,837.94,664.37
2016,1,10,13,15,941.0,91.0,1.65,8.0,659.5,809.34,643.85
2016,1,10,13,30,937.0,90.0,1.6,8.0,649.0,777.66,621.19
2016,1,10,13,45,928.5,90.0,1.55,8.0,630.0,741.05,594.93
2016,1,10,14,0,920.0,90.0,1.5,8.0,611.0,701.98,565.14
2016,1,10,14,15,909.0,88.0,1.5,8.0,584.5,659.46,532.3
2016,1,10,14,30,898.0,86.0,1.5,8.0,558.0,612.15,495.11
2016,1,10,14,45,885.0,83.0,1.55,8.0,524.5,561.21,454.41
2016,1,10,15,0,872.0,80.0,1.6,8.0,491.0,509.19,411.51
2016,1,10,15,15,444.0,115.5,1.55,7.5,324.5,311.72,253.85
2016,1,10,15,30,16.0,151.0,1.5,7.0,158.0,147.09,120.71
2016,1,10,15,45,12.5,135.5,1.45,7.0,140.5,130.06,106.87
2016,1,10,16,0,9.0,120.0,1.4,7.0,123.0,113.48,92.89
2016,1,10,16,15,4.5,102.5,1.25,6.5,104.0,95.34,77.59
2016,1,10,16,30,0.0,85.0,1.1,6.0,85.0,77.84,62.64
2016,1,10,16,45,0.0,66.0,1.0,5.5,66.0,60.18,47.08
2016,1,10,17,0,0.0,47.0,0.9,5.0,47.0,42.8,31.52
2016,1,10,17,15,0.0,30.0,0.95,4.5,30.0,27.51,18.45
2016,1,10,17,30,0.0,13.0,1.0,4.0,13.0,12.06,0.0
2016,1,10,17,45,0.0,6.5,1.1,3.5,6.5,6.2,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,177.0,14.5,1.4,0.0,30.0,91.47,0.0
2016,1,11,8,0,354.0,29.0,1.6,0.0,60.0,235.7,181.66
2016,1,11,8,15,460.0,38.5,1.55,0.5,106.0,318.6,268.19
2016,1,11,8,30,566.0,48.0,1.5,1.0,152.0,410.38,350.66
2016,1,11,8,45,387.5,79.0,1.45,2.0,159.5,358.02,307.96
2016,1,11,9,0,209.0,110.0,1.4,3.0,167.0,282.46,242.91
2016,1,11,9,15,226.5,126.5,1.4,3.5,198.5,319.39,274.55
2016,1,11,9,30,244.0,143.0,1.4,4.0,230.0,356.78,305.01
2016,1,11,9,45,263.0,160.0,1.4,5.0,264.0,396.13,335.66
2016,1,11,10,0,282.0,177.0,1.4,6.0,298.0,435.46,365.4
2016,1,11,10,15,302.5,190.5,1.3,6.5,330.5,471.36,392.01
2016,1,11,10,30,323.0,204.0,1.2,7.0,363.0,506.86,417.64
2016,1,11,10,45,286.0,224.0,1.15,7.5,371.5,502.05,410.6
2016,1,11,11,0,249.0,244.0,1.1,8.0,380.0,494.94,402.21
2016,1,11,11,15,303.0,245.5,1.1,8.0,417.0,540.67,437.84
2016,1,11,11,30,357.0,247.0,1.1,8.0,454.0,585.76,471.94
2016,1,11,11,45,317.5,262.5,1.1,8.5,450.0,566.97,454.84
2016,1,11,12,0,278.0,278.0,1.1,9.0,446.0,546.92,437.55
2016,1,11,12,15,280.5,281.0,1.2,9.0,452.5,546.67,437.91
2016,1,11,12,30,283.0,284.0,1.3,9.0,459.0,545.23,437.18
2016,1,11,12,45,215.0,289.5,1.45,9.5,422.0,478.61,384.99
2016,1,11,13,0,147.0,295.0,1.6,10.0,385.0,425.03,342.25
2016,1,11,13,15,291.5,267.0,1.55,10.0,442.5,506.28,408.41
2016,1,11,13,30,436.0,239.0,1.5,10.0,500.0,577.87,464.3
2016,1,11,13,45,424.0,234.0,1.5,10.5,482.0,547.27,439.35
2016,1,11,14,0,412.0,229.0,1.5,11.0,464.0,509.18,409.57
2016,1,11,14,15,335.0,232.5,1.4,11.0,418.0,447.11,360.33
