Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,258.0,236.0,1.3,11.0,372.0,389.95,314.67
2016,1,11,14,45,151.0,216.0,1.25,11.0,294.5,294.09,238.19
2016,1,11,15,0,44.0,196.0,1.2,11.0,217.0,209.6,169.82
2016,1,11,15,15,415.0,138.5,1.1,10.5,309.0,322.76,260.72
2016,1,11,15,30,786.0,81.0,1.0,10.0,401.0,388.87,305.6
2016,1,11,15,45,756.5,76.0,0.95,10.0,357.0,330.79,253.72
2016,1,11,16,0,727.0,71.0,0.9,10.0,313.0,273.39,202.39
2016,1,11,16,15,680.5,66.0,0.8,9.5,265.0,215.43,151.18
2016,1,11,16,30,634.0,61.0,0.7,9.0,217.0,161.92,104.88
2016,1,11,16,45,566.0,52.5,0.6,9.0,169.5,107.61,62.09
2016,1,11,17,0,498.0,44.0,0.5,9.0,122.0,60.96,32.01
2016,1,11,17,15,373.5,33.0,0.5,8.5,79.0,26.24,17.13
2016,1,11,17,30,249.0,22.0,0.5,8.0,36.0,18.07,2.69
2016,1,11,17,45,124.5,11.0,0.55,8.0,18.0,10.48,0.0
2016,1,11,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,12,7,45,201.0,13.5,2.65,3.0,31.0,100.98,0.0
2016,1,12,8,0,402.0,27.0,3.0,4.0,62.0,256.88,196.25
2016,1,12,8,15,505.5,35.5,2.9,4.5,109.0,333.14,278.3
2016,1,12,8,30,609.0,44.0,2.8,5.0,156.0,424.87,360.97
2016,1,12,8,45,671.0,50.0,2.75,6.0,206.0,495.22,421.94
2016,1,12,9,0,733.0,56.0,2.7,7.0,256.0,568.22,481.97
2016,1,12,9,15,771.5,60.0,2.5,8.0,304.0,624.74,524.67
2016,1,12,9,30,810.0,64.0,2.3,9.0,352.0,681.16,564.31
2016,1,12,9,45,837.0,66.5,2.15,10.0,396.0,726.56,594.06
2016,1,12,10,0,864.0,69.0,2.0,11.0,440.0,770.38,621.46
2016,1,12,10,15,882.0,71.5,1.85,11.5,478.0,798.38,637.5
2016,1,12,10,30,900.0,74.0,1.7,12.0,516.0,830.36,656.03
2016,1,12,10,45,913.0,75.5,1.55,13.0,547.5,854.13,666.96
2016,1,12,11,0,926.0,77.0,1.4,14.0,579.0,874.72,675.37
2016,1,12,11,15,934.5,78.5,1.25,14.0,603.0,888.14,681.11
2016,1,12,11,30,943.0,80.0,1.1,14.0,627.0,897.97,684.35
2016,1,12,11,45,949.0,80.0,1.0,14.5,643.0,900.22,682.06
2016,1,12,12,0,955.0,80.0,0.9,15.0,659.0,898.73,677.46
2016,1,12,12,15,957.5,80.5,0.8,15.0,666.5,891.14,670.22
2016,1,12,12,30,960.0,81.0,0.7,15.0,674.0,879.81,660.71
2016,1,12,12,45,959.0,81.0,0.65,15.5,672.5,861.41,646.46
2016,1,12,13,0,958.0,81.0,0.6,16.0,671.0,839.5,630.15
2016,1,12,13,15,954.5,80.5,0.55,16.0,661.0,811.73,611.25
2016,1,12,13,30,951.0,80.0,0.5,16.0,651.0,780.8,590.33
2016,1,12,13,45,944.0,79.0,0.45,16.0,632.5,743.88,565.35
2016,1,12,14,0,937.0,78.0,0.4,16.0,614.0,704.36,537.71
2016,1,12,14,15,927.5,77.0,0.35,16.0,588.0,660.89,505.79
2016,1,12,14,30,918.0,76.0,0.3,16.0,562.0,615.42,471.76
2016,1,12,14,45,902.0,74.5,0.3,16.0,528.5,564.19,433.28
2016,1,12,15,0,886.0,73.0,0.3,16.0,495.0,512.05,392.91
2016,1,12,15,15,865.5,70.5,0.35,15.5,455.0,456.59,349.76
2016,1,12,15,30,845.0,68.0,0.4,15.0,415.0,400.51,304.33
2016,1,12,15,45,815.5,65.0,0.45,15.0,370.0,341.37,254.4
2016,1,12,16,0,786.0,62.0,0.5,15.0,325.0,283.99,204.53
2016,1,12,16,15,742.5,57.5,0.6,14.0,276.5,224.08,153.25
2016,1,12,16,30,699.0,53.0,0.7,13.0,228.0,168.21,105.79
2016,1,12,16,45,630.0,46.5,0.85,12.5,178.5,112.01,62.15
2016,1,12,17,0,561.0,40.0,1.0,12.0,129.0,63.56,31.57
2016,1,12,17,15,439.5,30.5,1.05,11.0,84.5,23.82,14.92
2016,1,12,17,30,318.0,21.0,1.1,10.0,40.0,16.99,3.41
2016,1,12,17,45,159.0,10.5,1.2,9.5,20.0,10.01,0.0
2016,1,12,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,45,193.5,14.0,2.15,5.0,31.0,98.13,0.0
2016,1,13,8,0,387.0,28.0,2.4,6.0,62.0,250.6,190.12
2016,1,13,8,15,491.5,37.0,2.45,6.5,108.5,333.51,276.05
2016,1,13,8,30,596.0,46.0,2.5,7.0,155.0,425.24,357.96
2016,1,13,8,45,657.0,52.0,2.55,8.0,205.0,489.02,413.31
2016,1,13,9,0,718.0,58.0,2.6,9.0,255.0,561.04,472.38
2016,1,13,9,15,757.0,62.5,2.7,9.5,303.0,618.16,517.58
2016,1,13,9,30,796.0,67.0,2.8,10.0,351.0,675.26,560.35
2016,1,13,9,45,822.5,70.0,2.95,11.0,394.5,720.68,592.17
2016,1,13,10,0,849.0,73.0,3.1,12.0,438.0,764.52,622.06
2016,1,13,10,15,868.0,75.5,3.15,12.5,476.5,799.84,645.66
2016,1,13,10,30,887.0,78.0,3.2,13.0,515.0,832.61,667.12
2016,1,13,10,45,898.5,80.0,3.25,13.5,546.0,848.79,676.35
2016,1,13,11,0,910.0,82.0,3.3,14.0,577.0,868.64,688.41
2016,1,13,11,15,919.0,83.5,3.3,14.0,601.5,882.44,697.08
2016,1,13,11,30,928.0,85.0,3.3,14.0,626.0,892.7,703.4
2016,1,13,11,45,932.0,86.5,3.35,14.5,641.5,895.1,703.3
2016,1,13,12,0,936.0,88.0,3.4,15.0,657.0,893.8,700.8
2016,1,13,12,15,938.0,88.5,3.4,15.0,664.5,885.97,694.84
2016,1,13,12,30,940.0,89.0,3.4,15.0,672.0,874.49,686.48
2016,1,13,12,45,939.5,89.0,3.4,15.0,671.0,856.82,673.87
2016,1,13,13,0,939.0,89.0,3.4,15.0,670.0,835.67,658.91
2016,1,13,13,15,936.0,88.5,3.4,15.0,660.0,808.71,639.82
2016,1,13,13,30,933.0,88.0,3.4,15.0,650.0,778.62,618.48
2016,1,13,13,45,926.0,87.0,3.4,15.0,632.0,742.21,592.47
2016,1,13,14,0,919.0,86.0,3.4,15.0,614.0,703.25,563.35
2016,1,13,14,15,909.0,84.5,3.3,15.0,588.0,659.54,528.95
2016,1,13,14,30,899.0,83.0,3.2,15.0,562.0,613.92,492.42
2016,1,13,14,45,884.0,81.0,3.15,15.0,528.5,564.81,452.49
2016,1,13,15,0,869.0,79.0,3.1,15.0,495.0,512.86,409.36
2016,1,13,15,15,848.0,76.5,2.8,14.5,455.5,457.1,362.26
2016,1,13,15,30,827.0,74.0,2.5,14.0,416.0,401.58,314.08
2016,1,13,15,45,795.5,70.5,2.25,13.5,370.5,342.06,261.78
2016,1,13,16,0,764.0,67.0,2.0,13.0,325.0,284.56,210.22
2016,1,13,16,15,719.5,62.5,1.85,12.0,276.5,225.49,158.01
2016,1,13,16,30,675.0,58.0,1.7,11.0,228.0,168.91,108.89
2016,1,13,16,45,603.5,51.0,1.55,10.5,179.0,112.9,64.58
2016,1,13,17,0,532.0,44.0,1.4,10.0,130.0,64.9,33.42
2016,1,13,17,15,411.5,33.5,1.4,9.5,85.5,26.44,17.37
2016,1,13,17,30,291.0,23.0,1.4,9.0,41.0,18.79,5.58
2016,1,13,17,45,145.5,11.5,1.4,9.0,20.5,10.96,0.0
2016,1,13,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,14,7,45,146.5,15.5,2.3,8.0,28.5,78.94,0.0
2016,1,14,8,0,293.0,31.0,2.6,9.0,57.0,207.64,155.96
2016,1,14,8,15,399.0,42.5,2.6,9.5,102.0,290.48,238.36
2016,1,14,8,30,505.0,54.0,2.6,10.0,147.0,382.37,319.35
2016,1,14,8,45,577.0,60.0,2.6,10.5,196.0,454.67,381.64
2016,1,14,9,0,649.0,66.0,2.6,11.0,245.0,530.64,444.33
2016,1,14,9,15,536.5,93.5,2.85,12.0,259.0,507.53,424.16
2016,1,14,9,30,424.0,121.0,3.1,13.0,273.0,471.94,393.26
2016,1,14,9,45,437.5,135.5,3.35,14.0,309.0,510.1,422.31
2016,1,14,10,0,451.0,150.0,3.6,15.0,345.0,547.24,449.46
2016,1,14,10,15,430.5,170.0,3.7,15.5,369.0,562.42,458.86
2016,1,14,10,30,410.0,190.0,3.8,16.0,393.0,574.71,465.98
2016,1,14,10,45,333.5,218.5,3.9,16.5,390.0,535.62,432.56
2016,1,14,11,0,257.0,247.0,4.0,17.0,387.0,505.97,406.27
2016,1,14,11,15,223.0,262.0,4.05,17.0,387.5,480.47,385.36
2016,1,14,11,30,189.0,277.0,4.1,17.0,388.0,466.86,373.37
2016,1,14,11,45,374.0,240.0,4.2,17.5,466.0,590.33,471.81
2016,1,14,12,0,559.0,203.0,4.3,18.0,544.0,712.71,565.64
2016,1,14,12,15,722.5,152.0,4.3,18.0,598.5,790.21,623.82
2016,1,14,12,30,886.0,101.0,4.3,18.0,653.0,851.74,667.7
2016,1,14,12,45,883.0,102.0,4.35,18.0,651.5,833.67,654.55
2016,1,14,13,0,880.0,103.0,4.4,18.0,650.0,812.35,639.66
2016,1,14,13,15,876.5,102.5,4.4,18.0,640.5,785.89,620.76
2016,1,14,13,30,873.0,102.0,4.4,18.0,631.0,756.48,599.74
2016,1,14,13,45,868.0,100.0,4.4,18.0,613.5,721.62,574.63
2016,1,14,14,0,863.0,98.0,4.4,18.0,596.0,684.26,545.95
2016,1,14,14,15,852.5,96.5,4.4,18.0,571.0,641.68,512.74
2016,1,14,14,30,842.0,95.0,4.4,18.0,546.0,597.39,477.53
2016,1,14,14,45,514.0,156.0,4.4,18.0,426.5,441.0,353.09
2016,1,14,15,0,186.0,217.0,4.4,18.0,307.0,304.24,242.93
2016,1,14,15,15,483.5,148.5,4.2,17.5,356.5,365.82,291.12
2016,1,14,15,30,781.0,80.0,4.0,17.0,406.0,391.51,305.74
2016,1,14,15,45,750.5,76.5,3.8,17.0,362.0,334.61,255.18
2016,1,14,16,0,720.0,73.0,3.6,17.0,318.0,278.44,204.83
2016,1,14,16,15,675.5,67.5,3.25,16.0,271.0,220.44,154.01
2016,1,14,16,30,631.0,62.0,2.9,15.0,224.0,166.67,107.7
2016,1,14,16,45,564.5,54.0,2.6,14.5,176.0,112.63,65.06
2016,1,14,17,0,498.0,46.0,2.3,14.0,128.0,66.07,34.52
2016,1,14,17,15,381.0,35.0,2.3,13.5,85.0,27.66,18.16
2016,1,14,17,30,264.0,24.0,2.3,13.0,42.0,19.61,6.86
2016,1,14,17,45,132.0,12.0,2.3,13.0,21.0,11.44,0.0
2016,1,14,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,3.8,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,15,7,45,233.5,13.0,4.25,6.5,33.5,114.66,0.0
2016,1,15,8,0,467.0,26.0,4.5,7.0,67.0,280.28,214.09
2016,1,15,8,15,569.0,33.5,4.45,7.5,116.0,365.2,303.33
2016,1,15,8,30,671.0,41.0,4.4,8.0,165.0,457.74,386.93
2016,1,15,8,45,732.5,45.0,4.4,9.0,216.5,527.9,448.06
2016,1,15,9,0,794.0,49.0,4.4,10.0,268.0,600.57,508.17
2016,1,15,9,15,830.5,52.5,4.3,10.5,317.5,651.57,547.36
2016,1,15,9,30,867.0,56.0,4.2,11.0,367.0,707.71,588.73
2016,1,15,9,45,894.0,57.5,4.15,12.0,412.0,753.45,619.78
2016,1,15,10,0,921.0,59.0,4.1,13.0,457.0,797.62,648.91
2016,1,15,10,15,937.0,60.5,3.9,13.5,496.0,831.03,669.83
2016,1,15,10,30,953.0,62.0,3.7,14.0,535.0,861.64,688.28
2016,1,15,10,45,966.0,62.5,3.5,14.5,567.0,885.43,701.43
2016,1,15,11,0,979.0,63.0,3.3,15.0,599.0,905.85,711.99
2016,1,15,11,15,985.5,64.0,3.1,15.5,623.5,917.82,716.43
2016,1,15,11,30,992.0,65.0,2.9,16.0,648.0,925.99,718.24
2016,1,15,11,45,992.5,68.0,2.75,16.5,663.5,927.6,715.95
2016,1,15,12,0,993.0,71.0,2.6,17.0,679.0,925.24,711.09
2016,1,15,12,15,994.0,71.0,2.45,17.0,686.0,915.82,702.87
2016,1,15,12,30,995.0,71.0,2.3,17.0,693.0,902.56,692.2
2016,1,15,12,45,993.5,71.0,2.15,17.5,691.5,883.48,676.43
2016,1,15,13,0,992.0,71.0,2.0,18.0,690.0,860.76,658.37
2016,1,15,13,15,988.5,71.0,1.85,18.0,680.0,832.98,638.22
2016,1,15,13,30,985.0,71.0,1.7,18.0,670.0,801.89,615.87
2016,1,15,13,45,977.5,70.5,1.6,18.0,651.5,764.29,589.51
2016,1,15,14,0,970.0,70.0,1.5,18.0,633.0,723.98,561.12
2016,1,15,14,15,960.5,69.0,1.45,18.0,606.5,679.37,527.82
2016,1,15,14,30,951.0,68.0,1.4,18.0,580.0,632.66,492.24
2016,1,15,14,45,935.0,67.5,1.35,18.0,546.0,581.08,452.15
2016,1,15,15,0,919.0,67.0,1.3,18.0,512.0,528.46,410.17
2016,1,15,15,15,899.5,64.5,1.15,17.5,472.0,471.46,363.85
2016,1,15,15,30,880.0,62.0,1.0,17.0,432.0,414.4,316.05
2016,1,15,15,45,851.0,59.5,0.85,17.0,386.0,354.31,264.17
2016,1,15,16,0,822.0,57.0,0.7,17.0,340.0,294.87,211.88
2016,1,15,16,15,781.0,53.5,0.5,16.5,291.0,234.19,158.94
2016,1,15,16,30,740.0,50.0,0.3,16.0,242.0,177.17,110.02
2016,1,15,16,45,673.0,44.5,0.2,16.0,191.0,119.21,64.83
2016,1,15,17,0,606.0,39.0,0.1,16.0,140.0,68.69,32.54
2016,1,15,17,15,489.5,30.5,0.25,15.5,94.0,25.62,16.36
2016,1,15,17,30,373.0,22.0,0.4,15.0,48.0,19.21,7.34
2016,1,15,17,45,186.5,11.0,0.6,14.5,24.0,10.48,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,7,45,34.0,17.0,1.5,6.5,20.5,31.1,0.0
2016,1,16,8,0,68.0,34.0,1.7,7.0,41.0,83.92,61.17
2016,1,16,8,15,118.0,55.5,2.0,7.5,75.0,148.52,121.23
2016,1,16,8,30,168.0,77.0,2.3,8.0,109.0,207.37,173.91
2016,1,16,8,45,187.5,99.5,2.6,8.5,144.0,252.19,213.42
2016,1,16,9,0,207.0,122.0,2.9,9.0,179.0,297.63,252.35
2016,1,16,9,15,260.5,130.0,2.9,9.0,215.5,347.67,295.22
2016,1,16,9,30,314.0,138.0,2.9,9.0,252.0,401.28,340.06
2016,1,16,9,45,157.0,89.5,2.95,9.5,146.5,228.09,193.56
2016,1,16,10,0,0.0,41.0,3.0,10.0,41.0,38.09,27.26
2016,1,16,10,15,0.0,25.0,2.95,10.0,25.0,23.21,14.44
2016,1,16,10,30,0.0,9.0,2.9,10.0,9.0,8.35,1.56
2016,1,16,10,45,0.0,31.5,2.85,10.5,31.5,29.27,19.52
2016,1,16,11,0,0.0,54.0,2.8,11.0,54.0,50.24,37.3
2016,1,16,11,15,0.0,50.5,2.85,11.5,50.5,46.98,34.38
2016,1,16,11,30,0.0,47.0,2.9,12.0,47.0,43.73,31.5
2016,1,16,11,45,454.5,70.0,3.0,12.5,349.5,480.65,399.32
2016,1,16,12,0,909.0,93.0,3.1,13.0,652.0,881.94,698.84
2016,1,16,12,15,914.5,93.5,3.6,13.5,661.5,877.47,693.56
2016,1,16,12,30,920.0,94.0,4.1,14.0,671.0,869.34,688.88
2016,1,16,12,45,935.0,88.0,4.6,14.5,674.5,857.88,682.51
2016,1,16,13,0,950.0,82.0,5.1,15.0,678.0,842.45,673.16
2016,1,16,13,15,948.5,81.5,5.35,15.0,669.5,816.58,655.63
2016,1,16,13,30,947.0,81.0,5.6,15.0,661.0,787.43,635.5
2016,1,16,13,45,944.0,80.0,5.9,15.0,644.0,753.54,611.71
2016,1,16,14,0,941.0,79.0,6.2,15.0,627.0,716.74,584.96
2016,1,16,14,15,931.5,77.5,6.35,14.5,601.0,672.6,550.87
2016,1,16,14,30,922.0,76.0,6.5,14.0,575.0,626.43,514.2
2016,1,16,14,45,902.0,76.0,6.65,14.0,541.0,574.33,470.75
2016,1,16,15,0,882.0,76.0,6.8,14.0,507.0,522.43,426.32
2016,1,16,15,15,609.0,121.5,6.85,13.5,408.0,400.68,325.71
2016,1,16,15,30,336.0,167.0,6.9,13.0,309.0,296.63,240.21
2016,1,16,15,45,309.5,154.0,6.95,12.5,274.0,254.95,204.43
2016,1,16,16,0,283.0,141.0,7.0,12.0,239.0,215.71,170.32
2016,1,16,16,15,466.0,102.5,6.95,11.0,236.5,205.83,153.69
2016,1,16,16,30,649.0,64.0,6.9,10.0,234.0,174.57,116.54
2016,1,16,16,45,551.5,59.5,6.9,9.5,183.5,118.75,72.25
2016,1,16,17,0,454.0,55.0,6.9,9.0,133.0,74.15,42.94
2016,1,16,17,15,341.0,41.5,6.85,8.0,89.0,33.54,23.89
2016,1,16,17,30,228.0,28.0,6.8,7.0,45.0,23.25,11.26
2016,1,16,17,45,114.0,14.0,6.75,6.5,22.5,13.34,0.0
2016,1,16,18,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.6,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.5,2.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.75,2.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.45,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.15,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,17,7,45,218.0,13.0,1.2,1.5,33.0,123.01,0.0
2016,1,17,8,0,436.0,26.0,1.3,2.0,66.0,265.49,205.88
2016,1,17,8,15,536.5,34.0,1.35,2.5,114.0,348.77,291.36
2016,1,17,8,30,637.0,42.0,1.4,3.0,162.0,439.84,372.61
2016,1,17,8,45,694.5,47.5,1.5,4.0,212.0,508.24,431.45
2016,1,17,9,0,752.0,53.0,1.6,5.0,262.0,579.06,489.35
2016,1,17,9,15,789.0,57.0,1.6,5.5,310.5,635.66,532.62
2016,1,17,9,30,826.0,61.0,1.6,6.0,359.0,692.14,573.67
2016,1,17,9,45,847.0,64.5,1.65,6.5,402.5,735.32,603.83
2016,1,17,10,0,868.0,68.0,1.7,7.0,446.0,776.62,632.01
2016,1,17,10,15,885.0,70.5,1.7,7.5,484.5,804.45,649.31
2016,1,17,10,30,902.0,73.0,1.7,8.0,523.0,836.3,669.43
2016,1,17,10,45,911.5,75.5,1.75,8.5,554.5,859.02,683.32
2016,1,17,11,0,921.0,78.0,1.8,9.0,586.0,878.45,694.95
2016,1,17,11,15,929.0,79.5,1.85,9.0,610.0,891.94,703.74
2016,1,17,11,30,937.0,81.0,1.9,9.0,634.0,901.85,710.21
2016,1,17,11,45,937.0,83.5,1.95,9.5,649.5,902.43,709.02
2016,1,17,12,0,937.0,86.0,2.0,10.0,665.0,899.28,705.48
2016,1,17,12,15,713.0,162.0,2.05,10.0,605.5,797.53,633.08
2016,1,17,12,30,489.0,238.0,2.1,10.0,546.0,678.42,542.34
2016,1,17,12,45,399.5,262.5,2.15,10.5,514.0,610.77,489.95
2016,1,17,13,0,310.0,287.0,2.2,11.0,482.0,555.92,445.88
2016,1,17,13,15,414.5,252.5,2.25,11.0,509.5,587.89,473.2
2016,1,17,13,30,519.0,218.0,2.3,11.0,537.0,623.09,501.62
2016,1,17,13,45,424.5,237.5,2.4,11.0,494.0,557.02,449.55
2016,1,17,14,0,330.0,257.0,2.5,11.0,451.0,488.85,395.88
2016,1,17,14,15,611.0,170.5,2.55,11.0,510.0,572.52,464.99
2016,1,17,14,30,892.0,84.0,2.6,11.0,569.0,619.37,502.49
2016,1,17,14,45,749.0,110.5,2.7,11.0,502.0,530.28,430.67
2016,1,17,15,0,606.0,137.0,2.8,11.0,435.0,448.22,364.1
2016,1,17,15,15,626.0,120.0,2.7,10.5,406.5,408.32,330.51
2016,1,17,15,30,646.0,103.0,2.6,10.0,378.0,365.21,292.7
2016,1,17,15,45,603.5,102.0,2.55,10.0,338.0,312.87,246.45
2016,1,17,16,0,561.0,101.0,2.5,10.0,298.0,263.98,202.66
2016,1,17,16,15,533.0,89.5,2.2,9.5,255.0,212.45,156.46
2016,1,17,16,30,505.0,78.0,1.9,9.0,212.0,163.58,113.13
2016,1,17,16,45,451.5,66.5,1.6,8.5,168.5,114.56,73.04
2016,1,17,17,0,398.0,55.0,1.3,8.0,125.0,71.68,42.56
2016,1,17,17,15,314.0,41.0,1.25,7.5,84.5,32.8,23.43
2016,1,17,17,30,230.0,27.0,1.2,7.0,44.0,22.05,11.06
2016,1,17,17,45,115.0,13.5,1.2,6.5,22.0,12.87,0.0
2016,1,17,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,15.0,2.35,2.0,31.5,113.56,0.0
2016,1,18,8,0,369.0,30.0,2.7,3.0,63.0,243.97,190.04
2016,1,18,8,15,473.5,39.5,2.6,3.5,110.5,327.37,274.76
2016,1,18,8,30,578.0,49.0,2.5,4.0,158.0,419.55,357.51
2016,1,18,8,45,639.5,55.5,2.45,5.0,208.0,488.94,417.47
2016,1,18,9,0,701.0,62.0,2.4,6.0,258.0,556.65,473.23
2016,1,18,9,15,741.0,66.5,2.2,6.5,306.5,614.58,518.07
2016,1,18,9,30,781.0,71.0,2.0,7.0,355.0,672.58,559.8
2016,1,18,9,45,807.5,75.0,1.8,8.0,399.5,719.43,590.12
2016,1,18,10,0,834.0,79.0,1.6,9.0,444.0,764.76,617.89
2016,1,18,10,15,853.5,81.5,1.5,9.5,483.0,800.77,639.88
2016,1,18,10,30,873.0,84.0,1.4,10.0,522.0,834.28,659.58
2016,1,18,10,45,886.5,86.0,1.3,10.5,554.0,859.4,672.92
2016,1,18,11,0,900.0,88.0,1.2,11.0,586.0,881.35,683.89
2016,1,18,11,15,909.5,89.5,1.05,11.0,611.0,888.88,685.25
2016,1,18,11,30,919.0,91.0,0.9,11.0,636.0,899.99,689.13
2016,1,18,11,45,928.5,90.5,0.75,11.5,653.5,905.14,687.57
2016,1,18,12,0,938.0,90.0,0.6,12.0,671.0,906.6,683.59
2016,1,18,12,15,940.5,90.5,0.5,12.0,679.5,899.54,676.39
2016,1,18,12,30,943.0,91.0,0.4,12.0,688.0,888.78,667.06
2016,1,18,12,45,945.0,90.0,0.35,12.5,688.0,872.24,654.02
2016,1,18,13,0,947.0,89.0,0.3,13.0,688.0,852.11,638.9
2016,1,18,13,15,944.0,88.5,0.45,13.0,679.0,825.17,624.34
2016,1,18,13,30,941.0,88.0,0.6,13.0,670.0,795.04,607.45
2016,1,18,13,45,936.0,87.0,0.8,13.5,652.5,759.9,586.32
2016,1,18,14,0,931.0,86.0,1.0,14.0,635.0,722.0,562.1
2016,1,18,14,15,921.5,84.5,1.1,14.0,609.0,678.15,531.02
2016,1,18,14,30,912.0,83.0,1.2,14.0,583.0,632.28,497.4
2016,1,18,14,45,900.0,80.5,1.35,14.0,550.0,582.23,459.77
2016,1,18,15,0,888.0,78.0,1.5,14.0,517.0,531.74,420.17
2016,1,18,15,15,868.5,75.5,1.55,13.5,477.0,475.47,374.79
2016,1,18,15,30,849.0,73.0,1.6,13.0,437.0,419.21,327.68
2016,1,18,15,45,819.5,70.0,1.65,13.0,391.5,359.28,275.61
2016,1,18,16,0,790.0,67.0,1.7,13.0,346.0,301.07,223.69
2016,1,18,16,15,748.5,62.5,1.6,12.0,297.0,240.6,170.28
2016,1,18,16,30,707.0,58.0,1.5,11.0,248.0,183.92,120.62
2016,1,18,16,45,640.5,52.0,1.4,10.0,197.5,124.95,72.95
2016,1,18,17,0,574.0,46.0,1.3,9.0,147.0,75.03,38.94
2016,1,18,17,15,462.0,36.0,1.35,8.5,100.5,28.96,20.01
2016,1,18,17,30,350.0,26.0,1.4,8.0,54.0,20.99,10.68
2016,1,18,17,45,175.0,13.0,1.5,7.5,27.0,12.39,0.0
2016,1,18,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,7,45,142.0,17.0,2.85,5.5,30.0,96.26,0.0
2016,1,19,8,0,284.0,34.0,2.9,6.0,60.0,205.93,159.04
2016,1,19,8,15,389.0,45.5,2.95,6.0,105.5,288.81,240.88
2016,1,19,8,30,494.0,57.0,3.0,6.0,151.0,380.39,323.3
2016,1,19,8,45,558.5,65.5,3.15,6.5,200.0,451.19,385.53
2016,1,19,9,0,623.0,74.0,3.3,7.0,249.0,525.3,448.15
2016,1,19,9,15,441.0,110.5,3.6,8.0,245.0,460.45,392.28
2016,1,19,9,30,259.0,147.0,3.9,9.0,241.0,373.49,316.73
2016,1,19,9,45,518.5,119.0,4.25,10.0,336.5,553.23,467.33
2016,1,19,10,0,778.0,91.0,4.6,11.0,432.0,740.62,613.89
2016,1,19,10,15,537.5,153.5,5.0,12.0,399.0,631.61,524.33
2016,1,19,10,30,297.0,216.0,5.4,13.0,366.0,502.56,415.23
2016,1,19,10,45,574.5,158.0,5.85,14.0,469.5,682.07,562.21
2016,1,19,11,0,852.0,100.0,6.3,15.0,573.0,856.44,694.02
2016,1,19,11,15,616.5,175.5,6.35,15.0,525.5,749.31,610.3
2016,1,19,11,30,381.0,251.0,6.4,15.0,478.0,615.11,500.48
2016,1,19,11,45,453.0,235.5,6.45,15.5,512.5,668.5,542.44
2016,1,19,12,0,525.0,220.0,6.5,16.0,547.0,707.91,572.83
2016,1,19,12,15,565.5,209.0,6.4,16.0,565.0,722.57,584.11
2016,1,19,12,30,606.0,198.0,6.3,16.0,583.0,734.11,593.06
2016,1,19,12,45,440.0,247.5,6.2,16.5,527.0,639.51,514.88
2016,1,19,13,0,274.0,297.0,6.1,17.0,471.0,539.48,432.46
2016,1,19,13,15,363.0,272.5,5.95,17.0,499.5,571.59,459.42
2016,1,19,13,30,452.0,248.0,5.8,17.0,528.0,606.79,487.67
2016,1,19,13,45,535.5,211.0,5.65,17.0,534.5,610.51,491.67
2016,1,19,14,0,619.0,174.0,5.5,17.0,541.0,610.57,492.44
2016,1,19,14,15,459.0,208.5,5.35,17.0,474.5,514.14,414.42
2016,1,19,14,30,299.0,243.0,5.2,17.0,408.0,425.82,342.53
2016,1,19,14,45,252.5,233.5,5.1,17.0,367.5,374.76,301.45
2016,1,19,15,0,206.0,224.0,5.0,17.0,327.0,323.11,259.61
2016,1,19,15,15,459.0,164.5,4.65,16.5,369.5,375.83,301.03
2016,1,19,15,30,712.0,105.0,4.3,16.0,412.0,396.89,313.02
2016,1,19,15,45,682.0,99.0,3.95,16.0,369.0,340.33,263.04
2016,1,19,16,0,652.0,93.0,3.6,16.0,326.0,285.87,214.49
2016,1,19,16,15,606.0,86.0,3.2,15.5,279.0,229.03,164.73
2016,1,19,16,30,560.0,79.0,2.8,15.0,232.0,176.75,119.61
2016,1,19,16,45,499.5,68.5,2.45,14.5,184.5,124.28,77.43
2016,1,19,17,0,439.0,58.0,2.1,14.0,137.0,78.76,45.64
2016,1,19,17,15,331.5,44.5,2.0,13.5,93.5,37.33,26.85
2016,1,19,17,30,224.0,31.0,1.9,13.0,50.0,24.41,13.43
2016,1,19,17,45,112.0,15.5,1.85,13.0,25.0,14.77,0.0
2016,1,19,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,20,7,45,110.0,18.5,3.25,4.0,29.0,84.78,0.0
2016,1,20,8,0,220.0,37.0,3.3,4.0,58.0,181.06,141.05
2016,1,20,8,15,321.0,51.5,3.15,4.5,102.5,260.08,218.19
2016,1,20,8,30,422.0,66.0,3.0,5.0,147.0,348.6,297.62
2016,1,20,8,45,496.5,74.5,2.95,5.5,196.0,422.8,362.66
2016,1,20,9,0,571.0,83.0,2.9,6.0,245.0,501.66,429.04
2016,1,20,9,15,616.0,90.0,2.75,6.5,292.0,561.75,477.24
2016,1,20,9,30,661.0,97.0,2.6,7.0,339.0,622.58,524.12
2016,1,20,9,45,698.0,100.5,2.5,7.5,383.5,673.57,561.05
2016,1,20,10,0,735.0,104.0,2.4,8.0,428.0,723.86,596.13
2016,1,20,10,15,387.0,155.5,2.15,8.5,327.5,513.51,425.86
2016,1,20,10,30,39.0,207.0,1.9,9.0,227.0,253.14,207.36
2016,1,20,10,45,40.5,220.5,1.7,9.5,242.5,268.2,219.58
2016,1,20,11,0,42.0,234.0,1.5,10.0,258.0,283.17,230.47
2016,1,20,11,15,37.5,239.0,1.3,10.5,261.0,282.94,228.92
2016,1,20,11,30,33.0,244.0,1.1,11.0,264.0,282.73,227.46
2016,1,20,11,45,62.0,268.5,0.9,11.5,307.0,333.49,266.98
2016,1,20,12,0,91.0,293.0,0.7,12.0,350.0,383.68,304.42
2016,1,20,12,15,68.0,284.5,1.05,12.0,327.5,351.55,279.86
2016,1,20,12,30,45.0,276.0,1.4,12.0,305.0,320.17,255.72
2016,1,20,12,45,29.5,251.5,1.75,12.5,271.0,278.44,222.71
2016,1,20,13,0,14.0,227.0,2.1,13.0,237.0,229.56,183.46
2016,1,20,13,15,26.0,244.0,2.3,13.0,261.0,255.12,204.62
2016,1,20,13,30,38.0,261.0,2.5,13.0,285.0,288.65,231.75
2016,1,20,13,45,31.5,247.0,2.75,13.5,266.5,266.92,214.1
2016,1,20,14,0,25.0,233.0,3.0,14.0,248.0,239.36,191.89
2016,1,20,14,15,81.5,246.0,3.0,14.0,292.0,293.02,236.28
2016,1,20,14,30,138.0,259.0,3.0,14.0,336.0,340.74,274.86
2016,1,20,14,45,134.5,243.5,3.0,14.0,315.0,314.97,254.17
2016,1,20,15,0,131.0,228.0,3.0,14.0,294.0,289.44,233.7
2016,1,20,15,15,414.5,169.5,2.9,13.5,354.0,361.32,291.26
2016,1,20,15,30,698.0,111.0,2.8,13.0,414.0,398.72,316.46
2016,1,20,15,45,659.0,106.5,2.7,13.0,369.5,341.01,265.92
2016,1,20,16,0,620.0,102.0,2.6,13.0,325.0,286.38,217.64
2016,1,20,16,15,573.0,94.0,2.25,12.5,278.0,229.94,168.21
2016,1,20,16,30,526.0,86.0,1.9,12.0,231.0,178.27,123.53
2016,1,20,16,45,457.0,75.5,1.6,12.0,183.5,124.79,80.36
2016,1,20,17,0,388.0,65.0,1.3,12.0,136.0,80.82,49.29
2016,1,20,17,15,286.0,49.5,1.2,11.5,93.0,40.38,29.83
2016,1,20,17,30,184.0,34.0,1.1,11.0,50.0,26.79,15.88
2016,1,20,17,45,92.0,17.0,1.0,11.0,25.0,16.2,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,21,7,45,171.0,15.5,3.85,10.5,31.5,109.05,0.0
2016,1,21,8,0,342.0,31.0,4.0,11.0,63.0,232.16,178.06
2016,1,21,8,15,447.0,41.0,4.2,11.5,110.0,315.58,259.21
2016,1,21,8,30,552.0,51.0,4.4,12.0,157.0,407.94,341.03
2016,1,21,8,45,627.0,55.5,4.6,12.5,208.5,482.52,405.94
2016,1,21,9,0,702.0,60.0,4.8,13.0,260.0,556.95,468.57
2016,1,21,9,15,743.5,64.5,5.15,13.0,309.0,616.2,517.45
2016,1,21,9,30,785.0,69.0,5.5,13.0,358.0,675.7,564.68
2016,1,21,9,45,817.0,71.5,5.9,13.5,404.5,725.33,602.41
2016,1,21,10,0,849.0,74.0,6.3,14.0,451.0,773.72,638.64
2016,1,21,10,15,868.0,76.5,6.7,14.0,490.5,809.99,666.36
2016,1,21,10,30,887.0,79.0,7.1,14.0,530.0,843.71,692.1
2016,1,21,10,45,898.5,82.0,7.55,14.0,562.5,861.87,706.05
2016,1,21,11,0,910.0,85.0,8.0,14.0,595.0,883.78,723.02
2016,1,21,11,15,918.0,86.5,8.2,14.0,619.0,897.5,732.96
2016,1,21,11,30,926.0,88.0,8.4,14.0,643.0,907.67,740.36
2016,1,21,11,45,927.5,89.5,8.6,14.0,659.0,908.58,740.85
2016,1,21,12,0,929.0,91.0,8.8,14.0,675.0,905.79,738.71
2016,1,21,12,15,930.5,91.5,8.8,14.0,682.5,898.16,732.43
2016,1,21,12,30,932.0,92.0,8.8,14.0,690.0,886.86,723.53
2016,1,21,12,45,928.5,93.0,8.85,14.0,688.0,868.42,709.45
2016,1,21,13,0,925.0,94.0,8.9,14.0,686.0,846.58,692.88
2016,1,21,13,15,922.0,93.5,8.7,14.0,677.5,820.21,672.26
2016,1,21,13,30,919.0,93.0,8.5,14.0,669.0,790.71,649.31
2016,1,21,13,45,915.5,91.0,8.3,14.0,652.0,756.24,622.57
2016,1,21,14,0,912.0,89.0,8.1,14.0,635.0,718.97,593.46
2016,1,21,14,15,904.0,87.5,7.85,14.0,610.5,676.73,558.37
2016,1,21,14,30,896.0,86.0,7.6,14.0,586.0,632.39,521.08
2016,1,21,14,45,883.5,84.0,7.4,14.0,553.5,584.58,480.4
2016,1,21,15,0,871.0,82.0,7.2,14.0,521.0,533.58,436.35
2016,1,21,15,15,853.5,79.5,7.0,13.5,482.5,478.81,389.03
2016,1,21,15,30,836.0,77.0,6.8,13.0,444.0,423.88,340.3
2016,1,21,15,45,819.0,71.5,6.65,13.0,400.5,366.26,287.61
2016,1,21,16,0,802.0,66.0,6.5,13.0,357.0,309.07,234.31
2016,1,21,16,15,764.5,61.5,6.25,12.5,308.5,248.52,178.83
2016,1,21,16,30,727.0,57.0,6.0,12.0,260.0,191.27,127.06
2016,1,21,16,45,679.5,50.0,5.75,11.5,210.0,133.97,78.77
2016,1,21,17,0,632.0,43.0,5.5,11.0,160.0,81.83,41.44
2016,1,21,17,15,526.5,34.5,5.1,10.0,111.5,33.19,23.71
2016,1,21,17,30,421.0,26.0,4.7,9.0,63.0,22.5,12.81
2016,1,21,17,45,210.5,13.0,4.35,8.5,31.5,12.39,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
