Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.0,18.0,1.4,11.0,41.0,131.81,63.93
2016,2,1,8,0,402.0,36.0,1.5,12.0,82.0,270.35,213.78
2016,2,1,8,15,499.5,45.0,1.65,12.5,132.0,353.47,288.78
2016,2,1,8,30,597.0,54.0,1.8,13.0,182.0,444.55,366.54
2016,2,1,8,45,349.0,90.0,2.0,13.5,169.5,352.59,292.92
2016,2,1,9,0,101.0,126.0,2.2,14.0,157.0,220.04,181.47
2016,2,1,9,15,91.5,146.5,2.45,14.5,178.0,227.86,187.8
2016,2,1,9,30,82.0,167.0,2.7,15.0,199.0,245.17,201.04
2016,2,1,9,45,62.0,180.0,2.95,16.0,206.0,243.85,198.19
2016,2,1,10,0,42.0,193.0,3.2,17.0,213.0,241.51,194.47
2016,2,1,10,15,33.0,200.5,3.45,17.0,217.0,240.69,193.09
2016,2,1,10,30,24.0,208.0,3.7,17.0,221.0,227.3,181.66
2016,2,1,10,45,24.5,220.0,3.95,17.5,234.0,239.37,190.67
2016,2,1,11,0,25.0,232.0,4.2,18.0,247.0,251.43,199.58
2016,2,1,11,15,137.5,266.0,4.4,18.5,353.0,414.01,330.01
2016,2,1,11,30,250.0,300.0,4.6,19.0,459.0,550.71,435.88
2016,2,1,11,45,586.5,199.5,4.85,19.5,584.5,758.89,598.83
2016,2,1,12,0,923.0,99.0,5.1,20.0,710.0,932.42,723.67
2016,2,1,12,15,925.5,99.5,5.3,20.0,719.0,926.09,718.98
2016,2,1,12,30,928.0,100.0,5.5,20.0,728.0,916.04,712.8
2016,2,1,12,45,927.0,100.5,5.75,20.0,728.0,899.32,702.18
2016,2,1,13,0,926.0,101.0,6.0,20.0,728.0,879.06,688.96
2016,2,1,13,15,922.5,100.5,6.15,20.0,719.5,852.28,670.46
2016,2,1,13,30,919.0,100.0,6.3,20.0,711.0,822.31,649.56
2016,2,1,13,45,912.0,99.5,6.5,20.5,693.0,786.71,623.34
2016,2,1,14,0,905.0,99.0,6.7,21.0,675.0,748.47,595.02
2016,2,1,14,15,895.5,97.5,6.7,21.0,649.5,707.81,564.07
2016,2,1,14,30,886.0,96.0,6.7,21.0,624.0,661.79,527.82
2016,2,1,14,45,870.0,95.0,6.7,21.0,590.5,610.74,486.91
2016,2,1,15,0,854.0,94.0,6.7,21.0,557.0,558.73,444.36
2016,2,1,15,15,834.5,91.0,6.45,21.0,517.0,502.37,397.07
2016,2,1,15,30,815.0,88.0,6.2,21.0,477.0,446.06,348.8
2016,2,1,15,45,783.0,85.5,5.95,21.0,431.0,385.83,296.56
2016,2,1,16,0,751.0,83.0,5.7,21.0,385.0,326.18,243.99
2016,2,1,16,15,712.5,78.0,5.2,20.5,335.5,265.94,191.01
2016,2,1,16,30,674.0,73.0,4.7,20.0,286.0,209.21,141.28
2016,2,1,16,45,611.0,67.0,4.25,19.5,234.5,151.7,93.97
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,101.31,56.99
2016,2,1,17,15,455.5,51.0,3.8,18.5,134.0,53.85,30.56
2016,2,1,17,30,363.0,41.0,3.8,18.0,85.0,32.99,22.45
2016,2,1,17,45,214.0,25.5,3.8,17.5,48.5,20.78,8.72
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,9.53,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,243.0,16.5,2.6,8.0,45.0,149.26,80.48
2016,2,2,8,0,486.0,33.0,2.9,9.0,90.0,302.86,244.05
2016,2,2,8,15,581.5,40.5,3.2,9.5,142.5,388.36,323.18
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,480.84,404.3
2016,2,2,8,45,733.0,53.0,3.8,11.0,249.0,551.68,464.1
2016,2,2,9,0,789.0,58.0,4.1,12.0,303.0,624.81,522.71
2016,2,2,9,15,824.5,62.0,4.45,12.5,355.0,683.8,568.35
2016,2,2,9,30,860.0,66.0,4.8,13.0,407.0,742.51,612.73
2016,2,2,9,45,884.0,69.0,5.2,14.0,454.5,783.67,641.89
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,829.32,674.03
2016,2,2,10,15,925.0,74.0,5.55,15.0,543.5,865.8,699.17
2016,2,2,10,30,942.0,76.0,5.5,15.0,585.0,899.51,722.07
2016,2,2,10,45,953.5,77.5,5.45,15.5,619.5,924.82,737.24
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,946.7,749.88
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,962.29,759.11
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,974.05,765.7
2016,2,2,11,45,985.0,84.0,5.1,16.5,726.0,977.56,765.05
2016,2,2,12,0,988.0,86.0,5.0,17.0,744.0,977.06,761.76
2016,2,2,12,15,990.5,86.0,4.9,17.0,753.5,969.78,755.35
2016,2,2,12,30,993.0,86.0,4.8,17.0,763.0,958.53,746.35
2016,2,2,12,45,993.5,86.0,4.75,17.5,763.5,941.62,732.5
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,920.87,716.17
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,893.41,696.25
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,862.45,673.96
2016,2,2,13,45,984.5,84.0,4.45,18.0,728.5,826.11,648.19
2016,2,2,14,0,980.0,83.0,4.4,18.0,711.0,786.73,620.16
2016,2,2,14,15,971.5,82.0,4.3,18.0,685.0,741.8,587.47
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,694.53,550.77
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,642.58,509.78
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,589.11,466.61
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,531.16,419.16
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,472.71,369.92
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.0,410.47,315.86
2016,2,2,16,0,858.0,68.0,2.7,17.0,415.0,349.46,261.61
2016,2,2,16,15,823.5,64.0,2.35,16.0,363.5,285.45,205.25
2016,2,2,16,30,789.0,60.0,2.0,15.0,312.0,224.3,151.14
2016,2,2,16,45,733.5,55.5,1.7,14.0,258.0,162.7,99.39
2016,2,2,17,0,678.0,51.0,1.4,13.0,204.0,107.2,57.75
2016,2,2,17,15,586.5,43.5,1.4,12.0,151.0,54.25,28.75
2016,2,2,17,30,495.0,36.0,1.4,11.0,98.0,28.18,19.07
2016,2,2,17,45,312.5,24.0,1.45,10.5,56.5,19.22,8.62
2016,2,2,18,0,130.0,12.0,1.5,10.0,15.0,11.44,0.0
2016,2,2,18,15,65.0,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,239.0,17.0,4.95,2.5,45.5,149.08,88.14
2016,2,3,8,0,478.0,34.0,5.3,3.0,91.0,307.29,255.22
2016,2,3,8,15,571.5,42.5,5.45,3.5,143.5,391.27,335.63
2016,2,3,8,30,665.0,51.0,5.6,4.0,196.0,478.06,415.03
2016,2,3,8,45,461.0,86.0,5.75,4.5,198.5,419.81,366.12
2016,2,3,9,0,257.0,121.0,5.9,5.0,201.0,330.05,287.05
2016,2,3,9,15,284.0,139.0,5.8,5.5,241.5,378.52,328.33
2016,2,3,9,30,311.0,157.0,5.7,6.0,282.0,427.91,369.06
2016,2,3,9,45,291.0,180.5,5.65,6.5,308.0,448.03,383.47
2016,2,3,10,0,271.0,204.0,5.6,7.0,334.0,465.61,395.48
2016,2,3,10,15,343.5,208.5,5.55,7.5,386.5,534.69,451.84
2016,2,3,10,30,416.0,213.0,5.5,8.0,439.0,619.08,518.7
2016,2,3,10,45,698.5,144.0,5.45,8.5,550.5,796.1,660.1
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,958.05,779.17
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,972.39,785.71
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,982.84,790.38
2016,2,3,11,45,997.5,79.0,5.25,10.5,732.5,985.12,789.24
2016,2,3,12,0,999.0,81.0,5.2,11.0,750.0,983.33,785.37
2016,2,3,12,15,1001.0,81.5,5.15,11.0,759.5,976.19,779.3
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,965.0,770.53
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,946.28,755.01
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,923.8,737.0
2016,2,3,13,15,993.5,84.5,4.95,12.0,759.0,896.28,716.86
2016,2,3,13,30,991.0,84.0,4.9,12.0,750.0,865.26,694.23
2016,2,3,13,45,983.5,84.0,4.9,12.0,732.0,827.69,667.05
2016,2,3,14,0,976.0,84.0,4.9,12.0,714.0,787.24,637.62
2016,2,3,14,15,968.0,83.0,4.85,12.0,688.0,742.74,604.58
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,695.86,567.13
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,643.6,524.69
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,589.95,480.13
2016,2,3,15,15,917.0,77.5,4.6,11.5,553.0,532.44,432.04
2016,2,3,15,30,901.0,75.0,4.5,11.0,512.0,474.38,382.01
2016,2,3,15,45,878.5,72.0,4.4,11.0,465.5,412.36,326.69
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,351.42,270.97
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.5,287.66,212.93
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,226.65,157.28
2016,2,3,16,45,739.0,56.0,2.85,8.5,262.5,165.25,103.72
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,109.29,60.15
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,55.63,29.71
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,30.69,21.8
2016,2,3,17,45,351.0,24.0,2.1,5.5,60.0,19.1,9.26
2016,2,3,18,0,184.0,12.0,2.0,5.0,17.0,11.44,0.0
2016,2,3,18,15,92.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,160.94,101.09
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,333.88,276.38
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,416.94,353.3
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,506.34,430.95
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,575.97,488.77
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,647.48,544.2
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,705.49,586.88
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,756.61,623.05
2016,2,4,9,45,910.5,65.5,2.3,8.0,468.5,803.32,654.23
2016,2,4,10,0,933.0,68.0,2.4,9.0,516.0,848.14,683.32
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.0,884.2,707.67
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,917.34,729.84
2016,2,4,10,45,975.0,73.5,2.55,9.5,634.5,942.77,745.13
2016,2,4,11,0,986.0,75.0,2.6,10.0,669.0,964.66,757.99
2016,2,4,11,15,993.5,76.5,2.6,10.0,696.0,979.7,767.05
2016,2,4,11,30,1001.0,78.0,2.6,10.0,723.0,990.81,773.57
2016,2,4,11,45,994.5,84.0,2.65,10.5,739.0,990.65,771.58
2016,2,4,12,0,988.0,90.0,2.7,11.0,755.0,986.33,766.99
2016,2,4,12,15,990.5,90.5,2.6,11.0,764.5,979.63,760.93
2016,2,4,12,30,993.0,91.0,2.5,11.0,774.0,968.92,752.28
2016,2,4,12,45,995.5,90.0,2.45,11.5,775.0,952.55,739.06
2016,2,4,13,0,998.0,89.0,2.4,12.0,776.0,932.27,723.38
2016,2,4,13,15,995.5,88.5,2.3,12.0,767.5,904.65,703.59
2016,2,4,13,30,993.0,88.0,2.2,12.0,759.0,873.5,681.47
2016,2,4,13,45,990.0,86.0,2.1,12.0,741.5,837.0,655.61
2016,2,4,14,0,987.0,84.0,2.0,12.0,724.0,797.33,627.51
2016,2,4,14,15,979.0,83.0,1.95,12.0,698.0,752.36,595.89
2016,2,4,14,30,971.0,82.0,1.9,12.0,672.0,704.97,559.9
2016,2,4,14,45,952.5,82.5,1.85,12.0,636.5,650.75,517.85
2016,2,4,15,0,934.0,83.0,1.8,12.0,601.0,595.52,473.97
2016,2,4,15,15,917.5,81.0,1.65,12.0,560.0,538.1,426.69
2016,2,4,15,30,901.0,79.0,1.5,12.0,519.0,479.94,377.53
2016,2,4,15,45,877.5,75.5,1.4,12.0,472.0,417.15,323.65
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,355.29,269.08
2016,2,4,16,15,820.0,68.0,1.15,11.0,373.0,291.34,212.78
2016,2,4,16,30,786.0,64.0,1.0,10.0,321.0,230.22,158.42
2016,2,4,16,45,735.0,58.5,0.9,9.5,267.0,168.2,105.37
2016,2,4,17,0,684.0,53.0,0.8,9.0,213.0,111.77,61.88
2016,2,4,17,15,597.5,45.5,0.9,8.0,159.5,55.45,29.08
2016,2,4,17,30,511.0,38.0,1.0,7.0,106.0,29.72,20.92
2016,2,4,17,45,347.0,25.5,1.15,6.0,62.0,20.38,10.66
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,12.39,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,66.5,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,133.0,10.0,1.6,1.0,13.0,63.07,0.0
2016,2,5,7,45,301.5,23.0,1.85,2.0,53.5,187.46,123.34
2016,2,5,8,0,470.0,36.0,2.1,3.0,94.0,306.77,253.61
2016,2,5,8,15,559.5,44.5,2.1,3.5,146.5,388.71,329.54
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,477.9,407.7
2016,2,5,8,45,697.5,60.0,2.15,5.0,252.0,540.7,460.43
2016,2,5,9,0,746.0,67.0,2.2,6.0,305.0,610.3,515.78
2016,2,5,9,15,781.5,71.0,2.65,7.0,356.0,668.29,560.17
2016,2,5,9,30,817.0,75.0,3.1,8.0,407.0,726.03,603.13
2016,2,5,9,45,838.5,79.5,3.6,9.0,453.5,772.72,636.85
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,817.52,668.51
2016,2,5,10,15,878.0,86.5,4.1,10.5,541.0,854.77,693.1
2016,2,5,10,30,896.0,89.0,4.1,11.0,582.0,889.36,715.41
2016,2,5,10,45,907.5,91.5,4.15,11.5,616.0,907.89,726.1
2016,2,5,11,0,919.0,94.0,4.2,12.0,650.0,930.45,739.86
2016,2,5,11,15,927.5,95.5,4.15,12.0,676.5,945.68,749.18
2016,2,5,11,30,936.0,97.0,4.1,12.0,703.0,957.24,756.03
2016,2,5,11,45,939.5,98.5,4.05,12.5,721.0,960.55,755.76
2016,2,5,12,0,943.0,100.0,4.0,13.0,739.0,960.01,752.99
2016,2,5,12,15,782.0,159.0,3.95,13.0,693.5,885.65,699.05
2016,2,5,12,30,621.0,218.0,3.9,13.0,648.0,795.86,632.25
2016,2,5,12,45,784.0,160.0,3.85,13.0,703.0,861.01,681.58
2016,2,5,13,0,947.0,102.0,3.8,13.0,758.0,906.42,713.59
2016,2,5,13,15,944.5,101.5,3.75,13.0,749.5,879.86,694.11
2016,2,5,13,30,942.0,101.0,3.7,13.0,741.0,849.97,672.83
2016,2,5,13,45,936.0,100.5,3.65,13.5,723.5,814.24,646.12
2016,2,5,14,0,930.0,100.0,3.6,14.0,706.0,775.7,617.4
2016,2,5,14,15,921.5,98.5,3.5,13.5,680.5,731.81,586.08
2016,2,5,14,30,913.0,97.0,3.4,13.0,655.0,685.72,551.1
2016,2,5,14,45,889.5,99.0,3.35,13.0,619.5,633.94,509.94
2016,2,5,15,0,866.0,101.0,3.3,13.0,584.0,579.59,465.93
2016,2,5,15,15,847.5,98.0,3.15,13.0,543.5,522.69,418.68
2016,2,5,15,30,829.0,95.0,3.0,13.0,503.0,465.71,370.13
2016,2,5,15,45,799.0,92.5,2.9,13.0,456.0,404.96,317.54
2016,2,5,16,0,769.0,90.0,2.8,13.0,409.0,344.44,264.0
2016,2,5,16,15,731.0,84.5,2.4,12.0,358.5,282.23,209.07
2016,2,5,16,30,693.0,79.0,2.0,11.0,308.0,223.48,156.89
2016,2,5,16,45,629.5,73.0,1.6,10.0,254.5,164.05,106.76
2016,2,5,17,0,566.0,67.0,1.2,9.0,201.0,111.85,66.86
2016,2,5,17,15,477.0,56.5,1.2,8.5,150.0,62.19,37.13
2016,2,5,17,30,388.0,46.0,1.2,8.0,99.0,37.02,27.35
2016,2,5,17,45,194.0,31.5,1.25,7.5,58.0,24.74,14.44
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,16.2,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.0,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,170.0,11.0,5.1,3.0,15.0,79.11,0.0
2016,2,6,7,45,344.0,23.0,5.25,4.0,57.5,208.08,142.16
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,324.13,269.37
2016,2,6,8,15,606.0,42.5,5.8,5.5,153.5,407.78,348.7
2016,2,6,8,30,694.0,50.0,6.2,6.0,207.0,497.75,430.28
2016,2,6,8,45,746.5,55.0,6.6,7.0,262.0,567.71,491.45
2016,2,6,9,0,799.0,60.0,7.0,8.0,317.0,639.65,551.11
2016,2,6,9,15,833.0,63.5,7.15,8.5,369.5,697.84,596.86
2016,2,6,9,30,867.0,67.0,7.3,9.0,422.0,755.61,641.09
2016,2,6,9,45,895.0,68.5,7.5,9.5,471.0,798.58,672.79
2016,2,6,10,0,923.0,70.0,7.7,10.0,520.0,846.37,707.87
2016,2,6,10,15,939.0,72.0,7.7,10.5,561.5,882.77,732.94
2016,2,6,10,30,955.0,74.0,7.7,11.0,603.0,916.3,755.58
2016,2,6,10,45,968.0,75.0,7.7,11.5,638.5,942.85,772.72
2016,2,6,11,0,981.0,76.0,7.7,12.0,674.0,965.93,787.23
2016,2,6,11,15,989.0,77.0,7.65,12.0,701.0,980.87,796.92
2016,2,6,11,30,997.0,78.0,7.6,12.0,728.0,991.9,803.84
2016,2,6,11,45,1000.5,79.5,7.55,12.0,746.0,995.46,805.34
2016,2,6,12,0,1004.0,81.0,7.5,12.0,764.0,994.92,803.99
2016,2,6,12,15,1006.5,81.0,7.4,12.0,773.5,987.65,797.58
2016,2,6,12,30,1009.0,81.0,7.3,12.0,783.0,976.3,788.34
2016,2,6,12,45,1009.5,81.0,7.2,12.5,784.0,959.19,773.53
2016,2,6,13,0,1010.0,81.0,7.1,13.0,785.0,938.16,756.03
2016,2,6,13,15,1008.0,80.5,6.95,13.0,776.5,910.7,735.09
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,879.63,711.58
2016,2,6,13,45,1002.0,79.0,6.65,13.0,750.5,843.06,683.97
2016,2,6,14,0,998.0,78.0,6.5,13.0,733.0,803.32,653.97
2016,2,6,14,15,990.5,77.0,6.35,13.0,707.0,758.22,619.82
2016,2,6,14,30,983.0,76.0,6.2,13.0,681.0,710.62,581.69
2016,2,6,14,45,966.5,77.0,6.05,13.0,646.5,657.49,537.83
2016,2,6,15,0,950.0,78.0,5.9,13.0,612.0,603.1,492.08
2016,2,6,15,15,935.0,76.0,5.65,12.5,571.0,545.52,443.41
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,487.22,392.77
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,425.18,337.15
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,362.5,279.8
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.0,297.66,220.66
2016,2,6,16,30,815.0,60.0,3.8,10.0,332.0,235.32,163.57
2016,2,6,16,45,768.5,55.0,3.25,9.5,277.5,172.47,108.36
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,114.61,62.65
2016,2,6,17,15,642.0,43.0,2.45,8.0,169.0,58.98,30.22
2016,2,6,17,30,562.0,36.0,2.2,7.0,115.0,30.21,21.43
2016,2,6,17,45,409.5,25.0,2.0,6.0,69.0,21.47,12.15
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,13.34,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,57.75,0.0
2016,2,7,7,45,280.0,27.0,2.35,1.5,57.0,184.45,130.42
2016,2,7,8,0,448.0,41.0,2.4,2.0,99.0,302.3,252.28
2016,2,7,8,15,538.5,50.5,2.45,2.5,152.0,385.86,329.51
2016,2,7,8,30,629.0,60.0,2.5,3.0,205.0,476.56,409.35
2016,2,7,8,45,693.5,64.5,2.65,4.0,260.0,550.67,471.89
2016,2,7,9,0,758.0,69.0,2.8,5.0,315.0,623.65,530.78
2016,2,7,9,15,793.0,73.5,3.0,6.0,367.0,682.6,574.75
2016,2,7,9,30,828.0,78.0,3.2,7.0,419.0,741.23,617.15
2016,2,7,9,45,857.0,80.0,3.45,8.0,467.5,791.37,652.22
2016,2,7,10,0,886.0,82.0,3.7,9.0,516.0,839.96,685.46
2016,2,7,10,15,902.5,84.5,3.85,9.5,557.5,876.72,710.13
2016,2,7,10,30,919.0,87.0,4.0,10.0,599.0,903.32,727.23
2016,2,7,10,45,932.5,88.0,4.2,11.0,634.0,929.66,743.16
2016,2,7,11,0,946.0,89.0,4.4,12.0,669.0,952.68,757.13
2016,2,7,11,15,954.0,90.5,4.55,12.5,695.5,967.83,766.48
2016,2,7,11,30,962.0,92.0,4.7,13.0,722.0,979.2,773.3
2016,2,7,11,45,962.0,95.0,4.85,13.5,739.5,981.18,773.56
2016,2,7,12,0,962.0,98.0,5.0,14.0,757.0,979.2,771.18
2016,2,7,12,15,964.5,98.5,5.0,14.0,766.5,972.66,766.02
2016,2,7,12,30,967.0,99.0,5.0,14.0,776.0,962.21,758.27
2016,2,7,12,45,969.5,98.0,5.05,14.5,776.5,946.2,745.63
2016,2,7,13,0,972.0,97.0,5.1,15.0,777.0,926.36,730.41
2016,2,7,13,15,969.0,96.5,5.05,15.0,768.5,898.8,710.46
2016,2,7,13,30,966.0,96.0,5.0,15.0,760.0,867.83,688.12
2016,2,7,13,45,963.5,94.0,4.95,15.5,743.0,832.37,661.25
2016,2,7,14,0,961.0,92.0,4.9,16.0,726.0,793.8,632.15
2016,2,7,14,15,953.0,90.5,4.75,16.0,700.0,749.04,599.12
2016,2,7,14,30,945.0,89.0,4.6,16.0,674.0,701.93,561.97
2016,2,7,14,45,932.0,87.5,4.5,16.0,640.0,649.74,520.37
2016,2,7,15,0,919.0,86.0,4.4,16.0,606.0,596.13,476.75
2016,2,7,15,15,902.5,83.5,4.1,16.0,565.0,538.65,428.54
2016,2,7,15,30,886.0,81.0,3.8,16.0,524.0,480.45,378.85
2016,2,7,15,45,865.0,77.5,3.55,16.0,477.5,419.1,325.55
2016,2,7,16,0,844.0,74.0,3.3,16.0,431.0,358.44,271.54
2016,2,7,16,15,810.5,70.0,2.9,15.0,379.5,294.81,215.31
2016,2,7,16,30,777.0,66.0,2.5,14.0,328.0,233.97,161.1
2016,2,7,16,45,728.5,60.5,2.15,13.0,274.0,172.43,108.48
2016,2,7,17,0,680.0,55.0,1.8,12.0,220.0,116.21,64.84
2016,2,7,17,15,598.0,47.0,1.8,11.0,166.5,59.21,30.67
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,30.15,21.14
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,21.84,12.51
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,15.25,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,17.16,0.0
2016,2,8,7,45,278.5,26.0,4.85,4.5,62.5,184.34,132.83
2016,2,8,8,0,557.0,34.0,4.9,5.0,107.0,345.07,287.71
2016,2,8,8,15,639.5,40.5,5.2,5.5,161.0,426.4,364.42
2016,2,8,8,30,722.0,47.0,5.5,6.0,215.0,513.62,443.03
2016,2,8,8,45,770.5,51.5,5.85,7.0,270.0,581.67,501.99
2016,2,8,9,0,819.0,56.0,6.2,8.0,325.0,651.42,558.73
2016,2,8,9,15,850.5,59.5,6.2,8.5,377.0,702.62,597.85
2016,2,8,9,30,882.0,63.0,6.2,9.0,429.0,758.96,639.96
2016,2,8,9,45,734.5,102.0,6.25,9.5,430.0,726.91,611.5
2016,2,8,10,0,587.0,141.0,6.3,10.0,431.0,670.37,563.65
2016,2,8,10,15,534.0,173.0,6.15,10.5,453.0,670.24,559.52
2016,2,8,10,30,481.0,205.0,6.0,11.0,475.0,670.27,555.13
2016,2,8,10,45,546.5,194.5,5.9,11.5,518.5,721.75,594.47
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,777.88,636.28
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.0,886.9,717.29
2016,2,8,11,30,993.0,76.0,5.6,12.0,730.0,990.63,791.77
2016,2,8,11,45,990.0,80.5,5.6,12.5,747.0,991.91,789.7
2016,2,8,12,0,987.0,85.0,5.6,13.0,764.0,989.06,785.44
2016,2,8,12,15,989.5,85.5,5.6,13.0,774.0,982.48,780.18
2016,2,8,12,30,992.0,86.0,5.6,13.0,784.0,971.86,772.2
2016,2,8,12,45,994.5,84.5,5.65,13.5,785.0,955.01,758.74
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,934.23,742.59
2016,2,8,13,15,995.0,82.5,5.7,14.0,777.5,907.0,722.96
2016,2,8,13,30,993.0,82.0,5.7,14.0,769.0,876.21,700.76
2016,2,8,13,45,992.0,80.0,5.75,14.5,752.5,841.14,674.33
2016,2,8,14,0,991.0,78.0,5.8,15.0,736.0,802.74,645.42
2016,2,8,14,15,984.5,77.0,5.75,14.5,710.5,758.47,613.95
2016,2,8,14,30,978.0,76.0,5.7,14.0,685.0,711.63,578.57
2016,2,8,14,45,970.0,73.0,5.7,14.0,651.5,659.48,536.5
2016,2,8,15,0,962.0,70.0,5.7,14.0,618.0,605.4,491.84
2016,2,8,15,15,948.0,68.5,5.5,14.0,577.5,548.14,442.96
2016,2,8,15,30,934.0,67.0,5.3,14.0,537.0,490.05,392.16
2016,2,8,15,45,916.5,63.5,5.15,14.0,490.5,428.02,337.02
2016,2,8,16,0,899.0,60.0,5.0,14.0,444.0,366.16,280.67
2016,2,8,16,15,869.5,57.0,4.5,13.0,392.0,301.86,222.25
2016,2,8,16,30,840.0,54.0,4.0,12.0,340.0,239.66,165.4
2016,2,8,16,45,797.5,49.5,3.5,11.0,285.5,174.25,108.14
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,115.24,61.31
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,58.82,28.15
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,27.99,19.43
2016,2,8,17,45,461.0,24.5,2.4,7.5,75.0,20.71,11.85
2016,2,8,18,0,316.0,15.0,2.2,7.0,28.0,13.09,0.0
2016,2,8,18,15,158.0,7.5,2.1,6.5,14.0,7.15,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,111.43,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,234.45,172.61
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,349.2,289.32
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,429.12,362.42
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,514.87,436.26
2016,2,9,8,45,773.5,49.0,3.15,9.0,271.5,581.85,491.09
2016,2,9,9,0,821.0,53.0,3.0,10.0,326.0,644.71,538.27
2016,2,9,9,15,852.0,56.5,3.2,11.0,378.0,701.4,579.44
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,757.61,618.95
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,803.19,649.52
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,846.76,678.05
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.0,881.62,700.58
2016,2,9,10,30,953.0,68.0,4.0,15.0,606.0,913.55,720.86
2016,2,9,10,45,962.0,70.0,4.1,15.5,640.0,938.05,735.76
2016,2,9,11,0,971.0,72.0,4.2,16.0,674.0,958.96,748.18
2016,2,9,11,15,977.5,73.5,4.2,16.5,700.5,973.26,755.45
2016,2,9,11,30,984.0,75.0,4.2,17.0,727.0,983.65,760.15
2016,2,9,11,45,977.5,81.0,4.25,17.5,743.0,983.54,758.02
2016,2,9,12,0,971.0,87.0,4.3,18.0,759.0,979.3,753.27
2016,2,9,12,15,973.0,87.5,4.3,18.0,768.5,972.39,748.02
2016,2,9,12,30,975.0,88.0,4.3,18.0,778.0,961.51,740.21
2016,2,9,12,45,975.0,88.0,4.3,18.0,778.0,944.42,728.23
2016,2,9,13,0,975.0,88.0,4.3,18.0,778.0,923.54,713.75
2016,2,9,13,15,972.5,87.5,4.25,18.0,769.5,896.36,694.68
2016,2,9,13,30,970.0,87.0,4.2,18.0,761.0,865.71,673.23
2016,2,9,13,45,965.5,86.0,4.2,18.5,744.0,829.69,646.94
2016,2,9,14,0,961.0,85.0,4.2,19.0,727.0,790.64,618.49
2016,2,9,14,15,953.5,83.5,4.1,19.0,701.0,746.17,586.79
2016,2,9,14,30,946.0,82.0,4.0,19.0,675.0,699.32,551.43
2016,2,9,14,45,931.5,81.5,3.95,19.0,641.0,647.13,510.87
2016,2,9,15,0,917.0,81.0,3.9,19.0,607.0,593.64,468.33
2016,2,9,15,15,901.0,79.0,3.55,18.5,566.5,536.89,422.33
2016,2,9,15,30,885.0,77.0,3.2,18.0,526.0,479.6,374.6
2016,2,9,15,45,865.5,73.5,2.9,18.0,480.0,418.39,321.94
2016,2,9,16,0,846.0,70.0,2.6,18.0,434.0,358.06,268.73
2016,2,9,16,15,814.0,66.0,2.25,17.0,383.0,294.54,213.17
2016,2,9,16,30,782.0,62.0,1.9,16.0,332.0,233.63,159.36
2016,2,9,16,45,738.0,57.0,1.6,15.0,278.5,172.74,107.43
2016,2,9,17,0,694.0,52.0,1.3,14.0,225.0,116.58,63.77
2016,2,9,17,15,616.5,45.0,1.3,13.0,171.5,62.26,31.79
2016,2,9,17,30,539.0,38.0,1.3,12.0,118.0,31.67,22.39
2016,2,9,17,45,398.0,27.0,1.35,11.5,72.5,21.12,12.12
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,12.84,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.5,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,201.0,14.0,1.6,4.0,20.0,95.56,0.0
2016,2,10,7,45,358.0,25.0,1.8,5.0,63.5,222.57,166.31
2016,2,10,8,0,515.0,36.0,2.0,6.0,107.0,327.52,270.58
2016,2,10,8,15,598.0,43.5,1.9,6.5,160.5,408.74,343.81
2016,2,10,8,30,681.0,51.0,1.8,7.0,214.0,496.06,418.26
2016,2,10,8,45,731.5,56.0,1.75,8.0,268.5,564.69,473.47
2016,2,10,9,0,782.0,61.0,1.7,9.0,323.0,635.24,526.3
2016,2,10,9,15,815.0,64.5,1.95,10.0,374.5,692.53,567.9
2016,2,10,9,30,848.0,68.0,2.2,11.0,426.0,749.4,608.06
2016,2,10,9,45,870.5,71.0,2.45,12.0,473.5,789.69,635.04
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,834.58,665.0
2016,2,10,10,15,909.5,76.0,2.7,13.5,562.5,870.98,687.76
2016,2,10,10,30,926.0,78.0,2.7,14.0,604.0,904.63,708.35
2016,2,10,10,45,937.0,80.0,2.7,15.0,638.5,930.38,721.89
2016,2,10,11,0,948.0,82.0,2.7,16.0,673.0,952.69,733.01
2016,2,10,11,15,955.5,83.0,2.7,16.5,700.0,967.02,740.06
2016,2,10,11,30,963.0,84.0,2.7,17.0,727.0,977.55,744.69
2016,2,10,11,45,968.0,85.0,2.75,17.5,745.0,981.9,745.77
2016,2,10,12,0,973.0,86.0,2.8,18.0,763.0,982.26,744.37
2016,2,10,12,15,975.5,86.5,2.85,18.5,772.5,975.78,738.56
2016,2,10,12,30,978.0,87.0,2.9,19.0,782.0,965.32,730.29
2016,2,10,12,45,977.5,87.0,2.95,19.5,782.5,947.75,717.37
2016,2,10,13,0,977.0,87.0,3.0,20.0,783.0,926.38,702.06
2016,2,10,13,15,974.5,87.0,2.95,20.0,775.0,899.67,683.79
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,869.47,663.2
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,833.49,637.72
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,794.5,610.13
2016,2,10,14,15,955.0,84.5,2.9,21.0,706.5,750.27,579.87
2016,2,10,14,30,948.0,83.0,2.9,21.0,681.0,703.59,545.99
2016,2,10,14,45,936.5,81.5,2.95,21.0,647.5,652.0,507.2
2016,2,10,15,0,925.0,80.0,3.0,21.0,614.0,598.84,466.13
2016,2,10,15,15,910.0,78.0,2.85,20.5,573.5,542.12,421.34
2016,2,10,15,30,895.0,76.0,2.7,20.0,533.0,484.74,374.6
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,422.45,322.02
2016,2,10,16,0,849.0,71.0,2.4,20.0,440.0,361.43,269.1
2016,2,10,16,15,818.0,67.5,2.25,18.5,388.5,298.38,215.02
2016,2,10,16,30,787.0,64.0,2.1,17.0,337.0,237.79,162.19
2016,2,10,16,45,739.5,59.0,1.95,16.0,283.0,175.88,109.71
2016,2,10,17,0,692.0,54.0,1.8,15.0,229.0,119.15,65.72
2016,2,10,17,15,615.5,47.0,1.9,14.0,175.5,64.84,33.52
2016,2,10,17,30,539.0,40.0,2.0,13.0,122.0,30.61,21.37
2016,2,10,17,45,398.0,28.5,2.1,12.5,75.5,22.37,13.23
2016,2,10,18,0,257.0,17.0,2.2,12.0,29.0,13.68,0.0
2016,2,10,18,15,128.5,8.5,2.25,12.0,14.5,8.1,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,111.03,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,68.5,233.43,174.73
2016,2,11,8,0,549.0,36.0,4.0,11.0,114.0,346.02,283.02
2016,2,11,8,15,629.5,43.0,3.95,12.0,168.5,427.05,355.49
2016,2,11,8,30,710.0,50.0,3.9,13.0,223.0,513.88,429.03
2016,2,11,8,45,758.5,55.0,3.9,14.0,278.0,582.55,484.65
2016,2,11,9,0,807.0,60.0,3.9,15.0,333.0,652.94,537.72
2016,2,11,9,15,838.5,63.5,4.05,15.5,385.5,710.17,579.46
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,766.81,619.67
2016,2,11,9,45,892.0,69.5,4.35,17.0,485.5,806.82,645.62
2016,2,11,10,0,914.0,72.0,4.5,18.0,533.0,851.39,674.61
2016,2,11,10,15,929.5,74.0,4.6,18.5,575.0,887.54,698.03
2016,2,11,10,30,945.0,76.0,4.7,19.0,617.0,920.82,719.27
2016,2,11,10,45,956.0,77.5,4.8,20.0,651.5,946.35,733.5
2016,2,11,11,0,967.0,79.0,4.9,21.0,686.0,968.36,745.26
2016,2,11,11,15,974.5,80.5,4.9,21.5,713.0,983.51,752.98
2016,2,11,11,30,982.0,82.0,4.9,22.0,740.0,994.76,758.14
2016,2,11,11,45,977.0,87.0,4.9,22.5,756.5,994.68,755.67
2016,2,11,12,0,972.0,92.0,4.9,23.0,773.0,990.5,750.65
2016,2,11,12,15,974.0,92.5,4.85,23.0,782.0,983.52,745.01
2016,2,11,12,30,976.0,93.0,4.8,23.0,791.0,972.56,736.84
2016,2,11,12,45,975.0,93.5,4.75,23.0,791.0,955.04,724.35
2016,2,11,13,0,974.0,94.0,4.7,23.0,791.0,933.75,709.43
2016,2,11,13,15,971.0,93.5,4.6,23.0,782.0,906.04,689.83
2016,2,11,13,30,968.0,93.0,4.5,23.0,773.0,874.89,667.94
2016,2,11,13,45,961.0,92.5,4.45,23.5,755.0,837.39,640.71
2016,2,11,14,0,954.0,92.0,4.4,24.0,737.0,797.03,611.64
2016,2,11,14,15,946.0,91.0,4.25,23.5,711.0,752.8,581.69
2016,2,11,14,30,938.0,90.0,4.1,23.0,685.0,706.23,548.03
2016,2,11,14,45,924.5,89.0,4.0,23.0,651.0,654.22,508.18
2016,2,11,15,0,911.0,88.0,3.9,23.0,617.0,600.85,466.4
2016,2,11,15,15,895.0,85.5,3.55,22.5,576.0,543.63,420.94
2016,2,11,15,30,879.0,83.0,3.2,22.0,535.0,485.6,373.56
2016,2,11,15,45,854.5,80.0,2.9,22.0,488.0,423.29,321.08
2016,2,11,16,0,830.0,77.0,2.6,22.0,441.0,362.07,268.26
2016,2,11,16,15,797.5,73.0,2.35,21.0,389.5,299.02,214.25
