Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,16,30,765.0,69.0,2.1,20.0,338.0,238.67,161.93
2016,2,11,16,45,715.0,64.0,1.9,19.0,283.5,177.52,110.83
2016,2,11,17,0,665.0,59.0,1.7,18.0,229.0,119.22,66.02
2016,2,11,17,15,587.5,51.0,1.75,17.0,175.5,65.15,33.75
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,33.12,23.31
2016,2,11,17,45,370.5,31.0,1.85,15.0,76.0,24.54,15.0
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,15.48,0.0
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,9.05,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,12,7,15,88.0,7.5,1.9,8.0,11.0,0.0,0.0
2016,2,12,7,30,176.0,15.0,2.2,9.0,22.0,86.81,0.0
2016,2,12,7,45,327.5,28.0,2.5,10.0,66.0,212.73,160.87
2016,2,12,8,0,479.0,41.0,2.8,11.0,110.0,322.17,263.2
2016,2,12,8,15,562.5,49.5,2.6,11.5,163.5,402.82,334.64
2016,2,12,8,30,646.0,58.0,2.4,12.0,217.0,490.08,407.96
2016,2,12,8,45,699.0,64.0,2.2,13.0,272.0,559.97,462.98
2016,2,12,9,0,752.0,70.0,2.0,14.0,327.0,628.28,513.22
2016,2,12,9,15,786.0,74.0,1.85,15.0,379.0,686.21,552.04
2016,2,12,9,30,820.0,78.0,1.7,16.0,431.0,743.79,588.74
2016,2,12,9,45,844.0,81.5,1.6,17.0,478.5,791.99,617.6
2016,2,12,10,0,868.0,85.0,1.5,18.0,526.0,838.42,644.21
2016,2,12,10,15,884.5,87.5,1.5,19.0,567.5,875.12,664.57
2016,2,12,10,30,901.0,90.0,1.5,20.0,609.0,901.57,677.78
2016,2,12,10,45,913.0,92.0,1.55,21.0,643.5,927.76,691.45
2016,2,12,11,0,925.0,94.0,1.6,22.0,678.0,950.62,702.85
2016,2,12,11,15,932.5,95.5,1.65,22.5,704.5,965.28,710.31
2016,2,12,11,30,940.0,97.0,1.7,23.0,731.0,976.2,715.55
2016,2,12,11,45,945.0,97.5,1.75,23.5,749.0,979.86,716.27
2016,2,12,12,0,950.0,98.0,1.8,24.0,767.0,979.62,714.73
2016,2,12,12,15,952.0,98.5,1.8,24.0,776.5,972.74,709.85
2016,2,12,12,30,954.0,99.0,1.8,24.0,786.0,961.97,702.71
2016,2,12,12,45,953.0,99.5,1.85,24.5,786.0,944.73,690.8
2016,2,12,13,0,952.0,100.0,1.9,25.0,786.0,923.78,676.64
2016,2,12,13,15,949.0,99.5,1.95,25.0,777.0,896.5,659.71
2016,2,12,13,30,946.0,99.0,2.0,25.0,768.0,865.86,640.55
2016,2,12,13,45,939.5,98.5,2.05,25.0,750.0,829.31,617.32
2016,2,12,14,0,933.0,98.0,2.1,25.0,732.0,789.94,591.99
2016,2,12,14,15,924.5,96.5,2.15,24.5,706.0,745.52,564.01
2016,2,12,14,30,916.0,95.0,2.2,24.0,680.0,698.88,532.19
2016,2,12,14,45,893.0,97.0,2.25,24.0,644.0,646.45,493.74
2016,2,12,15,0,870.0,99.0,2.3,24.0,608.0,591.52,452.46
2016,2,12,15,15,852.0,96.5,2.25,23.5,567.0,534.55,408.97
2016,2,12,15,30,834.0,94.0,2.2,23.0,526.0,477.41,363.87
2016,2,12,15,45,808.5,90.5,2.2,23.0,479.5,416.43,313.9
2016,2,12,16,0,783.0,87.0,2.2,23.0,433.0,356.75,263.54
2016,2,12,16,15,749.0,82.0,2.05,21.5,382.0,292.91,210.2
2016,2,12,16,30,715.0,77.0,1.9,20.0,331.0,233.66,159.71
2016,2,12,16,45,663.0,71.0,1.75,19.0,277.5,173.77,109.99
2016,2,12,17,0,611.0,65.0,1.6,18.0,224.0,119.68,68.59
2016,2,12,17,15,532.5,56.0,1.7,17.0,171.5,67.84,37.17
2016,2,12,17,30,454.0,47.0,1.8,16.0,119.0,36.55,26.33
2016,2,12,17,45,322.0,33.0,1.9,15.5,74.0,26.23,16.5
2016,2,12,18,0,190.0,19.0,2.0,15.0,29.0,15.32,0.0
2016,2,12,18,15,95.0,9.5,2.1,14.5,14.5,9.05,0.0
2016,2,12,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.0,2.2,7.5,10.0,7.63,0.0
2016,2,13,7,30,95.0,16.0,2.2,8.0,20.0,70.49,0.0
2016,2,13,7,45,222.0,33.5,2.2,8.5,61.5,169.72,129.91
2016,2,13,8,0,349.0,51.0,2.2,9.0,103.0,266.37,219.34
2016,2,13,8,15,431.5,63.5,2.05,10.0,153.5,345.0,288.31
2016,2,13,8,30,514.0,76.0,1.9,11.0,204.0,430.9,360.05
2016,2,13,8,45,572.5,84.0,1.75,12.0,257.0,501.97,416.43
2016,2,13,9,0,631.0,92.0,1.6,13.0,310.0,575.89,472.02
2016,2,13,9,15,669.0,98.0,1.65,13.5,360.5,634.73,515.51
2016,2,13,9,30,707.0,104.0,1.7,14.0,411.0,693.84,556.88
2016,2,13,9,45,740.0,107.0,1.75,15.0,458.5,745.19,590.4
2016,2,13,10,0,773.0,110.0,1.8,16.0,506.0,795.58,622.45
2016,2,13,10,15,792.5,113.5,2.05,16.5,547.0,833.69,648.26
2016,2,13,10,30,812.0,117.0,2.3,17.0,588.0,864.8,669.06
2016,2,13,10,45,829.5,118.0,2.6,18.0,623.0,893.48,687.24
2016,2,13,11,0,847.0,119.0,2.9,19.0,658.0,919.15,703.16
2016,2,13,11,15,856.5,121.0,3.05,19.0,684.5,935.44,714.14
2016,2,13,11,30,866.0,123.0,3.2,19.0,711.0,948.2,722.91
2016,2,13,11,45,896.5,113.0,3.35,19.5,735.0,962.95,731.81
2016,2,13,12,0,927.0,103.0,3.5,20.0,759.0,966.52,733.16
2016,2,13,12,15,929.5,103.5,3.6,20.0,768.5,960.22,729.05
2016,2,13,12,30,932.0,104.0,3.7,20.0,778.0,950.11,722.53
2016,2,13,12,45,934.5,103.0,3.85,20.5,779.5,934.56,711.33
2016,2,13,13,0,937.0,102.0,4.0,21.0,781.0,915.28,697.66
2016,2,13,13,15,935.0,101.5,4.05,21.0,772.5,889.13,680.08
2016,2,13,13,30,933.0,101.0,4.1,21.0,764.0,859.61,660.17
2016,2,13,13,45,930.0,99.5,4.2,21.0,747.5,825.04,636.86
2016,2,13,14,0,927.0,98.0,4.3,21.0,731.0,787.45,611.25
2016,2,13,14,15,919.0,96.5,4.3,21.0,705.5,743.55,580.51
2016,2,13,14,30,911.0,95.0,4.3,21.0,680.0,697.39,546.14
2016,2,13,14,45,894.0,95.0,4.35,21.0,645.5,645.23,506.22
2016,2,13,15,0,877.0,95.0,4.4,21.0,611.0,592.95,465.24
2016,2,13,15,15,860.5,92.5,4.3,20.5,571.0,536.35,420.28
2016,2,13,15,30,844.0,90.0,4.2,20.0,531.0,479.42,373.72
2016,2,13,15,45,820.0,87.0,4.1,20.0,484.5,418.92,322.38
2016,2,13,16,0,796.0,84.0,4.0,20.0,438.0,359.53,270.67
2016,2,13,16,15,763.0,79.5,3.55,19.0,387.0,297.53,216.85
2016,2,13,16,30,730.0,75.0,3.1,18.0,336.0,236.18,163.18
2016,2,13,16,45,680.5,69.0,2.65,17.5,282.5,175.69,111.78
2016,2,13,17,0,631.0,63.0,2.2,17.0,229.0,120.69,68.85
2016,2,13,17,15,554.5,54.5,2.15,16.0,176.5,68.01,36.63
2016,2,13,17,30,478.0,46.0,2.1,15.0,124.0,35.47,25.53
2016,2,13,17,45,346.5,33.5,2.05,14.5,78.5,26.56,16.96
2016,2,13,18,0,215.0,21.0,2.0,14.0,33.0,17.15,1.15
2016,2,13,18,15,107.5,10.5,2.15,14.0,16.5,10.01,0.0
2016,2,13,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,6.0,3.5,10.5,6.0,5.72,0.0
2016,2,14,7,30,0.0,12.0,3.8,11.0,12.0,11.13,0.0
2016,2,14,7,45,8.0,32.5,4.15,11.5,34.0,37.46,24.51
2016,2,14,8,0,16.0,53.0,4.5,12.0,56.0,69.06,52.81
2016,2,14,8,15,28.0,75.5,4.95,13.0,82.0,101.74,81.42
2016,2,14,8,30,40.0,98.0,5.4,14.0,108.0,134.78,109.91
2016,2,14,8,45,49.5,119.5,5.9,15.0,135.0,165.43,135.72
2016,2,14,9,0,59.0,141.0,6.4,16.0,162.0,196.62,161.4
2016,2,14,9,15,60.5,163.5,6.55,16.5,188.0,223.67,183.13
2016,2,14,9,30,62.0,186.0,6.7,17.0,214.0,250.52,204.3
2016,2,14,9,45,64.0,206.0,6.85,17.5,237.5,274.46,222.82
2016,2,14,10,0,66.0,226.0,7.0,18.0,261.0,298.29,241.01
2016,2,14,10,15,86.0,249.5,6.95,18.5,298.0,341.64,275.09
2016,2,14,10,30,106.0,273.0,6.9,19.0,335.0,385.41,308.97
2016,2,14,10,45,107.0,288.5,6.9,19.5,354.0,402.82,321.24
2016,2,14,11,0,108.0,304.0,6.9,20.0,373.0,419.87,333.2
2016,2,14,11,15,107.5,316.5,6.7,20.0,388.0,431.63,341.45
2016,2,14,11,30,107.0,329.0,6.5,20.0,403.0,442.97,349.37
2016,2,14,11,45,145.5,341.5,6.35,20.5,444.0,502.82,394.95
2016,2,14,12,0,184.0,354.0,6.2,21.0,485.0,548.16,428.81
2016,2,14,12,15,311.0,329.5,6.0,21.0,554.5,643.66,503.28
2016,2,14,12,30,438.0,305.0,5.8,21.0,624.0,733.44,571.57
2016,2,14,12,45,397.5,319.5,5.6,21.5,609.0,692.68,538.28
2016,2,14,13,0,357.0,334.0,5.4,22.0,594.0,661.9,512.76
2016,2,14,13,15,304.0,341.5,5.25,22.0,561.5,613.4,475.26
2016,2,14,13,30,251.0,349.0,5.1,22.0,529.0,557.5,432.35
2016,2,14,13,45,313.5,326.5,4.95,22.0,546.0,579.46,450.0
2016,2,14,14,0,376.0,304.0,4.8,22.0,563.0,587.84,457.11
2016,2,14,14,15,469.0,259.5,4.7,22.0,571.0,596.39,464.94
2016,2,14,14,30,562.0,215.0,4.6,22.0,579.0,590.42,461.49
2016,2,14,14,45,514.0,220.0,4.5,22.0,540.5,537.33,420.07
2016,2,14,15,0,466.0,225.0,4.4,22.0,502.0,486.96,380.48
2016,2,14,15,15,451.5,211.5,4.25,21.5,465.0,439.7,343.8
2016,2,14,15,30,437.0,198.0,4.1,21.0,428.0,393.08,306.85
2016,2,14,15,45,367.0,191.5,3.95,21.0,373.0,329.35,255.68
2016,2,14,16,0,297.0,185.0,3.8,21.0,318.0,275.19,212.02
2016,2,14,16,15,277.5,167.5,3.3,20.0,280.5,233.41,177.84
2016,2,14,16,30,258.0,150.0,2.8,19.0,243.0,193.73,145.09
2016,2,14,16,45,239.5,128.0,2.35,18.5,204.0,152.68,111.21
2016,2,14,17,0,221.0,106.0,1.9,18.0,165.0,114.05,80.41
2016,2,14,17,15,189.5,84.5,1.8,17.0,127.0,77.73,54.44
2016,2,14,17,30,158.0,63.0,1.7,16.0,89.0,49.92,38.05
2016,2,14,17,45,97.0,42.0,1.65,15.5,56.0,34.0,23.28
2016,2,14,18,0,36.0,21.0,1.6,15.0,23.0,18.33,3.21
2016,2,14,18,15,18.0,10.5,1.65,14.5,11.5,10.01,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,15,7,15,70.5,9.5,3.3,10.5,12.5,34.86,0.0
2016,2,15,7,30,141.0,19.0,3.6,11.0,25.0,95.61,0.0
2016,2,15,7,45,290.5,32.5,3.9,11.5,69.5,201.6,156.28
2016,2,15,8,0,440.0,46.0,4.2,12.0,114.0,309.99,254.75
2016,2,15,8,15,522.5,55.5,4.4,12.5,167.0,390.26,326.32
2016,2,15,8,30,605.0,65.0,4.6,13.0,220.0,477.03,400.77
2016,2,15,8,45,664.0,70.0,4.8,14.0,275.0,548.49,459.46
2016,2,15,9,0,723.0,75.0,5.0,15.0,330.0,622.8,517.88
2016,2,15,9,15,758.5,80.0,5.1,15.5,382.5,678.0,558.77
2016,2,15,9,30,794.0,85.0,5.2,16.0,435.0,737.36,601.89
2016,2,15,9,45,825.0,86.5,5.3,16.5,484.0,788.33,637.73
2016,2,15,10,0,856.0,88.0,5.4,17.0,533.0,837.93,671.98
2016,2,15,10,15,873.0,90.5,5.4,17.5,575.0,874.96,695.94
2016,2,15,10,30,890.0,93.0,5.4,18.0,617.0,909.25,717.71
2016,2,15,10,45,906.0,94.0,5.4,18.5,652.5,930.2,729.7
2016,2,15,11,0,922.0,95.0,5.4,19.0,688.0,955.53,744.91
2016,2,15,11,15,929.5,96.5,5.45,19.0,714.5,970.22,754.36
2016,2,15,11,30,937.0,98.0,5.5,19.0,741.0,981.17,761.36
2016,2,15,11,45,939.5,100.0,5.55,19.5,759.0,984.24,761.49
2016,2,15,12,0,942.0,102.0,5.6,20.0,777.0,983.39,759.07
2016,2,15,12,15,944.0,102.5,5.6,20.0,786.0,976.49,753.75
2016,2,15,12,30,946.0,103.0,5.6,20.0,795.0,965.72,745.9
2016,2,15,12,45,947.0,102.0,5.6,20.5,795.5,948.59,732.27
2016,2,15,13,0,948.0,101.0,5.6,21.0,796.0,927.72,716.21
2016,2,15,13,15,945.5,101.0,5.5,21.0,787.5,901.35,697.19
2016,2,15,13,30,943.0,101.0,5.4,21.0,779.0,871.57,675.86
2016,2,15,13,45,941.0,98.5,5.35,21.0,762.0,836.3,650.91
2016,2,15,14,0,939.0,96.0,5.3,21.0,745.0,797.92,623.68
2016,2,15,14,15,932.0,94.5,5.15,21.0,720.0,754.14,591.95
2016,2,15,14,30,925.0,93.0,5.0,21.0,695.0,707.97,556.95
2016,2,15,14,45,914.5,91.0,4.9,21.0,661.5,656.99,517.17
2016,2,15,15,0,904.0,89.0,4.8,21.0,628.0,604.42,475.3
2016,2,15,15,15,889.0,87.0,4.6,20.5,587.5,548.19,430.17
2016,2,15,15,30,874.0,85.0,4.4,20.0,547.0,490.97,382.97
2016,2,15,15,45,860.5,79.5,4.2,20.0,502.0,430.51,331.24
2016,2,15,16,0,847.0,74.0,4.0,20.0,457.0,369.97,278.18
2016,2,15,16,15,817.5,70.5,3.45,19.0,405.5,306.86,222.99
2016,2,15,16,30,788.0,67.0,2.9,18.0,354.0,246.06,169.21
2016,2,15,16,45,752.5,60.5,2.35,17.5,301.0,184.07,115.6
2016,2,15,17,0,717.0,54.0,1.8,17.0,248.0,125.81,69.25
2016,2,15,17,15,646.5,47.5,1.7,16.0,193.0,69.91,35.14
2016,2,15,17,30,576.0,41.0,1.6,15.0,138.0,33.7,24.05
2016,2,15,17,45,454.0,31.0,1.55,14.0,89.5,24.05,15.03
2016,2,15,18,0,332.0,21.0,1.5,13.0,41.0,16.94,3.81
2016,2,15,18,15,166.0,10.5,1.45,12.5,20.5,10.01,0.0
2016,2,15,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,16,7,15,107.5,9.5,2.85,9.0,15.0,48.56,0.0
2016,2,16,7,30,215.0,19.0,3.1,10.0,30.0,128.62,16.24
2016,2,16,7,45,350.5,31.5,3.4,11.0,75.5,229.41,179.59
2016,2,16,8,0,486.0,44.0,3.7,12.0,121.0,332.76,273.4
2016,2,16,8,15,564.5,52.5,3.75,13.0,174.5,411.78,342.82
2016,2,16,8,30,643.0,61.0,3.8,14.0,228.0,496.94,414.08
2016,2,16,8,45,692.0,66.5,3.85,15.0,282.0,564.03,467.83
2016,2,16,9,0,741.0,72.0,3.9,16.0,336.0,629.34,517.19
2016,2,16,9,15,774.0,76.5,4.15,16.5,388.0,687.12,559.59
2016,2,16,9,30,807.0,81.0,4.4,17.0,440.0,744.54,601.0
2016,2,16,9,45,830.0,84.0,4.7,18.0,487.0,791.26,632.95
2016,2,16,10,0,853.0,87.0,5.0,19.0,534.0,836.17,663.12
2016,2,16,10,15,869.5,89.5,4.9,19.5,575.0,872.75,685.77
2016,2,16,10,30,886.0,92.0,4.8,20.0,616.0,906.58,706.12
2016,2,16,10,45,896.0,94.5,4.75,20.5,650.0,923.91,714.92
2016,2,16,11,0,906.0,97.0,4.7,21.0,684.0,945.44,726.8
2016,2,16,11,15,914.0,98.5,4.55,21.5,710.5,960.46,733.29
2016,2,16,11,30,922.0,100.0,4.4,22.0,737.0,971.8,737.47
2016,2,16,11,45,917.0,106.0,4.25,22.5,752.5,972.42,734.76
2016,2,16,12,0,912.0,112.0,4.1,23.0,768.0,969.14,729.62
2016,2,16,12,15,914.0,112.5,3.9,23.0,777.5,962.37,723.42
2016,2,16,12,30,916.0,113.0,3.7,23.0,787.0,951.83,714.83
2016,2,16,12,45,913.5,114.0,3.5,23.5,786.5,934.14,700.17
2016,2,16,13,0,911.0,115.0,3.3,24.0,786.0,912.93,683.36
2016,2,16,13,15,908.0,114.5,3.05,24.0,777.5,886.31,664.03
2016,2,16,13,30,905.0,114.0,2.8,24.0,769.0,856.46,642.6
2016,2,16,13,45,897.0,114.0,2.55,24.0,750.5,820.15,616.82
2016,2,16,14,0,889.0,114.0,2.3,24.0,732.0,784.91,591.79
2016,2,16,14,15,880.5,112.5,2.1,24.0,706.5,741.09,560.99
2016,2,16,14,30,872.0,111.0,1.9,24.0,681.0,695.17,526.86
2016,2,16,14,45,811.5,121.0,1.7,24.0,631.0,626.96,475.91
2016,2,16,15,0,751.0,131.0,1.5,24.0,581.0,561.6,426.37
2016,2,16,15,15,728.5,126.0,1.4,24.0,539.0,504.69,382.93
2016,2,16,15,30,706.0,121.0,1.3,24.0,497.0,448.45,338.79
2016,2,16,15,45,709.5,107.5,1.25,24.0,457.5,395.69,296.08
2016,2,16,16,0,713.0,94.0,1.2,24.0,418.0,341.43,250.68
2016,2,16,16,15,709.5,88.0,1.2,23.0,380.0,290.79,207.68
2016,2,16,16,30,706.0,82.0,1.2,22.0,342.0,239.61,163.24
2016,2,16,16,45,659.5,75.5,1.25,21.0,289.0,180.21,114.39
2016,2,16,17,0,613.0,69.0,1.3,20.0,236.0,126.0,72.81
2016,2,16,17,15,538.0,60.0,1.4,19.0,183.0,73.64,40.59
2016,2,16,17,30,463.0,51.0,1.5,18.0,130.0,39.5,28.79
2016,2,16,17,45,341.5,37.5,1.65,17.0,84.0,29.85,19.8
2016,2,16,18,0,220.0,24.0,1.8,16.0,38.0,19.66,6.3
2016,2,16,18,15,110.0,12.0,1.95,15.5,19.0,11.44,0.0
2016,2,16,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,17,7,15,127.5,9.5,2.1,7.0,16.5,56.11,0.0
2016,2,17,7,30,255.0,19.0,2.3,8.0,33.0,146.91,40.62
2016,2,17,7,45,386.5,31.0,2.5,9.0,80.0,246.49,195.27
2016,2,17,8,0,518.0,43.0,2.7,10.0,127.0,349.35,288.51
2016,2,17,8,15,593.5,51.0,2.85,10.5,181.0,427.7,358.03
2016,2,17,8,30,669.0,59.0,3.0,11.0,235.0,511.89,429.36
2016,2,17,8,45,715.0,64.5,3.2,12.0,289.5,574.36,479.91
2016,2,17,9,0,761.0,70.0,3.4,13.0,344.0,642.81,531.81
2016,2,17,9,15,793.0,74.5,3.45,13.5,396.0,700.66,573.6
2016,2,17,9,30,825.0,79.0,3.5,14.0,448.0,758.03,613.91
2016,2,17,9,45,846.0,82.5,3.55,15.0,495.5,804.34,643.89
2016,2,17,10,0,867.0,86.0,3.6,16.0,543.0,848.7,671.83
2016,2,17,10,15,882.5,88.5,3.45,16.5,584.5,884.79,693.47
2016,2,17,10,30,898.0,91.0,3.3,17.0,626.0,910.48,707.42
2016,2,17,10,45,908.0,93.5,3.2,17.5,660.0,935.61,721.21
2016,2,17,11,0,918.0,96.0,3.1,18.0,694.0,957.33,732.53
2016,2,17,11,15,926.0,97.5,3.05,18.5,720.5,972.47,739.73
2016,2,17,11,30,934.0,99.0,3.0,19.0,747.0,983.87,744.53
2016,2,17,11,45,935.5,101.0,2.95,19.5,764.5,985.98,743.2
2016,2,17,12,0,937.0,103.0,2.9,20.0,782.0,984.18,739.5
2016,2,17,12,15,939.5,103.5,2.85,20.0,791.5,977.73,734.31
2016,2,17,12,30,942.0,104.0,2.8,20.0,801.0,967.39,726.72
2016,2,17,12,45,941.0,104.5,2.8,20.5,801.5,950.12,713.71
2016,2,17,13,0,940.0,105.0,2.8,21.0,802.0,929.16,698.43
2016,2,17,13,15,937.5,104.5,2.8,21.0,793.0,902.31,680.61
2016,2,17,13,30,935.0,104.0,2.8,21.0,784.0,872.09,660.54
2016,2,17,13,45,929.5,103.5,2.85,21.0,766.5,836.3,636.94
2016,2,17,14,0,924.0,103.0,2.9,21.0,749.0,797.64,611.18
2016,2,17,14,15,916.0,101.5,2.9,21.0,723.5,753.52,581.07
2016,2,17,14,30,908.0,100.0,2.9,21.0,698.0,707.14,547.59
2016,2,17,14,45,896.0,98.5,2.9,21.5,664.0,656.26,508.46
2016,2,17,15,0,884.0,97.0,2.9,22.0,630.0,604.79,468.0
2016,2,17,15,15,868.0,94.5,2.85,21.5,589.5,547.71,423.92
2016,2,17,15,30,852.0,92.0,2.8,21.0,549.0,490.21,378.04
2016,2,17,15,45,829.5,88.5,2.75,21.0,502.5,428.97,327.14
2016,2,17,16,0,807.0,85.0,2.7,21.0,456.0,368.68,275.58
2016,2,17,16,15,775.5,81.0,2.35,20.0,404.5,306.51,222.24
2016,2,17,16,30,744.0,77.0,2.0,19.0,353.0,247.0,170.5
2016,2,17,16,45,697.5,71.0,1.7,18.0,299.0,183.4,116.99
2016,2,17,17,0,651.0,65.0,1.4,17.0,245.0,127.21,73.04
2016,2,17,17,15,579.0,57.0,1.45,16.0,191.0,73.41,39.51
2016,2,17,17,30,507.0,49.0,1.5,15.0,137.0,37.54,27.48
2016,2,17,17,45,383.5,36.5,1.55,14.5,89.5,28.77,19.18
2016,2,17,18,0,260.0,24.0,1.6,14.0,42.0,19.52,7.2
2016,2,17,18,15,130.0,12.0,1.7,13.5,21.0,11.44,0.0
2016,2,17,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,18,7,15,68.5,12.5,3.7,12.5,16.5,37.29,0.0
2016,2,18,7,30,137.0,25.0,3.9,13.0,33.0,105.53,38.72
2016,2,18,7,45,283.5,40.0,4.1,13.5,79.5,208.12,163.23
2016,2,18,8,0,430.0,55.0,4.3,14.0,126.0,316.51,259.35
2016,2,18,8,15,511.0,65.0,4.5,14.5,179.5,397.38,330.36
2016,2,18,8,30,592.0,75.0,4.7,15.0,233.0,484.23,403.85
2016,2,18,8,45,668.5,76.0,4.95,15.5,291.0,563.0,468.79
2016,2,18,9,0,745.0,77.0,5.2,16.0,349.0,645.54,534.07
2016,2,18,9,15,425.0,137.5,5.2,16.5,297.5,500.57,413.52
2016,2,18,9,30,105.0,198.0,5.2,17.0,246.0,297.98,242.78
2016,2,18,9,45,491.5,141.5,5.25,17.5,399.0,584.83,479.18
2016,2,18,10,0,878.0,85.0,5.3,18.0,552.0,858.75,684.76
2016,2,18,10,15,893.5,87.5,5.3,18.5,593.5,887.75,701.26
2016,2,18,10,30,909.0,90.0,5.3,19.0,635.0,921.13,722.16
2016,2,18,10,45,923.0,90.5,5.35,19.5,670.0,947.72,738.36
2016,2,18,11,0,937.0,91.0,5.4,20.0,705.0,970.99,752.22
2016,2,18,11,15,944.5,92.0,5.45,20.5,731.5,985.31,759.84
2016,2,18,11,30,952.0,93.0,5.5,21.0,758.0,995.81,764.96
2016,2,18,11,45,957.0,93.5,5.55,21.5,776.5,999.51,765.49
2016,2,18,12,0,962.0,94.0,5.6,22.0,795.0,999.23,763.47
2016,2,18,12,15,964.0,94.5,5.6,22.0,804.5,992.18,758.1
2016,2,18,12,30,966.0,95.0,5.6,22.0,814.0,981.16,750.18
2016,2,18,12,45,966.5,94.5,5.65,22.5,814.0,963.78,736.83
2016,2,18,13,0,967.0,94.0,5.7,23.0,814.0,942.58,720.98
2016,2,18,13,15,964.5,93.5,5.7,23.0,805.5,915.13,701.97
2016,2,18,13,30,962.0,93.0,5.7,23.0,797.0,884.2,680.56
2016,2,18,13,45,957.5,92.0,5.7,23.0,779.5,847.86,655.28
2016,2,18,14,0,953.0,91.0,5.7,23.0,762.0,808.49,627.74
2016,2,18,14,15,945.5,90.0,5.65,23.0,735.5,764.17,596.24
2016,2,18,14,30,938.0,89.0,5.6,23.0,709.0,717.44,561.86
2016,2,18,14,45,914.5,92.0,5.6,23.0,672.5,662.68,519.55
2016,2,18,15,0,891.0,95.0,5.6,23.0,636.0,608.14,476.47
2016,2,18,15,15,875.5,92.5,5.45,23.0,595.0,550.89,430.08
2016,2,18,15,30,860.0,90.0,5.3,23.0,554.0,493.17,382.17
2016,2,18,15,45,834.5,87.5,5.2,23.0,507.0,431.15,329.87
2016,2,18,16,0,809.0,85.0,5.1,23.0,460.0,370.38,277.35
2016,2,18,16,15,777.5,81.0,4.7,22.0,408.5,307.99,223.48
2016,2,18,16,30,746.0,77.0,4.3,21.0,357.0,248.26,171.31
2016,2,18,16,45,697.5,71.5,3.95,20.5,302.0,184.52,117.39
2016,2,18,17,0,649.0,66.0,3.6,20.0,247.0,128.44,73.46
2016,2,18,17,15,576.5,58.0,3.55,19.0,193.0,74.61,39.93
2016,2,18,17,30,504.0,50.0,3.5,18.0,139.0,38.26,27.76
2016,2,18,17,45,379.5,37.5,3.45,17.5,91.0,29.54,19.6
2016,2,18,18,0,255.0,25.0,3.4,17.0,43.0,20.35,8.31
2016,2,18,18,15,127.5,12.5,3.65,16.5,21.5,11.91,0.0
2016,2,18,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,7,15,84.5,12.0,4.45,14.5,17.5,42.87,0.0
2016,2,19,7,30,169.0,24.0,4.6,15.0,35.0,118.55,53.98
2016,2,19,7,45,307.5,38.0,4.75,15.5,81.0,217.46,170.44
2016,2,19,8,0,446.0,52.0,4.9,16.0,127.0,323.18,263.77
2016,2,19,8,15,524.0,61.5,5.0,16.5,180.5,402.26,332.89
2016,2,19,8,30,602.0,71.0,5.1,17.0,234.0,487.25,404.32
2016,2,19,8,45,301.0,66.5,5.25,17.5,148.0,298.13,249.03
2016,2,19,9,0,0.0,62.0,5.4,18.0,62.0,57.66,42.86
2016,2,19,9,15,0.0,104.5,5.35,18.5,104.5,99.99,77.94
2016,2,19,9,30,0.0,147.0,5.3,19.0,147.0,144.2,113.79
2016,2,19,9,45,412.0,122.5,5.3,19.5,343.5,497.7,407.58
2016,2,19,10,0,824.0,98.0,5.3,20.0,540.0,830.67,659.12
2016,2,19,10,15,840.5,101.0,5.2,20.5,580.5,867.3,680.38
2016,2,19,10,30,857.0,104.0,5.1,21.0,621.0,901.25,700.96
2016,2,19,10,45,867.0,107.0,5.05,21.5,654.5,926.38,715.38
2016,2,19,11,0,877.0,110.0,5.0,22.0,688.0,948.16,727.43
2016,2,19,11,15,884.5,111.5,4.9,22.0,714.5,962.38,735.31
2016,2,19,11,30,892.0,113.0,4.8,22.0,741.0,964.92,735.23
2016,2,19,11,45,891.0,117.0,4.75,22.5,757.0,974.68,739.3
2016,2,19,12,0,890.0,121.0,4.7,23.0,773.0,972.58,735.31
2016,2,19,12,15,892.5,121.5,4.6,23.0,782.0,965.99,729.55
2016,2,19,12,30,895.0,122.0,4.5,23.0,791.0,948.45,716.5
2016,2,19,12,45,893.0,123.0,4.45,23.5,791.0,931.32,703.05
2016,2,19,13,0,891.0,124.0,4.4,24.0,791.0,917.01,691.78
2016,2,19,13,15,888.0,123.5,4.3,24.0,782.0,890.07,673.04
2016,2,19,13,30,885.0,123.0,4.2,24.0,773.0,859.93,652.22
2016,2,19,13,45,878.0,122.0,4.15,24.0,755.0,823.08,626.96
2016,2,19,14,0,871.0,121.0,4.1,24.0,737.0,783.62,599.8
2016,2,19,14,15,862.0,119.5,4.05,24.0,711.5,739.84,569.22
2016,2,19,14,30,853.0,118.0,4.0,24.0,686.0,694.05,535.29
2016,2,19,14,45,839.5,116.0,3.95,24.0,652.0,643.21,496.97
2016,2,19,15,0,826.0,114.0,3.9,24.0,618.0,591.28,456.95
2016,2,19,15,15,808.5,111.0,3.8,24.0,578.0,535.47,412.94
2016,2,19,15,30,791.0,108.0,3.7,24.0,538.0,479.57,367.71
2016,2,19,15,45,766.0,104.0,3.6,24.0,491.5,418.33,317.29
2016,2,19,16,0,741.0,100.0,3.5,24.0,445.0,359.58,267.58
2016,2,19,16,15,707.5,94.5,3.05,23.0,394.5,298.59,216.03
2016,2,19,16,30,674.0,89.0,2.6,22.0,344.0,240.62,166.43
2016,2,19,16,45,623.5,82.5,2.2,21.5,291.0,182.09,117.68
2016,2,19,17,0,573.0,76.0,1.8,21.0,238.0,129.33,76.88
2016,2,19,17,15,500.0,66.0,1.75,20.0,185.5,78.32,44.85
2016,2,19,17,30,427.0,56.0,1.7,19.0,133.0,43.51,32.22
2016,2,19,17,45,309.0,41.5,1.65,18.5,87.0,33.11,22.62
2016,2,19,18,0,191.0,27.0,1.6,18.0,41.0,21.25,9.5
2016,2,19,18,15,95.5,13.5,1.75,17.5,20.5,12.87,0.0
2016,2,19,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,12.5,2.7,15.5,16.5,33.03,0.0
2016,2,20,7,30,113.0,25.0,3.0,16.0,33.0,97.17,49.75
2016,2,20,7,45,228.5,42.5,3.3,17.0,76.0,185.41,144.33
2016,2,20,8,0,344.0,60.0,3.6,18.0,119.0,278.35,224.91
2016,2,20,8,15,420.0,71.5,3.8,18.0,169.5,351.8,288.72
2016,2,20,8,30,496.0,83.0,4.0,18.0,220.0,435.09,358.53
2016,2,20,8,45,547.5,91.5,4.25,18.5,271.5,502.26,412.77
2016,2,20,9,0,599.0,100.0,4.5,19.0,323.0,571.82,467.4
2016,2,20,9,15,635.5,106.5,4.6,19.5,373.0,629.69,510.98
2016,2,20,9,30,672.0,113.0,4.7,20.0,423.0,687.82,552.66
2016,2,20,9,45,336.0,103.5,4.85,20.5,258.5,412.57,335.94
2016,2,20,10,0,0.0,94.0,5.0,21.0,94.0,87.84,66.28
2016,2,20,10,15,0.0,101.5,5.05,21.5,101.5,95.08,72.02
2016,2,20,10,30,0.0,109.0,5.1,22.0,109.0,102.32,77.52
2016,2,20,10,45,3.5,154.5,5.15,22.5,157.0,150.5,115.81
2016,2,20,11,0,7.0,200.0,5.2,23.0,205.0,199.48,154.05
2016,2,20,11,15,8.0,207.0,5.2,23.0,213.0,206.93,159.62
2016,2,20,11,30,9.0,214.0,5.2,23.0,221.0,214.39,165.25
2016,2,20,11,45,9.0,214.5,5.2,23.5,221.5,214.32,164.68
2016,2,20,12,0,9.0,215.0,5.2,24.0,222.0,214.29,164.18
2016,2,20,12,15,9.0,217.5,5.15,24.0,224.5,216.25,165.58
2016,2,20,12,30,9.0,220.0,5.1,24.0,227.0,218.18,166.98
2016,2,20,12,45,9.5,220.0,5.1,24.5,227.5,218.06,166.54
2016,2,20,13,0,10.0,220.0,5.1,25.0,228.0,217.89,166.11
2016,2,20,13,15,15.0,247.0,5.05,25.0,259.0,247.93,189.39
2016,2,20,13,30,20.0,274.0,5.0,25.0,290.0,277.53,212.18
2016,2,20,13,45,61.5,309.5,4.95,25.0,354.0,351.46,269.56
2016,2,20,14,0,103.0,345.0,4.9,25.0,418.0,414.13,317.49
2016,2,20,14,15,167.5,333.5,4.75,25.0,448.0,447.91,343.97
2016,2,20,14,30,232.0,322.0,4.6,25.0,478.0,469.33,360.85
2016,2,20,14,45,169.5,305.0,4.5,25.0,416.5,400.44,308.12
2016,2,20,15,0,107.0,288.0,4.4,25.0,355.0,333.82,257.03
2016,2,20,15,15,78.5,260.0,4.15,24.5,307.5,284.99,220.01
2016,2,20,15,30,50.0,232.0,3.9,24.0,260.0,239.47,185.22
2016,2,20,15,45,132.5,219.0,3.7,24.0,283.5,258.17,199.5
2016,2,20,16,0,215.0,206.0,3.5,24.0,307.0,265.48,203.28
2016,2,20,16,15,202.0,185.0,3.05,23.5,271.5,227.47,172.6
2016,2,20,16,30,189.0,164.0,2.6,23.0,236.0,190.98,143.02
2016,2,20,16,45,177.5,140.5,2.2,22.5,200.0,154.34,113.38
2016,2,20,17,0,166.0,117.0,1.8,22.0,164.0,119.34,85.67
2016,2,20,17,15,139.5,94.0,1.9,21.5,128.0,85.68,61.13
2016,2,20,17,30,113.0,71.0,2.0,21.0,92.0,58.0,44.4
2016,2,20,17,45,71.5,49.0,2.1,20.5,60.5,40.89,29.03
2016,2,20,18,0,30.0,27.0,2.2,20.0,29.0,23.28,11.36
2016,2,20,18,15,15.0,13.5,2.55,20.0,14.5,12.87,0.0
2016,2,20,18,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,1.5,2.6,16.0,1.5,1.43,0.0
2016,2,21,7,30,0.0,3.0,2.8,16.0,3.0,2.77,0.0
2016,2,21,7,45,0.0,6.5,3.05,16.5,6.5,6.01,0.0
2016,2,21,8,0,0.0,10.0,3.3,17.0,10.0,9.26,2.12
2016,2,21,8,15,0.0,14.5,3.3,17.0,14.5,13.43,5.75
2016,2,21,8,30,0.0,19.0,3.3,17.0,19.0,17.61,9.34
2016,2,21,8,45,0.0,23.5,3.3,17.5,23.5,21.79,12.86
2016,2,21,9,0,0.0,28.0,3.3,18.0,28.0,25.98,16.32
2016,2,21,9,15,0.0,61.5,3.25,18.0,61.5,57.2,42.43
2016,2,21,9,30,0.0,95.0,3.2,18.0,95.0,89.34,68.93
2016,2,21,9,45,0.0,90.5,3.2,18.5,90.5,84.54,64.59
2016,2,21,10,0,0.0,86.0,3.2,19.0,86.0,80.12,60.63
2016,2,21,10,15,0.0,88.5,3.1,19.0,88.5,82.47,62.38
2016,2,21,10,30,0.0,91.0,3.0,19.0,91.0,84.83,64.14
2016,2,21,10,45,0.0,90.0,2.95,19.0,90.0,83.91,63.24
2016,2,21,11,0,0.0,89.0,2.9,19.0,89.0,82.99,62.37
2016,2,21,11,15,0.0,114.0,2.7,19.0,114.0,106.96,81.62
2016,2,21,11,30,0.0,139.0,2.5,19.0,139.0,131.21,100.91
2016,2,21,11,45,4.5,179.0,2.4,19.5,182.5,174.59,135.14
2016,2,21,12,0,9.0,219.0,2.3,20.0,226.0,218.24,168.93
2016,2,21,12,15,25.5,274.0,2.05,20.0,293.5,299.32,231.49
2016,2,21,12,30,42.0,329.0,1.8,20.0,361.0,370.92,285.07
2016,2,21,12,45,25.0,268.0,1.6,20.0,287.0,289.0,222.28
2016,2,21,13,0,8.0,207.0,1.4,20.0,213.0,203.39,156.26
2016,2,21,13,15,7.5,205.0,1.2,20.0,211.0,200.49,154.18
2016,2,21,13,30,7.0,203.0,1.0,20.0,209.0,197.61,151.84
2016,2,21,13,45,14.5,237.5,0.85,20.5,248.5,236.29,181.4
2016,2,21,14,0,22.0,272.0,0.7,21.0,288.0,274.26,209.6
2016,2,21,14,15,31.0,279.0,0.55,21.0,300.5,291.25,222.11
2016,2,21,14,30,40.0,286.0,0.4,21.0,313.0,301.11,229.21
2016,2,21,14,45,66.0,286.5,0.3,21.0,328.5,314.09,239.09
2016,2,21,15,0,92.0,287.0,0.2,21.0,344.0,324.24,246.54
2016,2,21,15,15,56.5,247.5,0.2,20.5,282.0,261.78,200.2
2016,2,21,15,30,21.0,208.0,0.2,20.0,220.0,202.62,155.98
2016,2,21,15,45,10.5,152.5,0.2,20.0,158.5,145.57,112.14
2016,2,21,16,0,0.0,97.0,0.2,20.0,97.0,90.14,68.47
2016,2,21,16,15,0.0,85.5,0.2,20.0,85.5,79.47,60.21
2016,2,21,16,30,0.0,74.0,0.2,20.0,74.0,68.85,51.73
2016,2,21,16,45,0.0,62.5,0.25,20.0,62.5,58.13,43.04
2016,2,21,17,0,0.0,51.0,0.3,20.0,51.0,47.4,34.18
2016,2,21,17,15,0.0,39.5,0.3,19.5,39.5,36.68,25.23
2016,2,21,17,30,0.0,28.0,0.3,19.0,28.0,25.98,17.12
2016,2,21,17,45,0.0,18.0,0.35,19.0,18.0,16.68,8.69
2016,2,21,18,0,0.0,8.0,0.4,19.0,8.0,7.4,0.0
2016,2,21,18,15,0.0,4.0,0.4,18.5,4.0,3.81,0.0
2016,2,21,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
