Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,7,15,90.5,23.0,3.1,16.5,33.5,72.78,31.08
2016,3,3,7,30,181.0,46.0,3.3,17.0,67.0,153.12,117.76
2016,3,3,7,45,303.5,60.5,3.55,17.5,118.0,249.09,200.83
2016,3,3,8,0,426.0,75.0,3.8,18.0,169.0,350.05,286.65
2016,3,3,8,15,242.0,102.0,3.95,18.5,159.0,279.14,229.17
2016,3,3,8,30,58.0,129.0,4.1,19.0,149.0,179.01,144.39
2016,3,3,8,45,399.0,109.0,4.35,20.0,275.5,428.58,351.64
2016,3,3,9,0,740.0,89.0,4.6,21.0,402.0,681.56,547.78
2016,3,3,9,15,771.0,93.5,4.9,21.5,455.0,735.02,584.8
2016,3,3,9,30,802.0,98.0,5.2,22.0,508.0,792.06,624.91
2016,3,3,9,45,844.5,93.5,5.55,22.5,560.5,847.31,663.41
2016,3,3,10,0,887.0,89.0,5.9,23.0,613.0,894.1,695.44
2016,3,3,10,15,902.0,91.0,6.15,23.0,655.5,929.79,720.29
2016,3,3,10,30,917.0,93.0,6.4,23.0,698.0,962.54,743.12
2016,3,3,10,45,935.0,91.5,6.65,23.5,735.0,990.85,761.36
2016,3,3,11,0,953.0,90.0,6.9,24.0,772.0,1015.83,777.31
2016,3,3,11,15,960.5,91.5,6.95,24.0,799.5,1030.6,786.69
2016,3,3,11,30,968.0,93.0,7.0,24.0,827.0,1041.41,793.49
2016,3,3,11,45,975.0,92.5,7.05,24.5,846.0,1045.41,794.14
2016,3,3,12,0,982.0,92.0,7.1,25.0,865.0,1045.3,792.13
2016,3,3,12,15,984.5,92.5,7.05,25.0,874.5,1037.86,786.27
2016,3,3,12,30,987.0,93.0,7.0,25.0,884.0,1026.28,777.74
2016,3,3,12,45,989.5,91.5,6.95,25.0,884.5,1008.46,765.04
2016,3,3,13,0,992.0,90.0,6.9,25.0,885.0,986.63,749.69
2016,3,3,13,15,990.5,89.5,6.8,25.0,876.5,958.45,729.76
2016,3,3,13,30,989.0,89.0,6.7,25.0,868.0,926.61,707.35
2016,3,3,13,45,988.5,87.0,6.6,25.0,850.5,890.5,681.96
2016,3,3,14,0,988.0,85.0,6.5,25.0,833.0,850.98,654.13
2016,3,3,14,15,981.5,84.0,6.35,25.0,806.0,804.85,621.29
2016,3,3,14,30,975.0,83.0,6.2,25.0,779.0,756.13,586.46
2016,3,3,14,45,962.0,83.5,6.1,25.0,743.5,702.38,545.82
2016,3,3,15,0,949.0,84.0,6.0,25.0,708.0,647.1,502.58
2016,3,3,15,15,936.0,82.0,5.85,24.5,666.0,588.15,456.37
2016,3,3,15,30,923.0,80.0,5.7,24.0,624.0,528.31,408.05
2016,3,3,15,45,907.5,76.5,5.55,24.0,575.5,465.37,355.13
2016,3,3,16,0,892.0,73.0,5.4,24.0,527.0,402.42,300.79
2016,3,3,16,15,866.5,70.0,5.05,23.0,473.5,337.1,244.39
2016,3,3,16,30,841.0,67.0,4.7,22.0,420.0,270.73,186.37
2016,3,3,16,45,805.5,62.5,4.35,21.5,363.5,205.78,130.17
2016,3,3,17,0,770.0,58.0,4.0,21.0,307.0,144.56,80.69
2016,3,3,17,15,713.0,52.5,3.65,20.0,249.0,85.19,42.11
2016,3,3,17,30,656.0,47.0,3.3,19.0,191.0,36.98,26.81
2016,3,3,17,45,556.0,39.0,2.95,18.0,136.0,31.76,22.03
2016,3,3,18,0,456.0,31.0,2.6,17.0,81.0,24.17,14.83
2016,3,3,18,15,228.0,15.5,2.6,16.5,40.5,11.94,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,230.0,17.0,1.6,8.5,44.0,131.02,72.19
2016,3,4,7,30,460.0,34.0,1.6,9.0,88.0,275.52,219.96
2016,3,4,7,45,560.5,42.5,1.65,10.0,144.0,361.88,297.59
2016,3,4,8,0,661.0,51.0,1.7,11.0,200.0,454.18,376.3
2016,3,4,8,15,717.5,56.5,1.85,12.0,258.5,528.84,437.66
2016,3,4,8,30,774.0,62.0,2.0,13.0,317.0,606.83,498.65
2016,3,4,8,45,810.0,66.5,2.15,14.0,374.5,671.88,545.58
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,737.4,590.85
2016,3,4,9,15,870.5,74.5,2.4,15.5,485.5,792.61,628.09
2016,3,4,9,30,895.0,78.0,2.5,16.0,539.0,839.68,658.81
2016,3,4,9,45,910.5,81.0,2.6,17.0,587.5,883.32,685.4
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,924.45,709.81
2016,3,4,10,15,938.5,86.0,2.55,18.0,677.5,958.86,729.82
2016,3,4,10,30,951.0,88.0,2.4,18.0,719.0,990.06,747.39
2016,3,4,10,45,957.5,90.5,2.3,18.5,753.0,1012.77,758.18
2016,3,4,11,0,964.0,93.0,2.2,19.0,787.0,1031.66,766.44
2016,3,4,11,15,970.0,94.5,2.1,19.5,813.5,1045.0,771.08
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,1054.31,773.21
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,1054.84,770.52
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,1051.21,765.46
2016,3,4,12,15,977.5,101.5,1.9,21.0,881.5,1042.7,759.67
2016,3,4,12,30,979.0,102.0,1.9,21.0,890.0,1030.12,751.49
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.0,1009.84,737.12
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,985.76,720.52
2016,3,4,13,15,971.5,102.5,1.9,22.0,878.5,956.95,702.33
2016,3,4,13,30,969.0,102.0,1.9,22.0,869.0,924.61,681.87
2016,3,4,13,45,963.5,101.5,1.95,22.0,849.5,886.48,658.03
2016,3,4,14,0,958.0,101.0,2.0,22.0,830.0,845.34,631.96
2016,3,4,14,15,950.5,100.0,2.05,22.0,803.0,799.43,602.34
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,751.11,570.65
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,697.88,532.54
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,643.05,492.12
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,584.31,447.3
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,524.87,400.47
2016,3,4,15,45,873.0,88.5,2.25,22.0,571.5,460.96,348.89
2016,3,4,16,0,853.0,86.0,2.3,22.0,523.0,398.61,296.72
2016,3,4,16,15,825.5,82.0,2.05,21.0,469.5,333.45,241.61
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,270.48,187.26
2016,3,4,16,45,758.0,73.0,1.6,19.5,359.0,206.75,132.98
2016,3,4,17,0,718.0,68.0,1.4,19.0,302.0,147.42,85.51
2016,3,4,17,15,657.0,61.5,1.4,18.0,244.5,86.69,45.39
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,40.27,29.97
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,34.13,24.36
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,27.7,18.08
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,13.65,1.3
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,166.0,20.5,0.85,11.0,40.5,111.38,66.56
2016,3,5,7,30,332.0,41.0,1.0,12.0,81.0,224.78,177.9
2016,3,5,7,45,435.0,52.0,1.15,13.0,134.0,309.43,251.99
2016,3,5,8,0,538.0,63.0,1.3,14.0,187.0,404.07,331.33
2016,3,5,8,15,599.5,71.0,1.4,14.5,243.5,478.67,392.18
2016,3,5,8,30,661.0,79.0,1.5,15.0,300.0,557.49,453.77
2016,3,5,8,45,705.0,84.0,1.65,16.0,356.0,623.82,502.84
2016,3,5,9,0,749.0,89.0,1.8,17.0,412.0,691.6,549.81
2016,3,5,9,15,580.0,143.5,1.85,17.5,412.0,644.08,511.02
2016,3,5,9,30,411.0,198.0,1.9,18.0,412.0,586.58,463.27
2016,3,5,9,45,628.5,151.5,1.95,18.5,512.0,737.49,575.8
2016,3,5,10,0,846.0,105.0,2.0,19.0,612.0,888.12,677.12
2016,3,5,10,15,708.5,161.5,2.05,19.5,606.0,851.86,648.24
2016,3,5,10,30,571.0,218.0,2.1,20.0,600.0,794.15,605.26
2016,3,5,10,45,733.0,166.5,2.2,20.5,681.5,902.87,680.0
2016,3,5,11,0,895.0,115.0,2.3,21.0,763.0,992.59,737.17
2016,3,5,11,15,902.5,116.5,2.4,21.5,789.0,1006.58,743.98
2016,3,5,11,30,910.0,118.0,2.5,22.0,815.0,1016.82,749.25
2016,3,5,11,45,913.0,119.5,2.6,22.5,832.5,1018.87,749.34
2016,3,5,12,0,916.0,121.0,2.7,23.0,850.0,1017.03,747.1
2016,3,5,12,15,918.0,121.5,2.75,23.0,858.5,1009.28,742.15
2016,3,5,12,30,920.0,122.0,2.8,23.0,867.0,997.68,734.86
2016,3,5,12,45,917.5,123.5,2.9,23.5,866.0,979.18,722.18
2016,3,5,13,0,915.0,125.0,3.0,24.0,865.0,957.09,707.24
2016,3,5,13,15,912.0,124.5,3.05,24.0,855.5,929.05,689.36
2016,3,5,13,30,909.0,124.0,3.1,24.0,846.0,897.74,669.28
2016,3,5,13,45,900.5,124.5,3.15,24.0,826.5,859.85,644.63
2016,3,5,14,0,892.0,125.0,3.2,24.0,807.0,819.36,618.04
2016,3,5,14,15,884.0,123.5,3.2,24.0,780.5,777.87,590.26
2016,3,5,14,30,876.0,122.0,3.2,24.0,754.0,730.55,557.11
2016,3,5,14,45,848.5,126.5,3.25,24.0,715.5,674.69,516.23
2016,3,5,15,0,821.0,131.0,3.3,24.0,677.0,618.91,474.42
2016,3,5,15,15,819.0,117.5,3.25,23.5,633.5,560.24,430.34
2016,3,5,15,30,817.0,104.0,3.2,23.0,590.0,500.0,383.47
2016,3,5,15,45,778.5,110.5,3.2,23.0,544.0,441.64,335.68
2016,3,5,16,0,740.0,117.0,3.2,23.0,498.0,383.63,287.1
2016,3,5,16,15,708.5,111.0,2.85,22.0,446.0,321.41,234.98
2016,3,5,16,30,677.0,105.0,2.5,21.0,394.0,262.1,184.45
2016,3,5,16,45,632.0,98.0,2.2,20.5,339.0,202.57,134.5
2016,3,5,17,0,587.0,91.0,1.9,20.0,284.0,148.28,91.61
2016,3,5,17,15,522.5,81.0,1.8,19.0,229.0,95.66,57.03
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,54.11,41.96
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,42.87,31.82
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,32.61,22.13
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,16.47,3.61
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,8.0,3.3,12.5,8.0,7.4,0.0
2016,3,6,7,30,0.0,16.0,3.4,13.0,16.0,14.82,6.73
2016,3,6,7,45,0.0,26.0,3.5,13.5,26.0,24.11,14.9
2016,3,6,8,0,0.0,36.0,3.6,14.0,36.0,33.42,23.01
2016,3,6,8,15,0.0,47.5,3.85,14.5,47.5,44.13,32.17
2016,3,6,8,30,0.0,59.0,4.1,15.0,59.0,54.86,41.18
2016,3,6,8,45,0.0,70.0,4.35,15.5,70.0,65.13,49.64
2016,3,6,9,0,0.0,81.0,4.6,16.0,81.0,75.49,58.05
2016,3,6,9,15,0.0,91.5,4.7,16.5,91.5,85.63,66.16
2016,3,6,9,30,0.0,102.0,4.8,17.0,102.0,95.79,74.18
2016,3,6,9,45,0.0,100.0,4.95,17.5,100.0,93.61,72.0
2016,3,6,10,0,0.0,98.0,5.1,18.0,98.0,91.56,69.97
2016,3,6,10,15,0.0,105.0,5.2,18.5,105.0,98.31,75.14
2016,3,6,10,30,0.0,112.0,5.3,19.0,112.0,105.06,80.28
2016,3,6,10,45,0.0,122.0,5.45,19.5,122.0,114.71,87.74
2016,3,6,11,0,0.0,132.0,5.6,20.0,132.0,124.36,95.15
2016,3,6,11,15,0.0,131.5,5.7,20.5,131.5,123.81,94.37
2016,3,6,11,30,0.0,131.0,5.8,21.0,131.0,123.27,93.64
2016,3,6,11,45,2.0,150.0,5.95,21.5,151.5,143.5,109.52
2016,3,6,12,0,4.0,169.0,6.1,22.0,172.0,163.71,125.25
2016,3,6,12,15,4.5,170.5,6.15,22.0,174.0,165.44,126.54
2016,3,6,12,30,5.0,172.0,6.2,22.0,176.0,167.12,127.85
2016,3,6,12,45,3.5,162.0,6.3,22.5,165.0,155.86,118.68
2016,3,6,13,0,2.0,152.0,6.4,23.0,154.0,144.72,109.66
2016,3,6,13,15,1.5,150.5,6.35,23.0,152.5,142.68,108.07
2016,3,6,13,30,1.0,149.0,6.3,23.0,151.0,140.65,106.51
2016,3,6,13,45,264.5,218.0,6.25,23.5,422.0,435.9,342.6
2016,3,6,14,0,528.0,287.0,6.2,24.0,693.0,701.96,542.61
2016,3,6,14,15,321.5,320.5,6.1,24.0,565.0,552.4,426.91
2016,3,6,14,30,115.0,354.0,6.0,24.0,437.0,415.86,320.24
2016,3,6,14,45,136.5,338.5,5.95,24.0,433.0,410.14,316.79
2016,3,6,15,0,158.0,323.0,5.9,24.0,429.0,398.12,308.05
2016,3,6,15,15,137.5,301.0,5.75,23.5,389.0,355.09,275.43
2016,3,6,15,30,117.0,279.0,5.6,23.0,349.0,314.28,244.27
2016,3,6,15,45,99.5,253.5,5.5,23.0,310.0,273.78,212.69
2016,3,6,16,0,82.0,228.0,5.4,23.0,271.0,236.43,183.43
2016,3,6,16,15,75.5,204.0,5.25,22.5,240.5,206.1,159.7
2016,3,6,16,30,69.0,180.0,5.1,22.0,210.0,176.77,136.54
2016,3,6,16,45,306.0,138.5,4.95,22.0,243.5,176.55,126.73
2016,3,6,17,0,543.0,97.0,4.8,22.0,277.0,148.2,93.1
2016,3,6,17,15,479.0,86.5,4.7,21.0,223.5,96.61,58.86
2016,3,6,17,30,415.0,76.0,4.6,20.0,170.0,56.36,43.58
2016,3,6,17,45,319.5,60.5,4.6,19.5,120.5,45.89,34.15
2016,3,6,18,0,224.0,45.0,4.6,19.0,71.0,34.94,23.92
2016,3,6,18,15,112.0,22.5,4.6,18.5,35.5,17.65,4.99
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,4.5,4.25,16.0,4.5,4.16,0.0
2016,3,7,7,30,0.0,9.0,4.5,16.0,9.0,8.33,1.24
2016,3,7,7,45,0.0,15.0,4.8,16.5,15.0,13.89,6.07
2016,3,7,8,0,0.0,21.0,5.1,17.0,21.0,19.46,10.87
2016,3,7,8,15,0.0,28.0,5.55,17.5,28.0,25.97,16.39
2016,3,7,8,30,0.0,35.0,6.0,18.0,35.0,32.49,21.82
2016,3,7,8,45,0.0,43.0,6.45,18.5,43.0,39.94,27.95
2016,3,7,9,0,0.0,51.0,6.9,19.0,51.0,47.41,34.0
2016,3,7,9,15,0.0,97.5,7.0,19.0,97.5,91.58,70.44
2016,3,7,9,30,0.0,144.0,7.1,19.0,144.0,138.33,108.45
2016,3,7,9,45,0.0,124.0,7.25,19.5,124.0,117.37,90.82
2016,3,7,10,0,0.0,104.0,7.4,20.0,104.0,97.4,74.17
2016,3,7,10,15,6.5,166.5,7.3,20.0,171.0,165.19,128.99
2016,3,7,10,30,13.0,229.0,7.2,20.0,238.0,234.66,184.24
2016,3,7,10,45,14.5,240.0,7.1,20.5,250.5,246.65,192.94
2016,3,7,11,0,16.0,251.0,7.0,21.0,263.0,258.62,201.64
2016,3,7,11,15,53.0,314.0,6.9,21.0,355.0,373.13,291.61
2016,3,7,11,30,90.0,377.0,6.8,21.0,447.0,476.23,370.78
2016,3,7,11,45,127.5,393.5,6.75,21.0,495.0,541.02,420.13
2016,3,7,12,0,165.0,410.0,6.7,21.0,543.0,590.98,458.04
2016,3,7,12,15,202.0,411.5,6.65,21.0,576.0,622.72,482.32
2016,3,7,12,30,239.0,413.0,6.6,21.0,609.0,652.69,505.18
2016,3,7,12,45,183.0,414.0,6.6,21.0,563.5,594.22,459.87
2016,3,7,13,0,127.0,415.0,6.6,21.0,518.0,537.17,415.54
2016,3,7,13,15,78.5,370.5,6.6,21.0,434.0,433.51,336.32
2016,3,7,13,30,30.0,326.0,6.6,21.0,350.0,343.2,266.06
2016,3,7,13,45,20.5,277.5,6.6,21.0,294.0,278.9,216.43
2016,3,7,14,0,11.0,229.0,6.6,21.0,238.0,223.82,173.41
2016,3,7,14,15,8.0,207.5,6.65,21.0,214.5,200.37,155.14
2016,3,7,14,30,5.0,186.0,6.7,21.0,191.0,177.35,137.09
2016,3,7,14,45,2.5,129.5,6.75,21.5,132.0,122.43,93.31
2016,3,7,15,0,0.0,73.0,6.8,22.0,73.0,68.04,49.58
2016,3,7,15,15,23.5,164.5,6.65,21.5,179.0,166.45,129.27
2016,3,7,15,30,47.0,256.0,6.5,21.0,285.0,258.56,202.86
2016,3,7,15,45,23.5,196.5,6.4,21.0,211.0,190.9,149.27
2016,3,7,16,0,0.0,137.0,6.3,21.0,137.0,126.52,97.99
2016,3,7,16,15,0.0,106.0,6.05,20.5,106.0,98.17,75.41
2016,3,7,16,30,0.0,75.0,5.8,20.0,75.0,69.8,52.44
2016,3,7,16,45,0.0,64.5,5.6,20.0,64.5,59.99,44.48
2016,3,7,17,0,0.0,54.0,5.4,20.0,54.0,50.19,36.43
2016,3,7,17,15,0.0,43.0,5.35,19.5,43.0,39.94,27.95
2016,3,7,17,30,0.0,32.0,5.3,19.0,32.0,29.69,20.46
2016,3,7,17,45,0.0,22.5,5.25,19.0,22.5,20.86,12.52
2016,3,7,18,0,0.0,13.0,5.2,19.0,13.0,12.04,4.57
2016,3,7,18,15,0.0,6.5,5.25,18.5,6.5,6.01,0.0
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,3.0,4.7,18.0,3.0,0.0,0.0
2016,3,8,7,0,0.0,6.0,4.8,18.0,6.0,5.72,0.0
2016,3,8,7,15,2.5,26.0,4.8,18.0,26.0,26.83,14.2
2016,3,8,7,30,5.0,46.0,4.8,18.0,46.0,49.28,34.89
2016,3,8,7,45,23.5,69.5,4.85,18.5,74.5,89.48,69.21
2016,3,8,8,0,42.0,93.0,4.9,19.0,103.0,126.65,100.89
2016,3,8,8,15,55.0,117.0,5.05,19.5,133.5,162.41,130.78
2016,3,8,8,30,68.0,141.0,5.2,20.0,164.0,199.03,160.75
2016,3,8,8,45,34.0,79.5,5.35,20.5,91.0,103.02,80.95
2016,3,8,9,0,0.0,18.0,5.5,21.0,18.0,16.7,8.24
2016,3,8,9,15,80.5,131.0,5.55,21.5,174.0,207.54,166.56
2016,3,8,9,30,161.0,244.0,5.6,22.0,330.0,408.36,325.26
2016,3,8,9,45,88.5,231.5,5.65,22.5,279.0,319.36,252.27
2016,3,8,10,0,16.0,219.0,5.7,23.0,228.0,228.69,177.8
2016,3,8,10,15,21.5,243.5,5.55,23.0,257.5,258.53,200.92
2016,3,8,10,30,27.0,268.0,5.4,23.0,287.0,288.46,223.73
2016,3,8,10,45,144.0,312.5,5.25,23.5,418.5,475.53,368.89
2016,3,8,11,0,261.0,357.0,5.1,24.0,550.0,651.15,498.63
2016,3,8,11,15,268.5,365.0,4.9,24.0,569.0,665.95,507.31
2016,3,8,11,30,276.0,373.0,4.7,24.0,588.0,679.48,515.71
2016,3,8,11,45,572.5,255.5,4.55,24.0,713.5,849.1,643.32
2016,3,8,12,0,869.0,138.0,4.4,24.0,839.0,1002.62,747.92
2016,3,8,12,15,662.0,240.5,4.25,24.0,778.0,907.99,681.14
2016,3,8,12,30,455.0,343.0,4.1,24.0,717.0,803.21,602.28
2016,3,8,12,45,506.0,328.5,3.95,24.0,744.0,823.2,617.27
2016,3,8,13,0,557.0,314.0,3.8,24.0,771.0,839.12,628.52
2016,3,8,13,15,710.5,226.5,3.6,24.0,803.0,869.53,652.76
2016,3,8,13,30,864.0,139.0,3.4,24.0,835.0,883.13,661.3
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.0,846.47,635.77
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,807.15,608.75
2016,3,8,14,15,846.0,134.0,3.0,24.0,772.0,762.66,578.32
2016,3,8,14,30,838.0,132.0,2.9,24.0,745.0,716.16,544.97
2016,3,8,14,45,811.5,136.5,2.8,24.5,708.0,662.27,504.07
2016,3,8,15,0,785.0,141.0,2.7,25.0,671.0,608.51,462.65
2016,3,8,15,15,768.0,137.5,2.65,25.0,630.0,551.84,419.56
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,495.76,375.7
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.0,436.7,328.51
2016,3,8,16,0,706.0,125.0,2.6,25.0,495.0,378.91,280.97
2016,3,8,16,15,369.0,147.5,2.4,24.5,339.5,246.88,182.48
2016,3,8,16,30,32.0,170.0,2.2,24.0,184.0,159.26,122.0
2016,3,8,16,45,294.0,133.5,2.05,23.5,234.5,170.23,120.84
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,149.83,93.08
2016,3,8,17,15,492.0,87.0,1.8,22.0,230.5,97.92,59.03
2016,3,8,17,30,428.0,77.0,1.7,21.0,176.0,56.97,43.94
2016,3,8,17,45,333.0,62.0,1.65,20.5,126.0,46.94,34.98
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,36.44,25.23
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,18.39,6.71
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.46,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.92,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.85,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.78,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.7,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,4.63,0.0
2016,3,9,8,45,0.0,19.0,3.7,18.5,19.0,17.63,9.21
2016,3,9,9,0,0.0,33.0,3.7,19.0,33.0,30.65,20.03
2016,3,9,9,15,0.0,29.0,3.65,19.0,29.0,26.94,16.85
2016,3,9,9,30,0.0,25.0,3.6,19.0,25.0,23.23,13.69
2016,3,9,9,45,0.0,31.5,3.6,19.5,31.5,29.29,18.61
2016,3,9,10,0,0.0,38.0,3.6,20.0,38.0,35.35,23.48
2016,3,9,10,15,0.0,33.0,3.45,20.0,33.0,30.71,19.6
2016,3,9,10,30,0.0,28.0,3.3,20.0,28.0,26.06,15.74
2016,3,9,10,45,0.0,46.0,3.2,20.5,46.0,42.85,29.34
2016,3,9,11,0,0.0,64.0,3.1,21.0,64.0,59.68,42.81
2016,3,9,11,15,0.0,73.5,3.2,20.5,73.5,68.58,49.99
2016,3,9,11,30,0.0,83.0,3.3,20.0,83.0,77.48,57.19
2016,3,9,11,45,9.0,184.0,3.45,20.0,191.5,183.35,141.66
2016,3,9,12,0,18.0,285.0,3.6,20.0,300.0,291.66,225.67
2016,3,9,12,15,17.0,280.5,3.6,20.0,294.5,285.3,220.35
2016,3,9,12,30,16.0,276.0,3.6,20.0,289.0,278.99,215.41
2016,3,9,12,45,10.5,224.5,3.6,20.5,233.5,222.65,171.4
2016,3,9,13,0,5.0,173.0,3.6,21.0,178.0,167.49,128.05
2016,3,9,13,15,2.5,147.5,3.65,21.0,150.0,140.68,107.01
2016,3,9,13,30,0.0,122.0,3.7,21.0,122.0,114.23,86.08
2016,3,9,13,45,0.0,125.0,3.75,21.0,125.0,116.98,88.37
2016,3,9,14,0,0.0,128.0,3.8,21.0,128.0,119.72,90.64
2016,3,9,14,15,3.0,158.5,3.8,21.0,161.0,150.48,115.23
2016,3,9,14,30,6.0,189.0,3.8,21.0,194.0,180.81,139.34
2016,3,9,14,45,18.5,231.5,3.85,21.0,244.5,227.86,176.65
2016,3,9,15,0,31.0,274.0,3.9,21.0,295.0,274.55,213.3
2016,3,9,15,15,15.5,150.5,3.75,20.5,161.0,148.36,114.57
2016,3,9,15,30,0.0,27.0,3.6,20.0,27.0,25.11,15.04
2016,3,9,15,45,0.0,82.5,3.45,20.0,82.5,76.86,57.64
2016,3,9,16,0,0.0,138.0,3.3,20.0,138.0,127.42,98.94
2016,3,9,16,15,0.0,73.0,3.1,19.5,73.0,67.95,50.74
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,7.42,0.57
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,6.49,0.0
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,5.56,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,4.17,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.46,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.92,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.85,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.78,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.7,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,4.63,0.0
2016,3,10,8,45,0.0,11.0,4.15,14.5,11.0,10.2,3.07
2016,3,10,9,0,0.0,17.0,4.3,15.0,17.0,15.78,7.77
2016,3,10,9,15,1.5,93.5,4.6,15.0,94.5,88.71,69.13
2016,3,10,9,30,3.0,170.0,4.9,15.0,172.0,167.6,134.06
2016,3,10,9,45,1.5,158.5,5.2,15.5,159.5,153.43,121.69
2016,3,10,10,0,0.0,147.0,5.5,16.0,147.0,139.88,110.04
2016,3,10,10,15,1.0,155.5,5.7,16.0,156.0,148.92,117.19
2016,3,10,10,30,2.0,164.0,5.9,16.0,165.0,158.01,124.35
2016,3,10,10,45,1.0,127.5,6.1,16.5,128.0,120.97,93.81
2016,3,10,11,0,0.0,91.0,6.3,17.0,91.0,84.93,64.13
2016,3,10,11,15,0.0,94.0,6.3,17.0,94.0,87.8,66.38
2016,3,10,11,30,0.0,97.0,6.3,17.0,97.0,90.68,68.65
2016,3,10,11,45,1.5,125.5,6.3,17.5,127.0,119.38,91.73
2016,3,10,12,0,3.0,154.0,6.3,18.0,157.0,148.18,114.66
2016,3,10,12,15,1.5,118.0,6.15,18.0,119.5,112.13,85.56
2016,3,10,12,30,0.0,82.0,6.0,18.0,82.0,76.59,56.78
2016,3,10,12,45,3.5,136.5,5.9,18.0,140.0,131.46,101.18
2016,3,10,13,0,7.0,191.0,5.8,18.0,198.0,186.55,145.26
2016,3,10,13,15,7.5,197.0,5.7,17.5,204.0,192.3,150.09
2016,3,10,13,30,8.0,203.0,5.6,17.0,210.0,197.95,154.93
2016,3,10,13,45,16.5,254.0,5.6,17.0,267.5,252.94,198.89
2016,3,10,14,0,25.0,305.0,5.6,17.0,325.0,306.98,241.64
2016,3,10,14,15,14.0,235.5,5.45,17.0,247.0,231.12,181.7
2016,3,10,14,30,3.0,166.0,5.3,17.0,169.0,157.17,122.63
2016,3,10,14,45,1.5,136.5,5.2,17.0,138.0,128.31,99.56
2016,3,10,15,0,0.0,107.0,5.1,17.0,107.0,99.77,76.53
2016,3,10,15,15,4.0,151.0,5.0,17.0,154.0,142.56,111.64
2016,3,10,15,30,8.0,195.0,4.9,17.0,201.0,184.12,145.52
2016,3,10,15,45,4.0,122.0,4.8,17.0,125.0,114.98,89.58
2016,3,10,16,0,0.0,49.0,4.7,17.0,49.0,45.57,32.48
2016,3,10,16,15,0.0,60.0,4.45,16.5,60.0,55.81,41.28
2016,3,10,16,30,0.0,71.0,4.2,16.0,71.0,66.07,50.14
2016,3,10,16,45,0.0,61.0,3.95,16.0,61.0,56.73,42.45
2016,3,10,17,0,0.0,51.0,3.7,16.0,51.0,47.39,34.68
2016,3,10,17,15,0.0,41.5,3.65,15.5,41.5,38.54,27.27
2016,3,10,17,30,0.0,32.0,3.6,15.0,32.0,29.69,20.88
2016,3,10,17,45,0.0,23.0,3.55,15.0,23.0,21.32,13.25
2016,3,10,18,0,0.0,14.0,3.5,15.0,14.0,12.97,5.6
2016,3,10,18,15,0.0,7.0,3.6,14.5,7.0,6.48,0.0
2016,3,10,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,7,15,0.0,0.5,1.2,13.0,0.5,0.46,0.0
2016,3,11,7,30,0.0,1.0,1.3,13.0,1.0,0.92,0.0
2016,3,11,7,45,0.0,2.0,1.4,13.5,2.0,1.85,0.0
2016,3,11,8,0,0.0,3.0,1.5,14.0,3.0,2.78,0.0
2016,3,11,8,15,0.0,4.0,1.55,14.5,4.0,3.7,0.0
2016,3,11,8,30,0.0,5.0,1.6,15.0,5.0,4.63,0.0
2016,3,11,8,45,20.5,94.5,1.7,15.5,104.0,109.43,87.42
2016,3,11,9,0,41.0,184.0,1.8,16.0,203.0,227.04,183.24
2016,3,11,9,15,76.5,216.0,2.1,16.5,256.5,291.78,234.73
2016,3,11,9,30,112.0,248.0,2.4,17.0,310.0,358.61,286.94
2016,3,11,9,45,71.5,249.0,2.75,17.5,289.5,324.28,257.76
2016,3,11,10,0,31.0,250.0,3.1,18.0,269.0,288.12,227.3
2016,3,11,10,15,15.5,184.5,3.15,18.0,194.0,191.46,150.32
2016,3,11,10,30,0.0,119.0,3.2,18.0,119.0,111.81,85.73
2016,3,11,10,45,0.0,125.5,3.3,18.5,125.5,118.07,90.52
2016,3,11,11,0,0.0,132.0,3.4,19.0,132.0,124.31,95.18
2016,3,11,11,15,12.0,218.0,3.35,19.0,227.5,220.46,171.62
2016,3,11,11,30,24.0,304.0,3.3,19.0,323.0,318.44,247.34
2016,3,11,11,45,52.5,351.0,3.25,19.5,394.0,407.75,314.82
2016,3,11,12,0,81.0,398.0,3.2,20.0,465.0,483.28,370.37
2016,3,11,12,15,215.0,396.5,3.1,20.0,575.5,618.74,472.6
2016,3,11,12,30,349.0,395.0,3.0,20.0,686.0,748.54,566.65
2016,3,11,12,45,259.5,411.0,2.9,20.0,627.5,671.58,508.36
2016,3,11,13,0,170.0,427.0,2.8,20.0,569.0,587.37,445.7
2016,3,11,13,15,325.5,378.0,2.8,20.0,645.5,674.4,513.15
2016,3,11,13,30,481.0,329.0,2.8,20.0,722.0,750.29,570.02
2016,3,11,13,45,321.5,363.0,2.85,20.0,623.5,626.82,478.4
2016,3,11,14,0,162.0,397.0,2.9,20.0,525.0,513.88,393.32
2016,3,11,14,15,83.5,290.0,2.9,20.0,356.0,337.92,261.71
2016,3,11,14,30,5.0,183.0,2.9,20.0,187.0,174.46,134.26
2016,3,11,14,45,2.5,114.5,2.95,20.0,116.5,108.44,82.3
2016,3,11,15,0,0.0,46.0,3.0,20.0,46.0,42.84,29.43
2016,3,11,15,15,0.0,103.0,2.85,19.5,103.0,96.0,72.89
2016,3,11,15,30,0.0,160.0,2.7,19.0,160.0,148.29,115.36
2016,3,11,15,45,0.0,86.0,2.6,19.0,86.0,80.13,60.4
2016,3,11,16,0,0.0,12.0,2.5,19.0,12.0,11.14,3.63
2016,3,11,16,15,21.0,95.0,2.25,18.5,104.0,94.41,72.38
2016,3,11,16,30,42.0,178.0,2.0,18.0,196.0,168.31,132.13
2016,3,11,16,45,35.5,155.5,1.75,18.0,169.5,143.1,111.75
2016,3,11,17,0,29.0,133.0,1.5,18.0,143.0,118.96,92.46
2016,3,11,17,15,20.5,109.5,1.3,17.5,116.0,97.8,75.86
2016,3,11,17,30,12.0,86.0,1.1,17.0,89.0,75.43,60.86
2016,3,11,17,45,6.0,62.5,0.9,16.5,64.0,55.62,43.24
2016,3,11,18,0,0.0,39.0,0.7,16.0,39.0,35.51,25.08
2016,3,11,18,15,0.0,21.5,0.7,15.5,21.5,19.95,9.35
2016,3,11,18,30,0.0,4.0,0.7,15.0,4.0,3.81,0.0
2016,3,11,18,45,0.0,2.0,0.7,15.0,2.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,37.0,8.5,1.5,11.5,10.0,8.1,0.0
2016,3,12,7,0,74.0,17.0,1.7,12.0,20.0,52.45,0.0
2016,3,12,7,15,202.0,35.0,1.7,12.5,62.0,148.7,112.31
2016,3,12,7,30,330.0,53.0,1.7,13.0,104.0,241.55,194.97
2016,3,12,7,45,431.0,63.5,1.75,13.5,158.5,326.93,268.89
2016,3,12,8,0,532.0,74.0,1.8,14.0,213.0,421.62,347.86
2016,3,12,8,15,588.5,82.0,1.9,14.5,269.0,493.89,406.19
2016,3,12,8,30,645.0,90.0,2.0,15.0,325.0,569.8,465.11
2016,3,12,8,45,459.5,141.0,2.15,15.5,322.0,517.36,420.7
2016,3,12,9,0,274.0,192.0,2.3,16.0,319.0,439.82,356.13
2016,3,12,9,15,272.5,218.5,2.35,16.5,357.0,478.05,384.15
2016,3,12,9,30,271.0,245.0,2.4,17.0,395.0,514.9,409.89
2016,3,12,9,45,175.0,266.0,2.5,17.5,366.0,447.7,354.7
2016,3,12,10,0,79.0,287.0,2.6,18.0,337.0,373.66,294.05
2016,3,12,10,15,141.5,313.0,2.55,18.5,409.5,474.02,370.77
2016,3,12,10,30,204.0,339.0,2.5,19.0,482.0,562.41,435.55
2016,3,12,10,45,187.0,357.5,2.45,19.5,493.0,567.1,435.86
2016,3,12,11,0,170.0,376.0,2.4,20.0,504.0,570.34,435.7
2016,3,12,11,15,119.0,375.5,2.4,20.0,467.0,517.99,395.51
2016,3,12,11,30,68.0,375.0,2.4,20.0,430.0,451.19,344.75
2016,3,12,11,45,213.0,380.5,2.4,20.5,555.5,609.27,463.44
2016,3,12,12,0,358.0,386.0,2.4,21.0,681.0,764.14,573.06
2016,3,12,12,15,304.5,404.0,2.45,21.0,656.5,724.38,542.6
2016,3,12,12,30,251.0,422.0,2.5,21.0,632.0,673.11,505.66
2016,3,12,12,45,180.0,421.5,2.55,21.0,572.0,598.37,451.31
2016,3,12,13,0,109.0,421.0,2.6,21.0,512.0,516.36,390.93
2016,3,12,13,15,302.0,374.5,2.6,21.0,623.0,650.13,493.11
2016,3,12,13,30,495.0,328.0,2.6,21.0,734.0,761.33,574.81
2016,3,12,13,45,703.5,220.5,2.65,21.0,783.5,807.3,611.63
2016,3,12,14,0,912.0,113.0,2.7,21.0,833.0,828.43,628.0
2016,3,12,14,15,634.0,225.5,2.65,21.0,718.5,698.46,533.26
2016,3,12,14,30,356.0,338.0,2.6,21.0,604.0,574.58,438.95
2016,3,12,14,45,279.5,335.5,2.6,21.0,538.0,501.72,385.19
2016,3,12,15,0,203.0,333.0,2.6,21.0,472.0,433.16,333.6
2016,3,12,15,15,519.5,220.0,2.6,20.5,548.0,492.15,381.41
2016,3,12,15,30,836.0,107.0,2.6,20.0,624.0,514.52,397.37
2016,3,12,15,45,460.0,172.5,2.6,20.0,453.5,358.51,276.66
2016,3,12,16,0,84.0,238.0,2.6,20.0,283.0,245.4,190.95
2016,3,12,16,15,417.5,163.5,2.45,19.5,354.0,275.82,208.07
2016,3,12,16,30,751.0,89.0,2.3,19.0,425.0,270.21,189.93
2016,3,12,16,45,721.0,82.0,2.2,19.0,370.0,205.85,134.31
2016,3,12,17,0,691.0,75.0,2.1,19.0,315.0,147.67,86.87
2016,3,12,17,15,635.0,68.0,1.95,18.0,258.0,91.31,49.53
2016,3,12,17,30,579.0,61.0,1.8,17.0,201.0,44.21,33.51
2016,3,12,17,45,495.0,50.5,1.65,16.5,147.5,37.92,27.8
2016,3,12,18,0,411.0,40.0,1.5,16.0,94.0,31.29,21.48
2016,3,12,18,15,252.5,25.5,1.55,15.5,53.5,20.36,9.96
2016,3,12,18,30,94.0,11.0,1.6,15.0,13.0,10.48,0.0
2016,3,12,18,45,47.0,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,9.0,2.9,12.5,12.0,28.74,0.0
2016,3,13,7,0,129.0,18.0,3.2,13.0,24.0,80.33,2.3
2016,3,13,7,15,275.5,33.0,3.25,13.5,69.0,178.7,136.53
2016,3,13,7,30,422.0,48.0,3.3,14.0,114.0,282.0,228.33
2016,3,13,7,45,527.5,55.5,3.4,14.5,172.5,370.88,305.94
2016,3,13,8,0,633.0,63.0,3.5,15.0,231.0,469.54,388.87
2016,3,13,8,15,688.0,69.0,3.55,16.0,290.5,543.19,447.83
2016,3,13,8,30,743.0,75.0,3.6,17.0,350.0,616.82,504.3
2016,3,13,8,45,792.0,77.0,3.65,18.0,410.5,687.74,554.55
2016,3,13,9,0,841.0,79.0,3.7,19.0,471.0,760.09,603.95
2016,3,13,9,15,865.5,82.0,3.8,19.5,525.5,814.71,640.41
2016,3,13,9,30,890.0,85.0,3.9,20.0,580.0,861.0,670.34
2016,3,13,9,45,912.0,86.0,4.05,21.0,630.0,907.68,699.08
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,952.18,725.85
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,985.61,746.11
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,1015.71,764.14
