Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,868.36,655.66
2016,4,2,14,15,966.5,98.5,3.2,21.0,898.5,820.44,623.62
2016,4,2,14,30,960.0,97.0,3.2,21.0,869.0,770.1,589.56
2016,4,2,14,45,945.0,98.5,3.2,21.0,830.5,714.84,549.79
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,658.41,507.29
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,599.29,461.49
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,539.41,413.7
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,476.38,362.14
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,413.52,309.05
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,345.14,250.74
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,281.67,195.28
2016,4,2,16,45,796.5,78.0,2.65,19.5,436.0,218.15,140.58
2016,4,2,17,0,765.0,74.0,2.5,19.0,378.0,158.05,91.86
2016,4,2,17,15,718.0,68.0,2.15,18.0,318.0,98.9,52.61
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,42.79,32.33
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,39.1,29.16
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,35.24,25.58
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,27.5,18.23
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.31,8.05
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,11.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.5,9.0,15.0,47.99,0.0
2016,4,3,6,45,284.0,25.5,1.7,10.0,58.5,151.2,107.5
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,250.7,199.22
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,330.46,269.87
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,419.6,345.41
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,492.88,405.33
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,567.77,463.85
2016,4,3,8,15,776.0,74.5,2.35,16.0,394.5,634.27,513.61
2016,4,3,8,30,813.0,79.0,2.5,17.0,454.0,701.9,560.47
2016,4,3,8,45,839.5,83.0,2.65,18.5,511.0,761.52,598.94
2016,4,3,9,0,866.0,87.0,2.8,20.0,568.0,820.5,635.85
2016,4,3,9,15,884.5,90.0,2.65,20.5,620.5,863.76,661.25
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,911.47,689.1
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,951.69,712.05
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,989.12,732.86
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,1019.67,750.35
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,1046.78,765.58
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,1067.21,775.65
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,1083.8,783.38
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,1093.36,788.95
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,1098.83,792.17
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,1097.65,789.86
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,1092.34,785.15
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,1080.91,778.29
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,1065.44,769.02
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,1043.6,755.78
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,1017.98,740.17
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,987.3,720.82
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,953.14,699.18
2016,4,3,13,45,972.5,107.0,2.75,24.0,953.0,913.09,673.96
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,870.06,646.53
2016,4,3,14,15,961.5,105.0,2.8,24.0,902.5,822.75,615.56
2016,4,3,14,30,955.0,104.0,2.8,24.0,873.0,773.03,582.61
2016,4,3,14,45,945.5,102.5,2.8,24.0,836.0,718.7,544.14
2016,4,3,15,0,936.0,101.0,2.8,24.0,799.0,662.74,502.86
2016,4,3,15,15,923.5,98.5,2.8,24.0,754.5,602.84,457.47
2016,4,3,15,30,911.0,96.0,2.8,24.0,710.0,542.17,410.04
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.0,479.04,359.18
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,416.11,306.81
2016,4,3,16,15,856.5,86.5,2.65,23.5,555.0,347.58,249.18
2016,4,3,16,30,834.0,83.0,2.5,23.0,500.0,283.91,194.3
2016,4,3,16,45,804.5,78.5,2.35,22.5,442.0,219.99,139.92
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,159.23,91.22
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,99.98,52.55
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,43.51,32.68
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,39.45,29.21
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,35.16,25.3
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,27.42,18.01
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.22,8.28
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,11.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,111.0,13.0,3.1,9.0,17.0,45.87,0.0
2016,4,4,6,45,265.0,28.0,3.35,10.0,60.0,147.5,107.13
2016,4,4,7,0,419.0,43.0,3.6,11.0,103.0,244.58,195.82
2016,4,4,7,15,508.0,53.0,3.65,12.0,159.0,323.03,265.89
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,410.59,341.09
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,483.94,401.92
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,561.64,463.52
2016,4,4,8,15,749.5,81.0,3.9,15.5,393.0,624.76,512.42
2016,4,4,8,30,787.0,86.0,4.0,16.0,452.0,692.2,561.42
2016,4,4,8,45,814.0,89.5,4.1,17.0,508.0,750.52,600.86
2016,4,4,9,0,841.0,93.0,4.2,18.0,564.0,808.29,638.92
2016,4,4,9,15,860.0,96.5,4.15,18.5,616.0,858.31,671.12
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,899.28,696.35
2016,4,4,9,45,894.0,102.5,4.05,20.0,714.5,940.15,719.81
2016,4,4,10,0,909.0,105.0,4.0,21.0,761.0,978.36,740.99
2016,4,4,10,15,919.0,107.0,3.85,21.5,800.5,1008.29,757.02
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,1034.84,770.64
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,1054.82,778.64
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,1071.04,784.16
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,1080.32,788.31
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,1085.6,790.03
2016,4,4,11,45,957.5,114.5,3.2,24.5,967.0,1084.81,786.46
2016,4,4,12,0,961.0,115.0,3.1,25.0,982.0,1079.96,780.49
2016,4,4,12,15,962.0,115.0,3.0,25.0,988.5,1068.11,771.76
2016,4,4,12,30,963.0,115.0,2.9,25.0,995.0,1052.31,760.7
2016,4,4,12,45,962.5,115.0,2.8,25.5,992.0,1031.22,744.94
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,1006.41,727.0
2016,4,4,13,15,959.5,114.5,2.6,26.0,976.5,975.71,706.81
2016,4,4,13,30,957.0,114.0,2.5,26.0,964.0,941.63,684.51
2016,4,4,13,45,952.5,113.0,2.4,26.5,943.5,902.2,657.42
2016,4,4,14,0,948.0,112.0,2.3,27.0,923.0,859.86,628.46
2016,4,4,14,15,941.0,110.5,2.15,27.0,893.5,812.47,596.91
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,762.78,563.67
2016,4,4,14,45,924.5,107.0,1.95,27.0,827.0,708.94,526.02
2016,4,4,15,0,915.0,105.0,1.9,27.0,790.0,653.54,485.97
2016,4,4,15,15,902.0,103.0,1.85,26.5,746.0,594.89,443.32
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,535.57,398.63
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,473.0,349.23
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,407.6,296.18
2016,4,4,16,15,833.0,90.5,1.65,25.5,547.5,343.48,243.18
2016,4,4,16,30,810.0,87.0,1.6,25.0,493.0,281.13,190.48
2016,4,4,16,45,779.5,82.0,1.55,25.0,435.5,218.1,137.56
2016,4,4,17,0,749.0,77.0,1.5,25.0,378.0,158.39,90.34
2016,4,4,17,15,702.0,71.0,1.4,23.5,319.0,96.25,49.69
2016,4,4,17,30,655.0,65.0,1.3,22.0,260.0,44.91,33.46
2016,4,4,17,45,583.5,57.0,1.2,21.0,202.5,40.94,30.13
2016,4,4,18,0,512.0,49.0,1.1,20.0,145.0,36.76,26.36
2016,4,4,18,15,387.5,37.0,1.15,19.0,95.0,28.65,18.88
2016,4,4,18,30,263.0,25.0,1.2,18.0,45.0,20.06,9.13
2016,4,4,18,45,131.5,12.5,1.3,17.5,22.5,11.91,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,71.24,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,161.82,118.5
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,259.83,206.87
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,338.07,276.19
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,425.11,350.09
2016,4,5,7,45,682.5,66.5,3.4,16.0,282.5,497.77,409.45
2016,4,5,8,0,736.0,73.0,3.4,17.0,342.0,571.64,467.1
2016,4,5,8,15,771.5,77.5,3.45,18.0,401.5,636.98,515.78
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,703.31,561.44
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,761.44,599.65
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,818.82,636.31
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,861.59,662.82
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,908.86,692.13
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,948.32,715.92
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,984.95,737.62
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,1015.07,754.83
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,1041.79,769.77
2016,4,5,10,45,947.5,106.0,3.9,24.5,880.0,1061.33,780.38
2016,4,5,11,0,955.0,107.0,4.0,25.0,912.0,1077.08,788.63
2016,4,5,11,15,959.5,108.0,4.05,25.0,935.5,1085.88,793.7
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,1090.65,796.35
2016,4,5,11,45,966.5,109.5,4.2,25.5,974.0,1088.81,793.67
2016,4,5,12,0,969.0,110.0,4.3,26.0,989.0,1082.89,788.53
2016,4,5,12,15,970.0,110.5,4.35,26.0,994.5,1071.44,781.18
2016,4,5,12,30,971.0,111.0,4.4,26.0,1000.0,1056.01,771.38
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.0,1033.81,757.53
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,1007.9,741.38
2016,4,5,13,15,965.5,110.5,4.6,26.0,981.5,977.02,721.3
2016,4,5,13,30,963.0,110.0,4.6,26.0,969.0,942.76,698.94
2016,4,5,13,45,957.5,109.5,4.65,26.0,947.5,902.78,672.98
2016,4,5,14,0,952.0,109.0,4.7,26.0,926.0,859.94,644.86
2016,4,5,14,15,945.0,108.0,4.7,26.0,897.0,812.86,613.23
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,763.48,579.68
2016,4,5,14,45,799.0,163.0,4.7,26.0,791.5,679.08,516.62
2016,4,5,15,0,660.0,219.0,4.7,26.0,715.0,602.39,458.1
2016,4,5,15,15,777.0,159.0,4.6,25.5,710.0,574.1,437.68
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,536.03,407.67
2016,4,5,15,45,877.5,96.0,4.4,25.0,655.0,473.65,356.48
2016,4,5,16,0,861.0,93.0,4.3,25.0,605.0,408.36,301.83
2016,4,5,16,15,838.0,89.5,4.15,24.5,550.5,343.97,247.11
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,281.36,192.95
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,218.25,139.09
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,158.9,91.61
2016,4,5,17,15,700.5,72.0,3.3,23.0,321.0,96.89,50.46
2016,4,5,17,30,654.0,66.0,2.9,22.0,262.0,45.6,34.06
2016,4,5,17,45,579.5,58.5,2.5,21.0,204.0,42.08,31.11
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,38.41,27.78
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,29.92,19.97
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,20.91,10.06
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,12.39,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.0,7.5,2.0,13.5,8.5,7.15,0.0
2016,4,6,6,30,44.0,15.0,2.5,14.0,17.0,34.1,0.0
2016,4,6,6,45,125.0,38.5,3.05,14.5,55.0,101.65,73.81
2016,4,6,7,0,206.0,62.0,3.6,15.0,93.0,169.88,134.36
2016,4,6,7,15,285.0,80.5,3.7,15.5,144.0,246.97,201.12
2016,4,6,7,30,364.0,99.0,3.8,16.0,195.0,325.85,268.2
2016,4,6,7,45,187.5,115.0,3.9,17.0,165.0,248.95,204.43
2016,4,6,8,0,11.0,131.0,4.0,18.0,135.0,136.01,108.1
2016,4,6,8,15,5.5,138.0,4.1,18.5,140.0,138.11,109.27
2016,4,6,8,30,0.0,145.0,4.2,19.0,145.0,140.11,110.11
2016,4,6,8,45,132.0,196.5,4.35,19.5,271.5,317.12,255.26
2016,4,6,9,0,264.0,248.0,4.5,20.0,398.0,499.53,397.86
2016,4,6,9,15,519.0,191.5,4.7,20.5,519.5,674.41,533.93
2016,4,6,9,30,774.0,135.0,4.9,21.0,641.0,859.1,668.15
2016,4,6,9,45,812.0,128.5,5.15,21.5,691.5,903.75,697.23
2016,4,6,10,0,850.0,122.0,5.4,22.0,742.0,951.48,729.12
2016,4,6,10,15,863.5,124.5,5.5,22.5,783.0,984.02,749.2
2016,4,6,10,30,877.0,127.0,5.6,23.0,824.0,1004.75,761.17
2016,4,6,10,45,693.0,230.5,5.7,23.5,794.5,958.69,727.13
2016,4,6,11,0,509.0,334.0,5.8,24.0,765.0,884.03,668.24
2016,4,6,11,15,502.5,349.5,5.8,24.0,784.5,893.23,673.81
2016,4,6,11,30,496.0,365.0,5.8,24.0,804.0,899.69,677.16
2016,4,6,11,45,487.0,376.0,5.85,24.5,813.0,896.42,672.83
2016,4,6,12,0,478.0,387.0,5.9,25.0,822.0,890.66,666.93
2016,4,6,12,15,722.5,251.5,5.85,25.0,913.0,986.16,739.59
2016,4,6,12,30,967.0,116.0,5.8,25.0,1004.0,1057.2,786.96
2016,4,6,12,45,976.5,111.5,5.75,25.5,1006.0,1040.87,773.62
2016,4,6,13,0,986.0,107.0,5.7,26.0,1008.0,1020.4,758.15
2016,4,6,13,15,854.5,182.5,5.65,26.0,956.0,953.7,712.85
2016,4,6,13,30,723.0,258.0,5.6,26.0,904.0,886.52,665.96
2016,4,6,13,45,857.0,178.0,5.55,26.0,927.0,889.09,669.38
2016,4,6,14,0,991.0,98.0,5.5,26.0,950.0,879.89,663.36
2016,4,6,14,15,985.0,97.0,5.4,26.0,921.0,832.01,630.18
2016,4,6,14,30,979.0,96.0,5.3,26.0,892.0,781.61,595.23
2016,4,6,14,45,953.0,103.5,5.2,26.0,850.0,723.81,552.78
2016,4,6,15,0,927.0,111.0,5.1,26.0,808.0,665.74,508.36
2016,4,6,15,15,914.0,108.5,4.95,25.5,763.5,605.96,462.68
2016,4,6,15,30,901.0,106.0,4.8,25.0,719.0,545.5,415.07
2016,4,6,15,45,892.0,99.5,4.65,25.0,670.0,482.86,363.59
2016,4,6,16,0,883.0,93.0,4.5,25.0,621.0,416.44,307.78
2016,4,6,16,15,860.0,89.5,4.2,24.5,565.0,350.75,251.76
2016,4,6,16,30,837.0,86.0,3.9,24.0,509.0,286.81,196.39
2016,4,6,16,45,814.0,79.5,3.6,23.5,451.5,222.3,141.16
2016,4,6,17,0,791.0,73.0,3.3,23.0,394.0,160.15,91.04
2016,4,6,17,15,746.0,67.5,2.85,21.5,333.5,100.04,51.8
2016,4,6,17,30,701.0,62.0,2.4,20.0,273.0,46.69,35.31
2016,4,6,17,45,637.5,54.0,1.95,19.0,214.5,38.4,28.17
2016,4,6,18,0,574.0,46.0,1.5,18.0,156.0,34.05,24.25
2016,4,6,18,15,451.5,36.0,1.45,17.5,103.5,27.61,18.18
2016,4,6,18,30,329.0,26.0,1.4,17.0,51.0,20.85,10.37
2016,4,6,18,45,164.5,13.0,1.35,16.5,25.5,12.39,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,10.48,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,22.78,0.0
2016,4,7,6,45,157.0,37.5,1.9,13.5,62.0,118.78,88.0
2016,4,7,7,0,314.0,53.0,2.1,15.0,102.0,211.56,167.64
2016,4,7,7,15,373.5,68.5,2.35,15.5,151.0,275.52,223.94
2016,4,7,7,30,433.0,84.0,2.6,16.0,200.0,345.68,283.76
2016,4,7,7,45,482.5,93.0,2.85,17.0,250.5,407.74,334.71
2016,4,7,8,0,532.0,102.0,3.1,18.0,301.0,478.97,390.87
2016,4,7,8,15,506.5,128.5,3.2,18.5,343.0,512.4,415.36
2016,4,7,8,30,481.0,155.0,3.3,19.0,385.0,546.49,439.41
2016,4,7,8,45,675.5,124.5,3.4,20.0,488.0,689.34,546.85
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,836.08,648.28
2016,4,7,9,15,887.5,96.5,3.6,21.5,642.5,877.7,673.64
2016,4,7,9,30,905.0,99.0,3.7,22.0,694.0,923.75,702.54
2016,4,7,9,45,923.0,99.0,3.8,23.0,741.5,965.1,726.43
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,1003.88,748.3
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.0,1033.35,764.58
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,1059.29,778.53
2016,4,7,10,45,963.0,105.5,3.95,25.5,898.5,1077.12,787.56
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,1090.97,794.15
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,1099.67,798.77
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,1104.28,800.94
2016,4,7,11,45,957.0,124.0,4.0,26.5,984.5,1094.71,792.6
2016,4,7,12,0,938.0,138.0,4.0,27.0,993.0,1080.87,781.8
2016,4,7,12,15,938.5,138.0,3.95,27.0,998.0,1068.35,773.22
2016,4,7,12,30,939.0,138.0,3.9,27.0,1003.0,1052.02,762.31
2016,4,7,12,45,705.0,266.0,3.85,27.5,914.5,949.74,693.5
2016,4,7,13,0,471.0,394.0,3.8,28.0,826.0,836.46,610.04
2016,4,7,13,15,486.5,384.0,3.65,28.0,825.0,822.22,600.98
2016,4,7,13,30,502.0,374.0,3.5,28.0,824.0,805.36,589.46
2016,4,7,13,45,418.5,391.5,3.35,28.0,761.5,729.4,535.48
2016,4,7,14,0,335.0,409.0,3.2,28.0,699.0,656.04,483.07
2016,4,7,14,15,407.0,365.5,3.05,28.0,705.5,650.56,481.05
2016,4,7,14,30,479.0,322.0,2.9,28.0,712.0,640.21,474.73
2016,4,7,14,45,556.5,277.5,2.8,28.0,712.0,623.25,463.52
2016,4,7,15,0,634.0,233.0,2.7,28.0,712.0,598.47,445.97
2016,4,7,15,15,633.5,215.0,2.6,27.5,670.5,544.93,407.1
2016,4,7,15,30,633.0,197.0,2.5,27.0,629.0,490.31,366.34
2016,4,7,15,45,681.5,162.0,2.4,27.0,597.0,441.09,327.31
2016,4,7,16,0,730.0,127.0,2.3,27.0,565.0,385.59,281.62
2016,4,7,16,15,751.5,114.5,2.15,26.5,530.0,334.81,238.17
2016,4,7,16,30,773.0,102.0,2.0,26.0,495.0,284.44,193.71
2016,4,7,16,45,737.5,97.0,1.9,25.5,436.5,218.64,139.46
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,160.57,94.09
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,103.85,57.45
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,54.18,41.46
2016,4,7,17,45,528.5,67.5,1.25,21.0,203.0,49.42,37.51
2016,4,7,18,0,452.0,58.0,1.1,20.0,146.0,44.42,33.03
2016,4,7,18,15,336.0,43.5,1.1,19.5,96.5,34.32,23.76
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.73,11.94
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,13.82,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,9.53,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,19.7,0.0
2016,4,8,6,45,106.5,40.5,3.15,13.5,57.5,96.73,71.63
2016,4,8,7,0,213.0,61.0,3.5,14.0,95.0,171.01,136.33
2016,4,8,7,15,271.5,80.5,3.65,14.5,142.5,240.86,197.21
2016,4,8,7,30,330.0,100.0,3.8,15.0,190.0,309.36,255.79
2016,4,8,7,45,398.5,107.5,4.0,16.0,241.0,375.58,310.72
2016,4,8,8,0,467.0,115.0,4.2,17.0,292.0,448.0,368.92
2016,4,8,8,15,293.5,161.5,4.5,17.5,279.0,391.94,320.9
2016,4,8,8,30,120.0,208.0,4.8,18.0,266.0,318.42,257.45
2016,4,8,8,45,285.5,209.5,5.15,19.0,368.0,463.5,374.6
2016,4,8,9,0,451.0,211.0,5.5,20.0,470.0,623.1,498.12
2016,4,8,9,15,396.0,248.0,5.55,20.5,490.0,619.87,491.52
2016,4,8,9,30,341.0,285.0,5.6,21.0,510.0,623.72,490.49
2016,4,8,9,45,407.0,282.0,5.7,21.5,568.5,701.13,547.55
2016,4,8,10,0,473.0,279.0,5.8,22.0,627.0,769.07,596.6
2016,4,8,10,15,326.0,338.5,5.7,22.5,584.5,687.77,530.2
2016,4,8,10,30,179.0,398.0,5.6,23.0,542.0,598.46,458.05
2016,4,8,10,45,233.0,406.5,5.6,23.5,601.0,660.78,503.74
2016,4,8,11,0,287.0,415.0,5.6,24.0,660.0,736.22,557.19
2016,4,8,11,15,301.5,423.5,5.45,24.0,686.5,757.86,571.33
2016,4,8,11,30,316.0,432.0,5.3,24.0,713.0,777.96,584.52
2016,4,8,11,45,372.0,414.5,5.2,24.5,750.5,810.78,607.16
2016,4,8,12,0,428.0,397.0,5.1,25.0,788.0,850.23,633.77
2016,4,8,12,15,290.0,437.5,4.95,25.0,703.5,738.26,550.72
2016,4,8,12,30,152.0,478.0,4.8,25.0,619.0,627.69,468.01
2016,4,8,12,45,192.0,474.0,4.65,25.5,651.5,654.13,486.97
2016,4,8,13,0,232.0,470.0,4.5,26.0,684.0,677.99,503.2
2016,4,8,13,15,157.5,455.5,4.4,26.0,600.0,586.34,436.32
2016,4,8,13,30,83.0,441.0,4.3,26.0,516.0,493.66,368.23
2016,4,8,13,45,110.5,440.0,4.2,26.0,537.5,509.25,380.66
2016,4,8,14,0,138.0,439.0,4.1,26.0,559.0,525.33,392.86
2016,4,8,14,15,102.0,409.5,4.05,26.0,496.5,458.85,344.21
2016,4,8,14,30,66.0,380.0,4.0,26.0,434.0,398.8,299.99
2016,4,8,14,45,421.0,272.0,4.0,26.0,593.0,529.4,402.9
2016,4,8,15,0,776.0,164.0,4.0,26.0,752.0,621.03,471.91
2016,4,8,15,15,617.0,212.0,4.0,25.5,663.0,532.78,404.68
2016,4,8,15,30,458.0,260.0,4.0,25.0,574.0,457.65,347.45
2016,4,8,15,45,587.0,201.0,4.05,25.0,573.0,433.05,326.88
2016,4,8,16,0,716.0,142.0,4.1,25.0,572.0,393.15,291.82
2016,4,8,16,15,689.0,135.5,4.0,24.5,519.5,332.91,241.58
2016,4,8,16,30,662.0,129.0,3.9,24.0,467.0,275.23,192.77
2016,4,8,16,45,623.5,122.0,3.8,24.0,411.0,217.74,144.78
2016,4,8,17,0,585.0,115.0,3.7,24.0,355.0,164.84,103.19
2016,4,8,17,15,534.5,105.0,3.25,23.0,299.0,113.41,69.45
2016,4,8,17,30,484.0,95.0,2.8,22.0,243.0,67.91,53.32
2016,4,8,17,45,404.5,82.5,2.4,21.0,188.0,60.49,47.09
2016,4,8,18,0,325.0,70.0,2.0,20.0,133.0,52.69,40.18
2016,4,8,18,15,228.5,50.5,2.0,19.0,87.5,38.81,27.67
2016,4,8,18,30,132.0,31.0,2.0,18.0,42.0,24.26,13.41
2016,4,8,18,45,66.0,15.5,2.05,17.5,21.0,14.77,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,19.0,9.5,2.3,13.5,10.5,13.88,0.0
2016,4,9,6,30,38.0,19.0,2.5,14.0,21.0,34.57,8.44
2016,4,9,6,45,121.0,42.5,2.75,14.5,60.5,104.55,77.9
2016,4,9,7,0,204.0,66.0,3.0,15.0,100.0,173.78,138.24
2016,4,9,7,15,319.0,73.0,3.1,15.5,149.5,255.2,208.32
2016,4,9,7,30,434.0,80.0,3.2,16.0,199.0,342.31,282.09
2016,4,9,7,45,275.0,119.0,3.3,16.5,201.0,305.75,251.76
2016,4,9,8,0,116.0,158.0,3.4,17.0,203.0,251.55,204.98
2016,4,9,8,15,191.0,179.5,3.7,17.5,266.5,331.52,270.35
2016,4,9,8,30,266.0,201.0,4.0,18.0,330.0,429.16,347.58
2016,4,9,8,45,163.5,224.0,4.3,19.0,306.5,372.99,299.16
2016,4,9,9,0,61.0,247.0,4.6,20.0,283.0,307.1,243.03
2016,4,9,9,15,193.5,268.5,4.7,20.5,395.0,456.83,361.81
2016,4,9,9,30,326.0,290.0,4.8,21.0,507.0,615.94,482.52
2016,4,9,9,45,166.0,240.0,4.9,21.5,351.0,407.75,320.6
2016,4,9,10,0,6.0,190.0,5.0,22.0,195.0,186.8,143.49
2016,4,9,10,15,6.0,186.0,5.0,22.0,191.0,182.65,140.22
2016,4,9,10,30,6.0,182.0,5.0,22.0,187.0,178.6,136.8
2016,4,9,10,45,14.5,251.5,5.0,22.5,264.0,255.36,196.13
2016,4,9,11,0,23.0,321.0,5.0,23.0,341.0,332.85,254.59
2016,4,9,11,15,122.5,388.0,4.95,23.0,497.0,527.1,402.16
2016,4,9,11,30,222.0,455.0,4.9,23.0,653.0,695.23,524.69
2016,4,9,11,45,327.5,426.0,4.9,23.5,724.0,777.8,584.03
2016,4,9,12,0,433.0,397.0,4.9,24.0,795.0,854.82,638.59
2016,4,9,12,15,242.0,411.0,4.85,24.0,633.5,663.62,498.87
2016,4,9,12,30,51.0,425.0,4.8,24.0,472.0,466.91,351.13
2016,4,9,12,45,47.5,418.0,4.8,24.5,462.5,452.89,340.71
2016,4,9,13,0,44.0,411.0,4.8,25.0,453.0,438.92,329.8
2016,4,9,13,15,432.5,296.0,4.75,25.0,687.0,688.55,522.53
2016,4,9,13,30,821.0,181.0,4.7,25.0,921.0,892.65,669.86
2016,4,9,13,45,812.5,181.5,4.7,25.0,900.0,854.51,642.81
2016,4,9,14,0,804.0,182.0,4.7,25.0,879.0,814.25,615.66
2016,4,9,14,15,795.5,179.5,4.7,24.5,850.5,769.3,585.34
2016,4,9,14,30,787.0,177.0,4.7,24.0,822.0,722.73,552.7
2016,4,9,14,45,778.5,172.0,4.7,24.0,786.5,671.83,515.12
2016,4,9,15,0,770.0,167.0,4.7,24.0,751.0,619.76,475.8
2016,4,9,15,15,392.0,199.0,4.7,24.0,496.0,396.71,306.14
2016,4,9,15,30,14.0,231.0,4.7,24.0,241.0,218.59,167.25
2016,4,9,15,45,104.5,254.0,4.75,24.0,318.0,271.29,208.45
2016,4,9,16,0,195.0,277.0,4.8,24.0,395.0,314.32,240.08
2016,4,9,16,15,108.0,233.0,4.7,23.5,297.5,235.38,180.02
2016,4,9,16,30,21.0,189.0,4.6,23.0,200.0,174.75,134.94
2016,4,9,16,45,17.0,168.5,4.6,23.0,176.5,153.54,118.57
2016,4,9,17,0,13.0,148.0,4.6,23.0,153.0,132.94,102.57
2016,4,9,17,15,253.0,121.5,4.4,22.5,199.5,111.78,77.87
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,67.85,53.29
2016,4,9,17,45,425.5,81.5,4.05,21.5,192.5,59.7,46.31
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,51.1,38.65
2016,4,9,18,15,251.5,50.5,4.0,20.5,92.5,38.78,27.48
2016,4,9,18,30,145.0,33.0,4.1,20.0,46.0,25.86,14.72
2016,4,9,18,45,72.5,16.5,4.2,20.0,23.0,15.73,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,20.42,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,55.9,22.35
2016,4,10,6,45,186.0,42.5,3.4,15.5,70.0,135.56,102.14
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,216.5,172.43
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,288.29,234.98
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,368.83,303.43
2016,4,10,7,45,231.0,68.0,4.8,18.0,133.0,228.41,188.42
2016,4,10,8,0,0.0,47.0,5.2,19.0,47.0,43.67,30.97
2016,4,10,8,15,0.0,77.0,5.35,19.5,77.0,71.67,54.09
2016,4,10,8,30,0.0,107.0,5.5,20.0,107.0,100.89,77.74
2016,4,10,8,45,9.0,158.5,5.65,21.0,164.0,159.5,124.86
2016,4,10,9,0,18.0,210.0,5.8,22.0,221.0,219.56,171.98
2016,4,10,9,15,11.0,195.5,5.8,22.5,203.0,197.91,153.7
2016,4,10,9,30,4.0,181.0,5.8,23.0,185.0,176.58,135.9
2016,4,10,9,45,5.5,188.0,5.8,23.5,192.5,184.57,141.63
2016,4,10,10,0,7.0,195.0,5.8,24.0,200.0,192.67,147.39
2016,4,10,10,15,13.0,240.5,5.8,24.0,250.5,243.55,186.73
2016,4,10,10,30,19.0,286.0,5.8,24.0,301.0,294.76,225.78
2016,4,10,10,45,21.5,307.0,5.85,24.5,325.0,317.83,242.5
2016,4,10,11,0,24.0,328.0,5.9,25.0,349.0,340.77,259.05
2016,4,10,11,15,26.0,334.5,5.85,25.0,357.5,360.8,273.76
2016,4,10,11,30,28.0,341.0,5.8,25.0,366.0,367.98,278.87
2016,4,10,11,45,24.0,321.0,5.75,25.0,342.5,341.79,258.91
2016,4,10,12,0,20.0,301.0,5.7,25.0,319.0,306.88,232.45
2016,4,10,12,15,18.5,303.5,5.45,24.5,320.5,306.96,232.72
2016,4,10,12,30,17.0,306.0,5.2,24.0,322.0,306.96,232.9
2016,4,10,12,45,15.0,278.5,5.0,24.0,292.5,277.59,210.55
2016,4,10,13,0,13.0,251.0,4.8,24.0,263.0,248.56,188.45
2016,4,10,13,15,11.0,225.0,4.7,24.0,235.0,221.29,167.66
2016,4,10,13,30,9.0,199.0,4.6,24.0,207.0,194.32,147.0
2016,4,10,13,45,8.0,192.0,4.6,24.0,199.5,186.3,140.93
2016,4,10,14,0,7.0,185.0,4.6,24.0,192.0,178.36,134.9
2016,4,10,14,15,9.5,215.0,4.8,24.0,224.0,207.51,157.68
2016,4,10,14,30,12.0,245.0,5.0,24.0,256.0,236.06,179.9
2016,4,10,14,45,8.0,207.0,5.25,24.5,214.5,197.35,149.95
2016,4,10,15,0,4.0,169.0,5.5,25.0,173.0,159.28,120.38
2016,4,10,15,15,6.5,191.0,5.5,25.0,196.0,180.09,136.92
2016,4,10,15,30,9.0,213.0,5.5,25.0,219.0,200.06,152.76
2016,4,10,15,45,168.0,235.0,5.5,25.0,337.0,282.82,216.72
2016,4,10,16,0,327.0,257.0,5.5,25.0,455.0,345.02,261.48
2016,4,10,16,15,163.5,204.0,5.4,24.5,303.0,229.53,173.8
2016,4,10,16,30,0.0,151.0,5.3,24.0,151.0,137.31,105.42
2016,4,10,16,45,19.5,156.0,5.25,24.0,164.5,143.79,110.31
2016,4,10,17,0,39.0,161.0,5.2,24.0,178.0,142.1,108.46
2016,4,10,17,15,204.0,138.5,4.95,23.5,204.0,120.85,86.59
2016,4,10,17,30,369.0,116.0,4.7,23.0,230.0,83.08,66.14
2016,4,10,17,45,293.0,99.0,4.45,22.5,178.0,76.0,60.14
2016,4,10,18,0,217.0,82.0,4.2,22.0,126.0,63.81,49.4
2016,4,10,18,15,140.5,57.5,4.1,21.5,82.5,45.75,33.3
2016,4,10,18,30,64.0,33.0,4.0,21.0,39.0,28.11,16.61
2016,4,10,18,45,32.0,16.5,3.9,20.5,19.5,15.73,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,20.5,11.0,3.45,18.5,12.5,15.76,0.0
2016,4,11,6,30,41.0,22.0,3.5,19.0,25.0,39.74,16.94
2016,4,11,6,45,118.5,47.0,3.55,19.5,65.5,109.23,80.88
2016,4,11,7,0,196.0,72.0,3.6,20.0,106.0,177.97,139.52
2016,4,11,7,15,268.5,91.0,3.85,20.5,156.5,244.63,196.26
2016,4,11,7,30,341.0,110.0,4.1,21.0,207.0,327.65,264.95
2016,4,11,7,45,170.5,83.5,4.4,21.5,132.0,200.66,162.32
2016,4,11,8,0,0.0,57.0,4.7,22.0,57.0,52.99,38.26
2016,4,11,8,15,0.0,94.0,4.7,22.5,94.0,88.33,67.01
2016,4,11,8,30,0.0,131.0,4.7,23.0,131.0,125.08,96.26
2016,4,11,8,45,104.5,198.0,4.7,23.5,259.0,296.5,234.42
2016,4,11,9,0,209.0,265.0,4.7,24.0,387.0,460.96,361.15
2016,4,11,9,15,235.0,286.5,4.6,24.5,435.5,512.57,397.83
2016,4,11,9,30,261.0,308.0,4.5,25.0,484.0,577.99,443.96
2016,4,11,9,45,221.0,336.0,4.4,25.5,491.5,564.45,430.39
2016,4,11,10,0,181.0,364.0,4.3,26.0,499.0,560.66,424.26
2016,4,11,10,15,470.0,274.0,4.05,26.5,648.5,769.19,578.55
2016,4,11,10,30,759.0,184.0,3.8,27.0,798.0,967.07,712.68
2016,4,11,10,45,783.0,178.0,3.6,27.5,832.0,986.16,719.96
2016,4,11,11,0,807.0,172.0,3.4,28.0,866.0,1008.86,730.82
2016,4,11,11,15,814.0,173.5,3.15,28.0,889.0,1019.02,734.45
2016,4,11,11,30,821.0,175.0,2.9,28.0,912.0,1025.63,735.82
2016,4,11,11,45,837.5,168.0,2.65,28.5,930.0,1029.39,733.85
2016,4,11,12,0,854.0,161.0,2.4,29.0,948.0,1029.4,729.45
2016,4,11,12,15,856.5,161.0,2.25,29.0,954.0,1018.98,721.08
2016,4,11,12,30,859.0,161.0,2.1,29.0,960.0,1004.94,710.64
2016,4,11,12,45,603.5,302.0,1.95,29.5,862.5,886.71,630.57
2016,4,11,13,0,348.0,443.0,1.8,30.0,765.0,763.63,542.0
2016,4,11,13,15,250.5,455.0,1.7,30.0,685.5,673.17,480.55
2016,4,11,13,30,153.0,467.0,1.6,30.0,606.0,582.72,417.7
2016,4,11,13,45,513.0,303.0,1.55,30.5,752.5,723.0,520.78
2016,4,11,14,0,873.0,139.0,1.5,31.0,899.0,824.0,589.28
2016,4,11,14,15,866.0,137.0,1.45,31.0,870.5,779.01,559.34
2016,4,11,14,30,859.0,135.0,1.4,31.0,842.0,733.24,529.31
2016,4,11,14,45,504.5,255.0,1.35,31.0,665.5,567.29,411.96
2016,4,11,15,0,150.0,375.0,1.3,31.0,489.0,430.5,312.54
2016,4,11,15,15,87.0,317.5,1.25,30.5,383.0,335.13,245.89
2016,4,11,15,30,24.0,260.0,1.2,30.0,277.0,249.1,184.05
2016,4,11,15,45,410.0,184.5,1.15,30.0,435.0,340.69,250.55
2016,4,11,16,0,796.0,109.0,1.1,30.0,593.0,396.68,282.99
2016,4,11,16,15,607.0,148.5,1.0,29.5,498.5,317.43,223.21
2016,4,11,16,30,418.0,188.0,0.9,29.0,404.0,260.95,182.93
2016,4,11,16,45,308.5,180.0,0.8,29.0,329.5,206.8,143.91
2016,4,11,17,0,199.0,172.0,0.7,29.0,255.0,166.75,117.58
2016,4,11,17,15,402.5,122.5,0.6,28.0,258.0,117.35,75.0
2016,4,11,17,30,606.0,73.0,0.5,27.0,261.0,50.4,37.32
2016,4,11,17,45,541.0,64.0,0.45,26.5,205.5,45.94,33.68
2016,4,11,18,0,476.0,55.0,0.4,26.0,150.0,41.2,29.51
2016,4,11,18,15,362.5,42.5,0.5,25.5,101.0,32.89,22.04
2016,4,11,18,30,249.0,30.0,0.6,25.0,52.0,24.07,13.33
2016,4,11,18,45,124.5,15.0,0.7,24.5,26.0,14.3,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,58.0,12.5,3.7,13.0,16.0,26.93,0.0
2016,4,12,6,30,116.0,25.0,3.8,13.0,32.0,78.72,43.68
2016,4,12,6,45,216.5,43.5,3.95,13.5,75.5,148.09,113.65
2016,4,12,7,0,317.0,62.0,4.1,14.0,119.0,225.14,181.42
2016,4,12,7,15,393.5,75.5,4.1,14.5,171.5,295.62,243.18
2016,4,12,7,30,470.0,89.0,4.1,15.0,224.0,374.15,309.87
2016,4,12,7,45,235.0,85.5,4.2,15.5,153.0,252.62,209.68
2016,4,12,8,0,0.0,82.0,4.3,16.0,82.0,76.77,59.19
2016,4,12,8,15,0.0,85.5,4.3,16.5,85.5,79.86,61.53
2016,4,12,8,30,0.0,89.0,4.3,17.0,89.0,83.05,63.81
2016,4,12,8,45,0.0,117.0,4.35,17.5,117.0,110.36,85.9
2016,4,12,9,0,0.0,145.0,4.4,18.0,145.0,137.85,107.75
2016,4,12,9,15,0.0,134.0,4.3,18.5,134.0,126.57,98.03
2016,4,12,9,30,0.0,123.0,4.2,19.0,123.0,115.64,88.75
2016,4,12,9,45,0.0,127.0,4.1,19.5,127.0,119.45,91.39
2016,4,12,10,0,0.0,131.0,4.0,20.0,131.0,123.26,94.02
2016,4,12,10,15,0.0,77.5,3.9,20.5,77.5,72.33,52.92
2016,4,12,10,30,0.0,24.0,3.8,21.0,24.0,22.37,12.5
2016,4,12,10,45,0.0,29.5,3.7,21.5,29.5,27.52,16.6
2016,4,12,11,0,0.0,35.0,3.6,22.0,35.0,32.67,20.66
2016,4,12,11,15,10.5,181.5,3.6,22.0,191.0,182.29,139.25
2016,4,12,11,30,21.0,328.0,3.6,22.0,347.0,335.93,256.32
2016,4,12,11,45,21.0,333.0,3.65,22.0,352.5,340.0,258.74
2016,4,12,12,0,21.0,338.0,3.7,22.0,358.0,343.94,261.56
2016,4,12,12,15,10.5,222.0,3.75,22.0,232.0,220.25,167.58
2016,4,12,12,30,0.0,106.0,3.8,22.0,106.0,99.4,73.42
2016,4,12,12,45,11.5,228.5,3.9,22.5,239.5,226.37,172.47
2016,4,12,13,0,23.0,351.0,4.0,23.0,373.0,353.22,267.96
2016,4,12,13,15,22.5,344.5,4.05,23.0,366.0,344.9,261.49
2016,4,12,13,30,22.0,338.0,4.1,23.0,359.0,336.57,255.44
2016,4,12,13,45,12.0,240.5,4.15,23.5,252.0,235.01,178.28
2016,4,12,14,0,2.0,143.0,4.2,24.0,145.0,135.19,101.09
2016,4,12,14,15,5.0,169.5,4.2,24.0,173.5,161.84,122.15
2016,4,12,14,30,8.0,196.0,4.2,24.0,202.0,187.98,142.6
2016,4,12,14,45,7.0,192.5,4.2,24.0,198.0,183.33,139.14
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,178.75,135.82
2016,4,12,15,15,4.5,179.0,4.15,23.5,182.5,168.07,128.0
2016,4,12,15,30,3.0,169.0,4.1,23.0,171.0,157.57,120.31
2016,4,12,15,45,1.5,139.5,4.05,23.0,140.5,129.73,98.63
2016,4,12,16,0,0.0,110.0,4.0,23.0,110.0,102.15,76.97
2016,4,12,16,15,0.0,113.0,3.95,22.5,113.0,104.62,79.42
2016,4,12,16,30,0.0,116.0,3.9,22.0,116.0,106.9,81.72
