Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,16,45,0.0,72.5,3.85,22.0,72.5,67.48,49.93
2016,4,12,17,0,0.0,29.0,3.8,22.0,29.0,26.92,16.7
2016,4,12,17,15,0.0,24.5,3.75,21.5,24.5,22.73,13.33
2016,4,12,17,30,0.0,20.0,3.7,21.0,20.0,18.54,10.61
2016,4,12,17,45,0.0,15.5,3.65,20.5,15.5,14.36,6.96
2016,4,12,18,0,0.0,11.0,3.6,20.0,11.0,10.18,3.25
2016,4,12,18,15,0.0,7.0,3.9,19.5,7.0,6.48,0.0
2016,4,12,18,30,0.0,3.0,4.2,19.0,3.0,2.77,0.0
2016,4,12,18,45,0.0,1.5,4.55,18.5,1.5,1.43,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,29.84,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,86.6,51.67
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,157.42,120.81
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,238.18,191.32
2016,4,13,7,15,176.0,43.0,3.5,15.0,74.5,147.38,119.96
2016,4,13,7,30,0.0,26.0,3.5,15.0,26.0,24.11,14.99
2016,4,13,7,45,0.0,19.5,3.5,15.5,19.5,18.08,9.81
2016,4,13,8,0,0.0,13.0,3.5,16.0,13.0,12.05,4.61
2016,4,13,8,15,0.0,55.5,3.4,16.5,55.5,51.6,37.91
2016,4,13,8,30,0.0,98.0,3.3,17.0,98.0,91.87,71.1
2016,4,13,8,45,0.0,67.5,3.25,17.5,67.5,62.83,46.69
2016,4,13,9,0,0.0,37.0,3.2,18.0,37.0,34.41,22.96
2016,4,13,9,15,0.0,54.5,3.2,18.0,54.5,50.74,36.35
2016,4,13,9,30,0.0,72.0,3.2,18.0,72.0,67.11,49.63
2016,4,13,9,45,6.0,155.5,3.2,18.5,160.0,152.75,118.71
2016,4,13,10,0,12.0,239.0,3.2,19.0,248.0,241.25,187.94
2016,4,13,10,15,7.5,197.5,3.2,19.0,203.5,195.29,151.27
2016,4,13,10,30,3.0,156.0,3.2,19.0,159.0,150.27,115.44
2016,4,13,10,45,1.5,145.0,3.25,19.5,146.5,138.15,105.45
2016,4,13,11,0,0.0,134.0,3.3,20.0,134.0,126.08,95.51
2016,4,13,11,15,2.5,148.5,3.25,20.0,151.0,142.47,108.47
2016,4,13,11,30,5.0,163.0,3.2,20.0,168.0,158.83,121.32
2016,4,13,11,45,34.0,301.5,3.2,20.5,333.5,331.48,254.71
2016,4,13,12,0,63.0,440.0,3.2,21.0,499.0,499.67,378.24
2016,4,13,12,15,35.0,308.5,3.15,21.5,341.5,336.11,255.81
2016,4,13,12,30,7.0,177.0,3.1,22.0,184.0,173.44,131.21
2016,4,13,12,45,10.5,221.5,3.1,22.5,231.5,218.72,166.17
2016,4,13,13,0,14.0,266.0,3.1,23.0,279.0,263.64,199.97
2016,4,13,13,15,10.5,223.0,3.0,23.0,233.0,218.86,165.78
2016,4,13,13,30,7.0,180.0,2.9,23.0,187.0,174.67,131.93
2016,4,13,13,45,12.5,241.5,2.8,23.0,253.5,236.33,179.48
2016,4,13,14,0,18.0,303.0,2.7,23.0,320.0,296.94,225.32
2016,4,13,14,15,26.5,324.0,2.6,23.0,347.0,322.39,244.51
2016,4,13,14,30,35.0,345.0,2.5,23.0,374.0,344.13,260.93
2016,4,13,14,45,45.5,344.0,2.4,23.5,380.0,345.78,261.96
2016,4,13,15,0,56.0,343.0,2.3,24.0,386.0,346.04,261.97
2016,4,13,15,15,97.5,337.0,2.25,23.5,407.0,357.42,271.6
2016,4,13,15,30,139.0,331.0,2.2,23.0,428.0,361.86,275.52
2016,4,13,15,45,209.0,300.0,2.15,23.0,434.0,354.34,269.35
2016,4,13,16,0,279.0,269.0,2.1,23.0,440.0,336.0,253.78
2016,4,13,16,15,521.0,182.0,2.05,22.5,465.5,317.61,233.5
2016,4,13,16,30,763.0,95.0,2.0,22.0,491.0,274.71,189.43
2016,4,13,16,45,732.0,90.0,2.0,22.0,435.0,214.86,138.61
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,154.2,90.12
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,98.94,53.65
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,49.39,37.49
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,45.71,34.39
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,41.84,30.89
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,33.57,23.36
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,24.8,14.69
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,115.5,12.5,2.5,11.5,21.0,42.19,0.0
2016,4,14,6,30,231.0,25.0,2.7,12.0,42.0,118.81,75.99
2016,4,14,6,45,355.0,37.5,2.95,13.0,90.5,195.52,151.44
2016,4,14,7,0,479.0,50.0,3.2,14.0,139.0,285.16,229.85
2016,4,14,7,15,240.0,75.0,3.15,14.5,119.5,210.36,172.5
2016,4,14,7,30,1.0,100.0,3.1,15.0,100.0,98.68,78.12
2016,4,14,7,45,30.0,130.5,3.1,16.0,142.0,154.42,124.81
2016,4,14,8,0,59.0,161.0,3.1,17.0,184.0,207.3,167.89
2016,4,14,8,15,43.0,175.5,3.1,17.5,194.0,212.39,170.69
2016,4,14,8,30,27.0,190.0,3.1,18.0,204.0,216.14,172.3
2016,4,14,8,45,23.5,203.5,3.15,19.0,216.5,217.4,171.95
2016,4,14,9,0,20.0,217.0,3.2,20.0,229.0,227.95,178.92
2016,4,14,9,15,22.0,237.5,3.15,20.5,252.0,250.3,195.5
2016,4,14,9,30,24.0,258.0,3.1,21.0,275.0,272.68,211.87
2016,4,14,9,45,29.5,283.5,3.1,21.5,305.0,316.19,244.3
2016,4,14,10,0,35.0,309.0,3.1,22.0,335.0,347.94,267.28
2016,4,14,10,15,63.5,352.0,3.05,22.5,403.0,420.85,321.33
2016,4,14,10,30,92.0,395.0,3.0,23.0,471.0,494.29,374.23
2016,4,14,10,45,174.0,413.5,3.0,23.5,563.0,607.66,456.31
2016,4,14,11,0,256.0,432.0,3.0,24.0,655.0,720.99,535.31
2016,4,14,11,15,341.5,411.5,2.95,24.0,716.5,783.18,579.09
2016,4,14,11,30,427.0,391.0,2.9,24.0,778.0,854.09,628.02
2016,4,14,11,45,683.0,256.0,2.9,24.5,885.5,970.42,710.86
2016,4,14,12,0,939.0,121.0,2.9,25.0,993.0,1063.96,768.5
2016,4,14,12,15,939.5,121.0,2.9,25.0,998.0,1051.22,759.23
2016,4,14,12,30,940.0,121.0,2.9,25.0,1003.0,1034.71,748.68
2016,4,14,12,45,939.5,120.5,2.9,25.5,999.5,1013.08,733.5
2016,4,14,13,0,939.0,120.0,2.9,26.0,996.0,987.89,716.17
2016,4,14,13,15,936.0,119.5,2.9,26.0,983.0,957.02,696.62
2016,4,14,13,30,933.0,119.0,2.9,26.0,970.0,922.97,674.97
2016,4,14,13,45,928.5,118.0,2.9,26.0,949.0,884.16,650.07
2016,4,14,14,0,924.0,117.0,2.9,26.0,928.0,842.59,623.17
2016,4,14,14,15,917.5,115.5,2.85,26.0,898.5,796.48,592.68
2016,4,14,14,30,911.0,114.0,2.8,26.0,869.0,748.17,560.42
2016,4,14,14,45,901.5,112.0,2.8,26.0,832.5,695.45,522.67
2016,4,14,15,0,892.0,110.0,2.8,26.0,796.0,641.28,482.87
2016,4,14,15,15,879.5,107.5,2.8,25.5,752.5,583.81,440.36
2016,4,14,15,30,867.0,105.0,2.8,25.0,709.0,525.72,395.85
2016,4,14,15,45,850.5,102.0,2.8,25.0,659.5,462.13,345.0
2016,4,14,16,0,834.0,99.0,2.8,25.0,610.0,401.41,294.69
2016,4,14,16,15,811.5,95.5,2.8,24.5,556.5,339.11,242.43
2016,4,14,16,30,789.0,92.0,2.8,24.0,503.0,278.58,190.65
2016,4,14,16,45,757.5,87.0,2.85,24.0,446.0,217.08,138.59
2016,4,14,17,0,726.0,82.0,2.9,24.0,389.0,159.06,92.37
2016,4,14,17,15,682.0,76.5,2.65,23.0,331.0,99.05,52.54
2016,4,14,17,30,638.0,71.0,2.4,22.0,273.0,48.6,36.65
2016,4,14,17,45,569.5,63.0,2.2,21.0,216.0,44.83,33.54
2016,4,14,18,0,501.0,55.0,2.0,20.0,159.0,40.88,30.05
2016,4,14,18,15,392.0,43.0,2.0,19.0,109.0,33.03,22.9
2016,4,14,18,30,283.0,31.0,2.0,18.0,59.0,24.7,14.71
2016,4,14,18,45,141.5,15.5,2.0,17.5,29.5,12.35,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,72.5,15.0,1.15,12.5,20.5,33.42,0.0
2016,4,15,6,30,145.0,30.0,1.3,13.0,41.0,97.34,64.09
2016,4,15,6,45,252.5,47.5,1.45,14.0,87.0,166.83,128.88
2016,4,15,7,0,360.0,65.0,1.6,15.0,133.0,248.32,198.91
2016,4,15,7,15,180.0,64.0,1.6,15.5,98.0,166.95,135.47
2016,4,15,7,30,0.0,63.0,1.6,16.0,63.0,58.7,44.19
2016,4,15,7,45,0.0,82.5,1.6,16.5,82.5,77.77,60.16
2016,4,15,8,0,0.0,102.0,1.6,17.0,102.0,96.85,75.67
2016,4,15,8,15,27.0,155.0,1.6,17.5,168.5,177.54,141.83
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,256.61,204.45
2016,4,15,8,45,61.5,234.5,1.6,19.0,269.0,292.07,230.46
2016,4,15,9,0,69.0,261.0,1.6,20.0,303.0,327.82,256.24
2016,4,15,9,15,134.0,292.0,1.65,20.5,381.5,430.82,334.13
2016,4,15,9,30,199.0,323.0,1.7,21.0,460.0,525.55,403.09
2016,4,15,9,45,285.0,328.0,1.8,21.5,537.0,626.69,475.52
2016,4,15,10,0,371.0,333.0,1.9,22.0,614.0,718.39,539.41
2016,4,15,10,15,620.5,231.5,1.95,22.5,729.0,873.12,648.99
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,1003.66,731.44
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,1023.21,741.19
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,1039.35,750.06
2016,4,15,11,15,898.5,129.0,2.3,24.0,929.0,1047.93,755.72
2016,4,15,11,30,904.0,130.0,2.4,24.0,951.0,1052.76,759.19
2016,4,15,11,45,900.5,135.0,2.5,24.5,963.0,1048.77,755.73
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,1040.98,750.03
2016,4,15,12,15,898.0,140.0,2.7,25.0,980.0,1029.0,743.24
2016,4,15,12,30,899.0,140.0,2.8,25.0,985.0,1013.42,734.2
2016,4,15,12,45,898.5,139.5,2.9,25.5,981.5,992.4,720.26
2016,4,15,13,0,898.0,139.0,3.0,26.0,978.0,968.01,704.18
2016,4,15,13,15,895.0,138.5,3.1,26.0,965.5,938.1,685.83
2016,4,15,13,30,892.0,138.0,3.2,26.0,953.0,905.17,665.36
2016,4,15,13,45,887.5,136.5,3.3,26.5,932.0,867.19,640.06
2016,4,15,14,0,883.0,135.0,3.4,27.0,911.0,826.6,612.85
2016,4,15,14,15,875.5,133.0,3.45,27.0,881.5,780.88,582.83
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,733.17,550.42
2016,4,15,14,45,859.0,128.0,3.55,27.0,816.0,681.83,513.5
2016,4,15,15,0,850.0,125.0,3.6,27.0,780.0,628.41,474.12
2016,4,15,15,15,836.5,122.5,3.6,26.5,737.0,571.81,431.99
2016,4,15,15,30,823.0,120.0,3.6,26.0,694.0,514.88,388.16
2016,4,15,15,45,803.5,117.0,3.65,26.0,645.0,454.81,339.91
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,395.66,290.95
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,335.13,240.26
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,272.64,187.34
2016,4,15,16,45,703.0,100.0,3.55,25.0,434.0,213.47,137.54
2016,4,15,17,0,669.0,95.0,3.5,25.0,378.0,158.12,93.73
2016,4,15,17,15,623.5,87.5,3.2,24.0,321.0,104.04,58.34
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,55.73,42.62
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,50.91,38.57
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,46.01,34.21
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,36.54,25.7
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.67,15.44
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,13.01,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,15.0,3.4,16.0,18.0,23.58,0.0
2016,4,16,6,30,70.0,30.0,3.5,16.0,36.0,66.39,43.23
2016,4,16,6,45,153.5,53.5,3.65,16.5,79.5,129.64,99.39
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,201.56,161.24
2016,4,16,7,15,118.5,52.5,3.95,17.5,75.5,122.2,97.85
2016,4,16,7,30,0.0,28.0,4.1,18.0,28.0,25.97,16.34
2016,4,16,7,45,0.0,31.5,4.3,18.5,31.5,29.23,19.03
2016,4,16,8,0,0.0,35.0,4.5,19.0,35.0,32.5,21.64
2016,4,16,8,15,0.0,57.0,4.75,19.5,57.0,53.01,38.54
2016,4,16,8,30,0.0,79.0,5.0,20.0,79.0,73.56,55.21
2016,4,16,8,45,0.0,115.0,5.25,20.5,115.0,108.27,83.14
2016,4,16,9,0,0.0,151.0,5.5,21.0,151.0,143.64,111.15
2016,4,16,9,15,0.0,138.0,5.55,21.5,138.0,130.39,99.95
2016,4,16,9,30,0.0,125.0,5.6,22.0,125.0,117.54,89.22
2016,4,16,9,45,0.5,136.0,5.7,22.5,137.0,128.59,97.62
2016,4,16,10,0,1.0,147.0,5.8,23.0,149.0,139.67,105.97
2016,4,16,10,15,2.5,153.5,5.8,23.5,156.5,147.36,111.64
2016,4,16,10,30,4.0,160.0,5.8,24.0,164.0,155.09,117.33
2016,4,16,10,45,2.0,142.5,5.85,24.5,144.5,136.22,102.11
2016,4,16,11,0,0.0,125.0,5.9,25.0,125.0,117.48,87.07
2016,4,16,11,15,0.0,122.5,5.9,25.0,122.5,115.11,85.14
2016,4,16,11,30,0.0,120.0,5.9,25.0,120.0,112.74,83.21
2016,4,16,11,45,3.0,143.0,5.95,25.5,146.5,137.62,102.46
2016,4,16,12,0,6.0,166.0,6.0,26.0,173.0,162.43,121.48
2016,4,16,12,15,8.5,192.5,6.05,26.0,201.5,189.95,142.66
2016,4,16,12,30,11.0,219.0,6.1,26.0,230.0,217.28,163.6
2016,4,16,12,45,11.0,218.0,6.15,26.0,229.0,215.78,162.43
2016,4,16,13,0,11.0,217.0,6.2,26.0,228.0,214.22,161.28
2016,4,16,13,15,11.0,216.5,6.15,26.0,227.5,213.08,160.45
2016,4,16,13,30,11.0,216.0,6.1,26.0,227.0,211.88,159.6
2016,4,16,13,45,14.5,259.0,6.1,26.0,272.5,254.24,192.07
2016,4,16,14,0,18.0,302.0,6.1,26.0,318.0,295.81,223.7
2016,4,16,14,15,19.0,300.0,6.05,25.5,316.5,293.02,222.18
2016,4,16,14,30,20.0,298.0,6.0,25.0,315.0,290.02,220.61
2016,4,16,14,45,12.0,232.0,6.0,25.0,242.5,222.68,169.27
2016,4,16,15,0,4.0,166.0,6.0,25.0,170.0,156.46,118.14
2016,4,16,15,15,12.0,210.5,5.95,24.5,220.0,200.6,153.21
2016,4,16,15,30,20.0,255.0,5.9,24.0,270.0,242.53,186.37
2016,4,16,15,45,29.0,252.5,5.85,24.0,271.5,238.31,183.35
2016,4,16,16,0,38.0,250.0,5.8,24.0,273.0,235.09,181.03
2016,4,16,16,15,29.0,221.0,5.65,23.5,237.5,203.28,156.79
2016,4,16,16,30,20.0,192.0,5.5,23.0,202.0,177.03,136.86
2016,4,16,16,45,18.5,172.5,5.4,23.0,181.5,157.25,121.47
2016,4,16,17,0,17.0,153.0,5.3,23.0,161.0,137.71,106.22
2016,4,16,17,15,234.0,128.0,5.05,22.5,204.0,115.25,81.24
2016,4,16,17,30,451.0,103.0,4.8,22.0,247.0,73.33,58.01
2016,4,16,17,45,371.5,91.0,4.6,21.5,194.0,66.23,52.0
2016,4,16,18,0,292.0,79.0,4.4,21.0,141.0,59.07,45.65
2016,4,16,18,15,205.5,59.0,4.4,20.5,96.0,47.04,34.76
2016,4,16,18,30,119.0,39.0,4.4,20.0,51.0,31.69,20.46
2016,4,16,18,45,59.5,19.5,4.4,20.0,25.5,16.25,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,2.0,3.0,19.0,2.0,1.91,0.0
2016,4,17,6,30,0.0,4.0,3.1,19.0,4.0,3.7,0.0
2016,4,17,6,45,0.0,11.0,3.25,19.5,11.0,10.18,2.73
2016,4,17,7,0,0.0,18.0,3.4,20.0,18.0,16.68,8.29
2016,4,17,7,15,0.0,26.5,3.55,20.0,26.5,24.58,15.01
2016,4,17,7,30,0.0,35.0,3.7,20.0,35.0,32.48,21.67
2016,4,17,7,45,0.0,43.5,3.9,20.5,43.5,40.4,28.17
2016,4,17,8,0,0.0,52.0,4.1,21.0,52.0,48.33,34.57
2016,4,17,8,15,0.0,61.0,4.25,21.0,61.0,56.74,41.36
2016,4,17,8,30,0.0,70.0,4.4,21.0,70.0,65.15,48.08
2016,4,17,8,45,0.0,78.0,4.55,21.5,78.0,72.65,53.89
2016,4,17,9,0,0.0,86.0,4.7,22.0,86.0,80.15,59.64
2016,4,17,9,15,0.0,83.5,4.75,22.0,83.5,77.84,57.57
2016,4,17,9,30,0.0,81.0,4.8,22.0,81.0,75.53,55.54
2016,4,17,9,45,0.0,86.5,4.9,22.5,86.5,80.7,59.42
2016,4,17,10,0,0.0,92.0,5.0,23.0,92.0,85.88,63.28
2016,4,17,10,15,0.0,96.5,5.0,23.0,96.5,90.22,66.58
2016,4,17,10,30,0.0,101.0,5.0,23.0,101.0,94.55,69.89
2016,4,17,10,45,0.0,109.0,5.05,23.5,109.0,102.2,75.67
2016,4,17,11,0,0.0,117.0,5.1,24.0,117.0,109.85,81.42
2016,4,17,11,15,8.0,205.5,5.05,24.0,213.0,202.89,153.95
2016,4,17,11,30,16.0,294.0,5.0,24.0,309.0,296.92,225.61
2016,4,17,11,45,25.5,346.0,4.95,24.0,370.0,367.48,278.42
2016,4,17,12,0,35.0,398.0,4.9,24.0,431.0,427.74,322.87
2016,4,17,12,15,149.5,438.5,4.8,24.0,580.0,588.0,442.93
2016,4,17,12,30,264.0,479.0,4.7,24.0,729.0,740.77,552.76
2016,4,17,12,45,212.0,483.0,4.65,24.0,683.0,677.89,506.15
2016,4,17,13,0,160.0,487.0,4.6,24.0,637.0,624.19,466.63
2016,4,17,13,15,88.5,396.0,4.55,23.5,479.0,458.08,346.37
2016,4,17,13,30,17.0,305.0,4.5,23.0,321.0,300.74,228.31
2016,4,17,13,45,17.5,305.0,4.5,23.0,321.0,299.71,228.06
2016,4,17,14,0,18.0,305.0,4.5,23.0,321.0,298.53,227.37
2016,4,17,14,15,10.5,229.5,4.55,23.0,239.0,221.49,168.7
2016,4,17,14,30,3.0,154.0,4.6,23.0,157.0,145.57,109.93
2016,4,17,14,45,1.5,91.5,4.7,23.0,93.0,86.42,63.53
2016,4,17,15,0,0.0,29.0,4.8,23.0,29.0,27.02,16.14
2016,4,17,15,15,0.0,24.0,4.85,22.5,24.0,22.35,12.46
2016,4,17,15,30,0.0,19.0,4.9,22.0,19.0,17.68,8.74
2016,4,17,15,45,0.0,41.5,5.0,22.0,41.5,38.63,25.83
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,59.6,42.97
2016,4,17,16,15,0.0,65.0,4.95,21.5,65.0,60.51,43.95
2016,4,17,16,30,0.0,66.0,4.8,21.0,66.0,61.42,44.97
2016,4,17,16,45,0.0,36.5,4.7,21.0,36.5,33.91,22.47
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,6.49,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,5.56,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.63,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.7,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,1.65,17.0,0.5,0.48,0.0
2016,4,18,6,30,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,4,18,6,45,0.0,2.5,2.2,17.5,2.5,2.31,0.0
2016,4,18,7,0,0.0,4.0,2.5,18.0,4.0,3.7,0.0
2016,4,18,7,15,0.0,5.5,2.6,18.0,5.5,5.09,0.0
2016,4,18,7,30,0.0,7.0,2.7,18.0,7.0,6.48,0.0
2016,4,18,7,45,0.0,46.5,2.85,18.5,46.5,43.2,30.79
2016,4,18,8,0,0.0,86.0,3.0,19.0,86.0,80.56,61.65
2016,4,18,8,15,0.0,69.5,3.1,19.5,69.5,64.67,48.15
2016,4,18,8,30,0.0,53.0,3.2,20.0,53.0,49.29,35.21
2016,4,18,8,45,0.5,109.0,3.3,20.5,109.5,102.72,78.58
2016,4,18,9,0,1.0,165.0,3.4,21.0,166.0,158.41,122.7
2016,4,18,9,15,3.5,177.5,3.45,21.0,180.0,172.57,133.55
2016,4,18,9,30,6.0,190.0,3.5,21.0,194.0,186.9,144.55
2016,4,18,9,45,5.5,182.0,3.6,21.5,186.0,178.23,137.09
2016,4,18,10,0,5.0,174.0,3.7,22.0,178.0,169.75,129.89
2016,4,18,10,15,11.0,227.5,3.6,22.0,236.5,228.11,175.2
2016,4,18,10,30,17.0,281.0,3.5,22.0,295.0,286.96,219.98
2016,4,18,10,45,62.5,359.5,3.4,22.5,414.5,424.59,323.58
2016,4,18,11,0,108.0,438.0,3.3,23.0,534.0,551.99,415.44
2016,4,18,11,15,88.0,437.5,3.3,23.0,516.5,529.14,397.25
2016,4,18,11,30,68.0,437.0,3.3,23.0,499.0,505.93,379.58
2016,4,18,11,45,46.0,397.0,3.35,23.0,439.5,439.92,331.09
2016,4,18,12,0,24.0,357.0,3.4,23.0,380.0,364.94,275.45
2016,4,18,12,15,24.5,361.0,3.35,22.5,385.0,377.42,285.33
2016,4,18,12,30,25.0,365.0,3.3,22.0,390.0,379.54,287.31
2016,4,18,12,45,28.5,377.0,3.3,22.0,404.5,392.08,296.66
2016,4,18,13,0,32.0,389.0,3.3,22.0,419.0,404.05,305.57
2016,4,18,13,15,33.5,388.0,3.25,22.0,419.0,401.07,303.42
2016,4,18,13,30,35.0,387.0,3.2,22.0,419.0,397.84,301.17
2016,4,18,13,45,40.0,388.5,3.15,22.0,424.5,399.57,302.73
2016,4,18,14,0,45.0,390.0,3.1,22.0,430.0,400.65,303.82
2016,4,18,14,15,77.0,401.0,3.0,22.0,467.0,429.79,326.22
2016,4,18,14,30,109.0,412.0,2.9,22.0,504.0,455.38,345.58
2016,4,18,14,45,54.5,275.0,2.8,22.0,321.0,288.88,221.03
2016,4,18,15,0,0.0,138.0,2.7,22.0,138.0,128.35,96.79
2016,4,18,15,15,0.5,146.0,2.6,21.5,146.5,135.76,103.29
2016,4,18,15,30,1.0,154.0,2.5,21.0,155.0,142.98,109.44
2016,4,18,15,45,10.0,189.5,2.4,21.0,196.0,178.1,137.43
2016,4,18,16,0,19.0,225.0,2.3,21.0,237.0,210.68,163.1
2016,4,18,16,15,9.5,119.5,2.2,20.5,125.5,113.46,86.65
2016,4,18,16,30,0.0,14.0,2.1,20.0,14.0,13.0,5.14
2016,4,18,16,45,6.0,82.0,2.05,20.0,84.5,77.52,58.38
2016,4,18,17,0,12.0,150.0,2.0,20.0,155.0,134.76,105.02
2016,4,18,17,15,6.0,129.0,1.9,20.0,131.5,114.44,89.02
2016,4,18,17,30,0.0,108.0,1.8,20.0,108.0,95.06,77.17
2016,4,18,17,45,0.0,85.0,1.75,20.0,85.0,75.71,60.5
2016,4,18,18,0,0.0,62.0,1.7,20.0,62.0,56.1,43.29
2016,4,18,18,15,0.0,42.5,1.55,19.5,42.5,39.03,28.1
2016,4,18,18,30,0.0,23.0,1.4,19.0,23.0,21.35,12.18
2016,4,18,18,45,0.0,11.5,1.3,19.0,11.5,10.66,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,17.5,2.0,17.0,22.5,38.45,0.0
2016,4,19,6,30,113.0,35.0,2.1,17.0,45.0,86.44,60.05
2016,4,19,6,45,195.0,56.0,2.25,17.0,89.0,148.25,114.41
2016,4,19,7,0,277.0,77.0,2.4,17.0,133.0,226.45,181.38
2016,4,19,7,15,138.5,66.0,2.4,17.5,94.0,148.56,119.64
2016,4,19,7,30,0.0,55.0,2.4,18.0,55.0,51.13,37.51
2016,4,19,7,45,0.5,95.0,2.4,18.5,95.0,90.62,70.33
2016,4,19,8,0,1.0,135.0,2.4,19.0,135.0,131.45,103.41
2016,4,19,8,15,12.0,164.0,2.4,19.0,170.0,168.25,133.08
2016,4,19,8,30,23.0,193.0,2.4,19.0,205.0,205.96,163.03
2016,4,19,8,45,14.5,190.0,2.4,19.5,198.0,195.45,153.45
2016,4,19,9,0,6.0,187.0,2.4,20.0,191.0,184.77,143.92
2016,4,19,9,15,66.5,258.0,2.4,20.5,304.0,321.23,251.35
2016,4,19,9,30,127.0,329.0,2.4,21.0,417.0,466.5,360.14
2016,4,19,9,45,81.5,323.0,2.4,21.5,381.0,406.1,311.87
2016,4,19,10,0,36.0,317.0,2.4,22.0,345.0,356.27,272.14
2016,4,19,10,15,18.0,228.0,2.4,22.0,242.5,235.33,180.05
2016,4,19,10,30,0.0,139.0,2.4,22.0,140.0,130.87,98.46
2016,4,19,10,45,1.5,146.0,2.4,22.5,148.0,139.07,104.76
2016,4,19,11,0,3.0,153.0,2.4,23.0,156.0,147.28,110.85
2016,4,19,11,15,5.5,168.5,2.35,23.0,174.0,164.64,124.26
2016,4,19,11,30,8.0,184.0,2.3,23.0,192.0,181.95,137.54
2016,4,19,11,45,12.0,237.0,2.3,23.5,248.5,236.81,179.01
2016,4,19,12,0,16.0,290.0,2.3,24.0,305.0,291.6,219.53
2016,4,19,12,15,13.5,254.0,2.25,24.0,267.0,253.71,190.89
2016,4,19,12,30,11.0,218.0,2.2,24.0,229.0,216.25,162.67
2016,4,19,12,45,33.5,329.0,2.2,24.0,361.5,349.51,262.82
2016,4,19,13,0,56.0,440.0,2.2,24.0,494.0,475.62,353.75
2016,4,19,13,15,50.0,424.5,2.2,24.0,472.0,450.73,335.23
2016,4,19,13,30,44.0,409.0,2.2,24.0,450.0,426.3,317.82
2016,4,19,13,45,38.0,386.0,2.2,24.0,420.5,395.34,295.63
2016,4,19,14,0,32.0,363.0,2.2,24.0,391.0,365.15,273.86
2016,4,19,14,15,22.0,304.0,2.2,23.5,323.0,298.74,225.52
2016,4,19,14,30,12.0,245.0,2.2,23.0,255.0,235.71,178.75
2016,4,19,14,45,34.5,296.5,2.2,23.0,324.0,295.08,224.52
2016,4,19,15,0,57.0,348.0,2.2,23.0,393.0,349.97,265.81
2016,4,19,15,15,28.5,233.0,2.2,23.0,255.5,228.14,173.9
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,109.72,82.19
2016,4,19,15,45,5.5,161.0,2.2,23.0,164.0,150.76,114.97
2016,4,19,16,0,11.0,204.0,2.2,23.0,210.0,189.56,145.52
2016,4,19,16,15,65.0,219.0,2.15,22.5,253.5,212.94,163.15
2016,4,19,16,30,119.0,234.0,2.1,22.0,297.0,226.87,172.51
2016,4,19,16,45,66.5,193.0,2.1,22.0,227.5,178.0,135.8
2016,4,19,17,0,14.0,152.0,2.1,22.0,158.0,136.65,105.44
2016,4,19,17,15,7.5,131.0,1.85,21.5,134.5,116.15,89.8
2016,4,19,17,30,1.0,110.0,1.6,21.0,111.0,96.65,78.19
2016,4,19,17,45,149.5,96.0,1.4,21.0,128.5,77.76,62.0
2016,4,19,18,0,298.0,82.0,1.2,21.0,146.0,61.19,47.5
2016,4,19,18,15,215.5,61.5,1.15,20.5,100.5,48.92,36.48
2016,4,19,18,30,133.0,41.0,1.1,20.0,55.0,33.26,22.08
2016,4,19,18,45,66.5,20.5,1.05,19.5,27.5,17.09,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.5,0.35,17.0,0.5,0.46,0.0
2016,4,20,6,30,0.0,1.0,0.4,17.0,1.0,0.92,0.0
2016,4,20,6,45,0.0,2.5,0.45,17.5,2.5,2.31,0.0
2016,4,20,7,0,0.0,4.0,0.5,18.0,4.0,3.7,0.0
2016,4,20,7,15,0.0,6.0,0.6,18.0,6.0,5.55,0.0
2016,4,20,7,30,0.0,8.0,0.7,18.0,8.0,7.41,0.66
2016,4,20,7,45,0.0,19.0,0.85,18.5,19.0,17.62,9.28
2016,4,20,8,0,0.0,30.0,1.0,19.0,30.0,27.85,17.79
2016,4,20,8,15,296.5,90.0,1.1,19.5,244.5,323.1,262.72
2016,4,20,8,30,593.0,150.0,1.2,20.0,459.0,633.66,495.01
2016,4,20,8,45,627.0,154.5,1.3,20.5,512.0,690.38,531.45
2016,4,20,9,0,661.0,159.0,1.4,21.0,565.0,747.44,569.54
2016,4,20,9,15,608.0,193.5,1.4,21.5,590.5,761.16,574.74
2016,4,20,9,30,555.0,228.0,1.4,22.0,616.0,764.72,573.15
2016,4,20,9,45,652.5,199.5,1.45,22.5,683.0,843.57,626.2
2016,4,20,10,0,750.0,171.0,1.5,23.0,750.0,919.61,673.24
2016,4,20,10,15,762.0,174.5,1.5,23.0,786.5,948.66,689.79
2016,4,20,10,30,774.0,178.0,1.5,23.0,823.0,969.08,701.34
2016,4,20,10,45,782.0,181.0,1.5,23.0,852.5,987.75,711.94
2016,4,20,11,0,790.0,184.0,1.5,23.0,882.0,1003.16,720.55
2016,4,20,11,15,796.0,185.0,1.5,23.0,903.0,1011.11,724.62
2016,4,20,11,30,802.0,186.0,1.5,23.0,924.0,1015.6,726.74
2016,4,20,11,45,836.0,166.5,1.5,23.5,945.0,1023.82,729.94
2016,4,20,12,0,870.0,147.0,1.5,24.0,966.0,1019.3,725.28
2016,4,20,12,15,870.5,147.0,1.45,24.0,970.5,1006.9,716.63
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,991.05,706.04
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.5,969.48,692.77
2016,4,20,13,0,863.0,151.0,1.4,24.0,966.0,944.81,677.63
2016,4,20,13,15,860.0,150.5,1.35,23.5,953.0,915.75,660.3
2016,4,20,13,30,857.0,150.0,1.3,23.0,940.0,883.83,641.09
2016,4,20,13,45,850.0,149.5,1.3,23.0,919.0,845.88,617.31
2016,4,20,14,0,843.0,149.0,1.3,23.0,898.0,808.71,593.91
2016,4,20,14,15,575.5,274.0,1.3,23.0,778.0,687.74,508.53
2016,4,20,14,30,308.0,399.0,1.3,23.0,658.0,582.59,431.14
2016,4,20,14,45,286.5,385.0,1.35,23.0,618.0,536.59,399.79
2016,4,20,15,0,265.0,371.0,1.4,23.0,578.0,492.18,368.46
2016,4,20,15,15,240.5,353.0,1.45,23.0,533.0,446.28,335.46
2016,4,20,15,30,216.0,335.0,1.5,23.0,488.0,401.5,302.76
2016,4,20,15,45,490.5,225.0,1.55,23.0,540.0,407.72,306.23
2016,4,20,16,0,765.0,115.0,1.6,23.0,592.0,388.34,285.76
2016,4,20,16,15,741.5,110.5,1.55,22.5,540.0,329.2,236.41
2016,4,20,16,30,718.0,106.0,1.5,22.0,488.0,268.04,184.92
2016,4,20,16,45,685.5,101.0,1.5,22.0,433.0,210.6,136.68
2016,4,20,17,0,653.0,96.0,1.5,22.0,378.0,156.8,94.0
2016,4,20,17,15,608.5,89.0,1.4,21.5,322.5,104.43,59.4
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,57.69,44.66
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,52.37,40.12
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,48.01,36.17
2016,4,20,18,15,334.0,50.5,1.1,20.5,111.0,38.28,27.4
2016,4,20,18,30,238.0,37.0,1.1,20.0,63.0,28.69,18.36
2016,4,20,18,45,119.0,18.5,1.1,19.5,31.5,14.51,0.09
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.5,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.7,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,2.5,0.95,18.5,2.5,2.31,0.0
2016,4,21,7,0,0.0,4.0,1.2,19.0,4.0,3.7,0.0
2016,4,21,7,15,0.0,5.5,1.2,19.0,5.5,5.09,0.0
2016,4,21,7,30,0.0,7.0,1.2,19.0,7.0,6.48,0.0
2016,4,21,7,45,0.0,7.0,1.3,19.5,7.0,6.49,0.0
2016,4,21,8,0,0.0,7.0,1.4,20.0,7.0,6.49,0.0
2016,4,21,8,15,0.0,29.5,1.3,20.0,29.5,27.4,17.23
2016,4,21,8,30,0.0,52.0,1.2,20.0,52.0,48.36,34.46
2016,4,21,8,45,0.0,47.0,1.2,20.5,47.0,43.72,30.42
2016,4,21,9,0,0.0,42.0,1.2,21.0,42.0,39.08,26.44
2016,4,21,9,15,0.0,40.0,1.1,21.5,40.0,37.23,24.79
2016,4,21,9,30,0.0,38.0,1.0,22.0,38.0,35.38,23.16
2016,4,21,9,45,59.0,206.5,0.95,22.5,252.5,260.35,201.2
2016,4,21,10,0,118.0,375.0,0.9,23.0,467.0,509.6,381.02
2016,4,21,10,15,233.0,380.0,0.85,23.0,571.5,626.37,461.79
2016,4,21,10,30,348.0,385.0,0.8,23.0,676.0,759.16,550.42
2016,4,21,10,45,585.5,273.5,0.75,23.5,783.0,894.31,640.1
2016,4,21,11,0,823.0,162.0,0.7,24.0,890.0,1013.19,710.48
2016,4,21,11,15,829.0,163.0,0.7,24.0,911.5,1021.33,712.86
2016,4,21,11,30,835.0,164.0,0.7,24.0,933.0,1025.92,714.91
2016,4,21,11,45,855.0,153.5,0.7,24.0,951.0,1019.68,710.63
2016,4,21,12,0,875.0,143.0,0.7,24.0,969.0,1019.93,710.56
2016,4,21,12,15,876.0,143.5,0.75,24.0,974.0,1008.45,704.53
2016,4,21,12,30,877.0,144.0,0.8,24.0,979.0,993.48,696.59
2016,4,21,12,45,877.0,143.0,0.9,24.5,975.5,972.74,684.82
2016,4,21,13,0,877.0,142.0,1.0,25.0,972.0,948.74,670.98
2016,4,21,13,15,874.5,141.5,1.1,25.0,959.5,919.81,655.18
2016,4,21,13,30,872.0,141.0,1.2,25.0,947.0,887.94,637.27
2016,4,21,13,45,864.0,141.5,1.3,25.0,925.5,849.64,614.89
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,809.06,590.62
2016,4,21,14,15,848.5,140.0,1.45,24.5,875.0,764.54,563.82
2016,4,21,14,30,841.0,138.0,1.5,24.0,846.0,719.09,534.8
2016,4,21,14,45,831.5,135.5,1.6,24.0,810.0,668.45,499.91
2016,4,21,15,0,822.0,133.0,1.7,24.0,774.0,616.63,462.99
2016,4,21,15,15,808.0,130.0,1.7,24.0,731.0,560.95,421.47
2016,4,21,15,30,794.0,127.0,1.7,24.0,688.0,505.08,378.49
2016,4,21,15,45,776.0,122.5,1.7,24.0,640.0,446.22,331.95
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,388.17,284.6
2016,4,21,16,15,734.0,113.5,1.7,23.5,540.0,325.61,233.19
2016,4,21,16,30,710.0,109.0,1.7,23.0,488.0,268.42,184.95
2016,4,21,16,45,528.5,135.0,1.7,23.0,400.0,208.75,140.94
2016,4,21,17,0,347.0,161.0,1.7,23.0,312.0,173.33,119.82
2016,4,21,17,15,324.5,140.5,1.6,22.5,266.0,130.59,90.03
2016,4,21,17,30,302.0,120.0,1.5,22.0,220.0,90.91,72.93
2016,4,21,17,45,266.5,99.5,1.4,21.5,175.5,76.23,60.57
2016,4,21,18,0,231.0,79.0,1.3,21.0,131.0,61.78,48.04
2016,4,21,18,15,175.5,59.0,1.3,20.5,91.5,47.06,34.94
2016,4,21,18,30,120.0,39.0,1.3,20.0,52.0,31.78,20.99
2016,4,21,18,45,60.0,19.5,1.35,20.0,26.0,16.33,1.85
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,73.18,11.45
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,164.13,120.05
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,237.28,185.77
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,322.38,259.51
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,393.42,320.36
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,470.24,383.28
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,534.92,434.31
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,604.21,486.7
2016,4,22,8,15,786.5,81.5,2.55,19.0,458.5,665.7,529.39
2016,4,22,8,30,816.0,86.0,2.5,20.0,516.0,727.51,569.72
2016,4,22,8,45,837.0,89.5,2.5,21.0,570.0,781.31,603.33
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,827.77,630.99
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,873.15,659.86
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,916.43,686.96
2016,4,22,9,45,901.0,101.0,2.55,22.5,768.0,953.25,708.58
2016,4,22,10,0,912.0,104.0,2.6,23.0,812.0,987.13,728.13
2016,4,22,10,15,921.0,105.5,2.6,23.0,849.5,1014.29,744.16
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,1038.06,758.06
2016,4,22,10,45,935.5,109.0,2.65,23.5,916.5,1055.31,766.87
2016,4,22,11,0,941.0,111.0,2.7,24.0,946.0,1068.77,773.39
2016,4,22,11,15,945.5,111.5,2.75,24.0,968.0,1075.78,777.46
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,1078.87,779.24
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,1076.0,775.88
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,1069.18,770.2
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,1056.5,761.97
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,1040.01,751.47
2016,4,22,12,45,955.5,113.5,2.95,25.0,1021.5,1017.94,737.94
2016,4,22,13,0,954.0,114.0,3.0,25.0,1017.0,992.34,722.16
2016,4,22,13,15,951.0,113.0,2.95,25.0,1003.5,960.55,701.54
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,925.59,678.85
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,886.41,653.65
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,844.49,626.44
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,797.61,595.33
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,748.57,562.47
2016,4,22,14,45,913.5,107.0,2.75,25.0,849.5,695.77,524.36
2016,4,22,15,0,903.0,106.0,2.7,25.0,812.0,641.61,484.18
2016,4,22,15,15,891.0,103.5,2.65,24.5,768.0,584.18,441.41
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,526.09,396.64
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,465.22,347.55
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,400.89,294.43
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,338.65,241.95
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,278.05,189.91
2016,4,22,16,45,774.5,84.0,2.05,23.0,461.5,217.59,138.42
2016,4,22,17,0,746.0,80.0,1.9,23.0,405.0,160.19,92.46
2016,4,22,17,15,704.5,74.5,1.75,22.5,347.0,103.96,55.38
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,48.23,36.3
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.5,42.88,31.8
2016,4,22,18,0,543.0,54.0,1.3,21.0,176.0,39.24,28.59
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.5,33.13,23.06
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,26.69,16.89
