Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,18,45,170.5,17.0,1.3,18.0,36.5,13.16,1.17
2016,4,22,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,73.3,20.08
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,162.24,118.52
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,235.05,182.1
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,319.78,253.14
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,391.07,311.41
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,468.18,371.11
2016,4,23,7,45,703.5,75.0,0.45,18.5,343.5,534.34,419.96
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,600.66,466.65
2016,4,23,8,15,774.0,85.5,0.65,19.5,459.0,661.87,510.89
2016,4,23,8,30,804.0,90.0,0.9,20.0,516.0,723.47,553.34
2016,4,23,8,45,824.5,94.0,1.15,21.0,569.5,776.91,588.28
2016,4,23,9,0,845.0,98.0,1.4,22.0,623.0,829.19,621.81
2016,4,23,9,15,860.5,100.5,1.45,22.0,672.5,867.28,645.42
2016,4,23,9,30,876.0,103.0,1.5,22.0,722.0,909.58,671.78
2016,4,23,9,45,886.5,106.0,1.55,22.5,765.0,945.43,692.36
2016,4,23,10,0,897.0,109.0,1.6,23.0,808.0,978.38,710.98
2016,4,23,10,15,739.5,204.0,1.6,23.0,798.0,958.38,696.43
2016,4,23,10,30,582.0,299.0,1.6,23.0,788.0,909.48,661.09
2016,4,23,10,45,752.5,208.5,1.6,23.5,864.0,992.97,715.79
2016,4,23,11,0,923.0,118.0,1.6,24.0,940.0,1057.81,753.08
2016,4,23,11,15,927.0,119.5,1.6,24.0,961.5,1065.15,756.05
2016,4,23,11,30,931.0,121.0,1.6,24.0,983.0,1068.62,757.49
2016,4,23,11,45,933.0,121.5,1.6,24.5,996.0,1065.19,753.39
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,1057.9,747.15
2016,4,23,12,15,935.5,122.5,1.6,25.0,1013.0,1045.34,739.3
2016,4,23,12,30,936.0,123.0,1.6,25.0,1017.0,1029.07,729.33
2016,4,23,12,45,933.0,124.0,1.65,25.0,1012.0,1006.38,716.18
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,980.32,700.95
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,949.59,682.7
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,915.78,662.35
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,876.9,639.04
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,835.38,613.61
2016,4,23,14,15,907.0,120.5,2.1,25.0,908.5,789.45,584.79
2016,4,23,14,30,900.0,119.0,2.2,25.0,879.0,741.44,553.73
2016,4,23,14,45,891.0,117.0,2.35,25.0,842.5,689.8,517.83
2016,4,23,15,0,882.0,115.0,2.5,25.0,806.0,636.73,479.62
2016,4,23,15,15,869.5,112.5,2.55,24.5,762.5,580.11,437.93
2016,4,23,15,30,857.0,110.0,2.6,24.0,719.0,522.92,394.24
2016,4,23,15,45,839.0,107.0,2.65,24.0,669.5,459.42,343.59
2016,4,23,16,0,821.0,104.0,2.7,24.0,620.0,399.24,293.8
2016,4,23,16,15,798.5,100.5,2.6,23.5,567.0,338.17,242.41
2016,4,23,16,30,776.0,97.0,2.5,23.0,514.0,278.91,191.63
2016,4,23,16,45,743.0,93.0,2.45,23.0,457.0,219.27,141.15
2016,4,23,17,0,710.0,89.0,2.4,23.0,400.0,158.78,92.94
2016,4,23,17,15,667.5,83.0,2.15,22.0,342.5,103.97,56.74
2016,4,23,17,30,625.0,77.0,1.9,21.0,285.0,54.45,41.86
2016,4,23,17,45,556.0,69.5,1.7,20.5,228.5,49.19,37.44
2016,4,23,18,0,487.0,62.0,1.5,20.0,172.0,45.94,34.55
2016,4,23,18,15,389.5,50.0,1.5,19.5,122.0,38.36,27.65
2016,4,23,18,30,292.0,38.0,1.5,19.0,72.0,30.33,20.0
2016,4,23,18,45,146.0,19.0,1.5,18.5,36.0,14.85,2.73
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,10.0,1.65,15.0,10.0,9.26,0.0
2016,4,24,6,30,0.0,20.0,1.9,15.0,20.0,18.55,9.54
2016,4,24,6,45,0.0,37.0,2.15,15.5,37.0,34.37,23.3
2016,4,24,7,0,0.0,54.0,2.4,16.0,54.0,50.75,37.43
2016,4,24,7,15,0.0,73.5,2.5,16.5,73.5,69.92,53.66
2016,4,24,7,30,0.0,93.0,2.6,17.0,93.0,89.0,69.5
2016,4,24,7,45,0.0,113.0,2.75,17.5,113.0,108.56,85.38
2016,4,24,8,0,0.0,133.0,2.9,18.0,133.0,128.07,100.93
2016,4,24,8,15,7.5,160.5,3.05,18.0,164.5,160.7,127.32
2016,4,24,8,30,15.0,188.0,3.2,18.0,196.0,193.95,153.86
2016,4,24,8,45,8.0,174.0,3.35,18.5,178.5,173.36,136.29
2016,4,24,9,0,1.0,160.0,3.5,19.0,161.0,153.07,119.13
2016,4,24,9,15,1.0,157.0,3.55,19.5,158.0,149.74,115.91
2016,4,24,9,30,1.0,154.0,3.6,20.0,155.0,146.57,112.85
2016,4,24,9,45,27.5,250.0,3.7,20.5,271.5,276.47,215.08
2016,4,24,10,0,54.0,346.0,3.8,21.0,388.0,403.38,311.06
2016,4,24,10,15,39.5,335.0,3.8,21.0,367.0,376.65,289.48
2016,4,24,10,30,25.0,324.0,3.8,21.0,346.0,337.41,258.98
2016,4,24,10,45,59.0,382.0,3.85,21.5,434.5,443.33,338.52
2016,4,24,11,0,93.0,440.0,3.9,22.0,523.0,536.99,406.47
2016,4,24,11,15,86.0,446.5,3.85,22.0,525.0,534.6,403.51
2016,4,24,11,30,79.0,453.0,3.8,22.0,527.0,531.74,400.71
2016,4,24,11,45,59.0,433.0,3.8,22.5,489.0,488.25,367.61
2016,4,24,12,0,39.0,413.0,3.8,23.0,451.0,445.2,334.91
2016,4,24,12,15,25.0,314.0,3.75,23.0,339.0,330.11,249.82
2016,4,24,12,30,11.0,215.0,3.7,23.0,227.0,213.27,161.41
2016,4,24,12,45,13.0,246.5,3.65,23.0,260.0,244.52,185.5
2016,4,24,13,0,15.0,278.0,3.6,23.0,293.0,275.42,208.88
2016,4,24,13,15,27.5,341.5,3.5,23.0,367.5,349.9,264.95
2016,4,24,13,30,40.0,405.0,3.4,23.0,442.0,417.88,315.11
2016,4,24,13,45,139.5,427.5,3.35,23.0,553.0,519.39,391.69
2016,4,24,14,0,239.0,450.0,3.3,23.0,664.0,608.24,456.96
2016,4,24,14,15,286.0,422.5,3.25,23.0,671.0,604.32,454.82
2016,4,24,14,30,333.0,395.0,3.2,23.0,678.0,594.68,448.84
2016,4,24,14,45,264.5,390.0,3.2,23.0,608.5,525.05,397.51
2016,4,24,15,0,196.0,385.0,3.2,23.0,539.0,462.86,351.34
2016,4,24,15,15,286.5,344.0,3.15,23.0,555.5,460.71,350.68
2016,4,24,15,30,377.0,303.0,3.1,23.0,572.0,450.47,342.54
2016,4,24,15,45,269.5,297.5,3.05,23.0,483.0,373.46,283.9
2016,4,24,16,0,162.0,292.0,3.0,23.0,394.0,311.54,237.2
2016,4,24,16,15,98.0,251.5,2.95,23.0,311.5,249.1,190.1
2016,4,24,16,30,34.0,211.0,2.9,23.0,229.0,191.38,146.93
2016,4,24,16,45,306.0,165.5,2.85,23.0,302.0,194.34,138.96
2016,4,24,17,0,578.0,120.0,2.8,23.0,375.0,167.07,105.28
2016,4,24,17,15,533.5,111.0,2.6,22.5,320.5,117.96,72.6
2016,4,24,17,30,489.0,102.0,2.4,22.0,266.0,73.75,58.29
2016,4,24,17,45,433.0,88.5,2.2,21.5,213.5,63.85,49.95
2016,4,24,18,0,377.0,75.0,2.0,21.0,161.0,55.51,42.68
2016,4,24,18,15,288.5,59.0,1.95,20.5,114.0,44.68,32.97
2016,4,24,18,30,200.0,43.0,1.9,20.0,67.0,33.3,22.44
2016,4,24,18,45,100.0,21.5,1.9,19.5,33.5,16.83,4.47
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,111.0,20.5,2.4,19.0,33.0,63.52,26.52
2016,4,25,6,30,222.0,41.0,2.5,19.0,66.0,136.14,99.5
2016,4,25,6,45,317.5,55.5,2.7,19.5,114.5,202.76,157.15
2016,4,25,7,0,413.0,70.0,2.9,20.0,163.0,280.43,223.23
2016,4,25,7,15,477.0,80.5,3.05,20.5,217.0,350.98,282.4
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,425.26,342.71
2016,4,25,7,45,389.5,134.5,3.4,21.5,276.5,404.97,325.55
2016,4,25,8,0,238.0,178.0,3.6,22.0,282.0,362.06,289.31
2016,4,25,8,15,149.5,201.5,3.7,22.5,269.5,324.97,257.79
2016,4,25,8,30,61.0,225.0,3.8,23.0,257.0,278.5,218.26
2016,4,25,8,45,66.0,250.5,3.95,23.5,289.0,310.95,242.48
2016,4,25,9,0,71.0,276.0,4.1,24.0,321.0,343.48,266.21
2016,4,25,9,15,114.0,308.0,4.1,24.5,386.5,428.32,329.87
2016,4,25,9,30,157.0,340.0,4.1,25.0,452.0,503.64,384.82
2016,4,25,9,45,194.0,360.0,4.2,25.5,506.5,561.79,426.32
2016,4,25,10,0,231.0,380.0,4.3,26.0,561.0,620.91,467.84
2016,4,25,10,15,258.5,393.5,4.3,26.0,605.5,676.96,506.87
2016,4,25,10,30,286.0,407.0,4.3,26.0,650.0,719.98,536.51
2016,4,25,10,45,548.0,289.0,4.3,26.5,772.5,869.06,645.63
2016,4,25,11,0,810.0,171.0,4.3,27.0,895.0,1008.21,738.77
2016,4,25,11,15,815.0,172.0,4.3,27.0,915.0,1015.05,741.52
2016,4,25,11,30,820.0,173.0,4.3,27.0,935.0,1018.38,743.06
2016,4,25,11,45,847.5,157.0,4.3,27.5,954.0,1023.3,744.33
2016,4,25,12,0,875.0,141.0,4.3,28.0,973.0,1016.11,737.8
2016,4,25,12,15,637.0,286.0,4.2,28.0,893.5,927.59,677.39
2016,4,25,12,30,399.0,431.0,4.1,28.0,814.0,818.87,596.77
2016,4,25,12,45,633.5,288.0,4.1,28.0,892.5,893.73,655.25
2016,4,25,13,0,868.0,145.0,4.1,28.0,971.0,941.16,688.25
2016,4,25,13,15,865.0,144.0,4.05,28.0,958.0,911.58,668.27
2016,4,25,13,30,862.0,143.0,4.0,28.0,945.0,879.15,646.9
2016,4,25,13,45,524.5,300.0,3.95,28.0,785.5,722.24,535.25
2016,4,25,14,0,187.0,457.0,3.9,28.0,626.0,573.47,422.92
2016,4,25,14,15,508.5,299.0,3.85,28.0,735.0,658.51,491.45
2016,4,25,14,30,830.0,141.0,3.8,28.0,844.0,712.43,534.55
2016,4,25,14,45,814.0,141.5,3.75,28.5,807.0,660.97,495.46
2016,4,25,15,0,798.0,142.0,3.7,29.0,770.0,608.98,455.9
2016,4,25,15,15,784.0,139.0,3.6,28.5,728.0,554.69,415.5
2016,4,25,15,30,770.0,136.0,3.5,28.0,686.0,500.28,373.77
2016,4,25,15,45,747.5,134.0,3.45,28.0,638.0,440.03,325.94
2016,4,25,16,0,725.0,132.0,3.4,28.0,590.0,383.76,279.86
2016,4,25,16,15,700.0,127.0,3.25,27.5,538.5,325.81,232.04
2016,4,25,16,30,675.0,122.0,3.1,27.0,487.0,270.12,185.39
2016,4,25,16,45,641.5,116.0,3.0,27.0,432.5,214.47,139.31
2016,4,25,17,0,608.0,110.0,2.9,27.0,378.0,162.66,98.84
2016,4,25,17,15,563.0,101.5,2.8,26.5,323.0,112.06,65.64
2016,4,25,17,30,518.0,93.0,2.7,26.0,268.0,67.2,51.78
2016,4,25,17,45,451.5,83.0,2.65,25.5,215.0,59.73,45.61
2016,4,25,18,0,385.0,73.0,2.6,25.0,162.0,53.92,40.61
2016,4,25,18,15,295.5,58.0,2.75,24.5,114.5,43.84,31.69
2016,4,25,18,30,206.0,43.0,2.9,24.0,67.0,33.25,22.02
2016,4,25,18,45,103.0,21.5,3.1,23.5,33.5,16.8,4.84
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,33.0,55.41,25.36
2016,4,26,6,30,183.0,44.0,3.7,20.0,66.0,126.58,92.67
2016,4,26,6,45,261.5,63.0,3.8,20.5,112.5,189.55,146.91
2016,4,26,7,0,340.0,82.0,3.9,21.0,159.0,261.43,207.93
2016,4,26,7,15,403.5,95.5,4.0,21.0,212.0,327.72,263.96
2016,4,26,7,30,467.0,109.0,4.1,21.0,265.0,400.26,323.58
2016,4,26,7,45,302.5,147.5,4.2,21.5,256.0,356.51,287.37
2016,4,26,8,0,138.0,186.0,4.3,22.0,247.0,294.9,235.36
2016,4,26,8,15,190.0,209.0,4.45,22.5,305.0,362.2,288.36
2016,4,26,8,30,242.0,232.0,4.6,23.0,363.0,444.48,351.27
2016,4,26,8,45,283.5,250.5,4.75,23.5,418.5,506.55,397.48
2016,4,26,9,0,325.0,269.0,4.9,24.0,474.0,570.84,444.56
2016,4,26,9,15,520.5,219.5,5.0,24.0,577.0,708.56,549.63
2016,4,26,9,30,716.0,170.0,5.1,24.0,680.0,851.32,653.13
2016,4,26,9,45,728.5,175.5,5.2,24.5,721.5,887.41,675.41
2016,4,26,10,0,741.0,181.0,5.3,25.0,763.0,921.14,696.5
2016,4,26,10,15,752.0,184.5,5.35,25.0,798.5,948.67,714.33
2016,4,26,10,30,763.0,188.0,5.4,25.0,834.0,973.38,730.3
2016,4,26,10,45,764.5,194.5,5.5,25.5,860.5,988.84,738.88
2016,4,26,11,0,766.0,201.0,5.6,26.0,887.0,1000.92,745.3
2016,4,26,11,15,771.0,203.0,5.6,26.0,907.0,1001.71,745.03
2016,4,26,11,30,776.0,205.0,5.6,26.0,927.0,1005.82,747.21
2016,4,26,11,45,529.0,342.0,5.65,26.5,837.5,895.69,665.78
2016,4,26,12,0,282.0,479.0,5.7,27.0,748.0,771.37,570.5
2016,4,26,12,15,222.0,490.0,5.65,27.0,702.0,707.04,523.99
2016,4,26,12,30,162.0,501.0,5.6,27.0,656.0,652.13,483.33
2016,4,26,12,45,223.5,489.5,5.55,27.0,703.5,690.9,512.67
2016,4,26,13,0,285.0,478.0,5.5,27.0,751.0,731.12,542.25
2016,4,26,13,15,233.0,480.0,5.45,27.0,701.0,669.16,497.1
2016,4,26,13,30,181.0,482.0,5.4,27.0,651.0,614.31,456.98
2016,4,26,13,45,122.0,451.5,5.4,27.5,564.5,526.47,392.29
2016,4,26,14,0,63.0,421.0,5.4,28.0,478.0,441.6,329.11
2016,4,26,14,15,163.5,418.5,5.35,27.5,559.0,508.63,381.45
2016,4,26,14,30,264.0,416.0,5.3,27.0,640.0,564.35,424.22
2016,4,26,14,45,144.0,356.0,5.25,27.0,477.5,417.51,315.16
2016,4,26,15,0,24.0,296.0,5.2,27.0,315.0,285.72,215.45
2016,4,26,15,15,111.5,319.0,5.05,27.0,400.0,345.71,261.91
2016,4,26,15,30,199.0,342.0,4.9,27.0,485.0,397.67,300.46
2016,4,26,15,45,260.5,307.0,4.75,27.0,480.5,376.9,283.88
2016,4,26,16,0,322.0,272.0,4.6,27.0,476.0,351.96,263.08
2016,4,26,16,15,197.5,252.0,4.35,26.5,374.0,277.03,207.21
2016,4,26,16,30,73.0,232.0,4.1,26.0,272.0,217.53,164.53
2016,4,26,16,45,36.5,163.5,3.95,26.0,183.5,149.62,112.87
2016,4,26,17,0,0.0,95.0,3.8,26.0,95.0,87.62,65.38
2016,4,26,17,15,136.5,122.5,3.65,25.5,169.0,110.53,79.52
2016,4,26,17,30,273.0,150.0,3.5,25.0,243.0,111.49,89.56
2016,4,26,17,45,223.5,126.0,3.4,24.5,193.0,94.13,75.1
2016,4,26,18,0,174.0,102.0,3.3,24.0,143.0,80.42,63.39
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.5,59.85,45.45
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,38.55,26.58
2016,4,26,18,45,32.5,23.0,3.2,22.5,27.0,20.08,7.51
2016,4,26,19,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,6,15,107.5,22.5,2.2,17.0,35.5,66.17,34.45
2016,4,27,6,30,215.0,45.0,2.4,17.0,71.0,138.58,103.02
2016,4,27,6,45,331.0,58.5,2.65,17.0,123.0,211.94,166.33
2016,4,27,7,0,447.0,72.0,2.9,17.0,175.0,298.69,240.63
2016,4,27,7,15,515.0,82.0,2.85,17.5,232.0,372.71,302.82
2016,4,27,7,30,583.0,92.0,2.8,18.0,289.0,450.76,366.06
2016,4,27,7,45,647.5,95.0,2.75,18.5,351.0,524.59,423.87
2016,4,27,8,0,712.0,98.0,2.7,19.0,413.0,602.93,482.97
2016,4,27,8,15,745.0,103.0,2.65,19.5,471.0,665.18,527.7
2016,4,27,8,30,778.0,108.0,2.6,20.0,529.0,725.13,567.98
2016,4,27,8,45,813.0,108.0,2.55,21.0,586.5,784.47,605.32
2016,4,27,9,0,848.0,108.0,2.5,22.0,644.0,843.68,641.39
2016,4,27,9,15,865.0,111.0,2.45,22.5,694.5,890.11,669.01
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,927.27,689.98
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,966.21,710.99
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,1002.57,729.93
2016,4,27,10,15,925.0,117.0,2.4,25.5,873.5,1029.92,744.3
2016,4,27,10,30,934.0,119.0,2.4,26.0,911.0,1053.85,756.53
2016,4,27,10,45,941.5,120.0,2.4,26.5,941.5,1071.66,764.92
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,1085.72,771.09
2016,4,27,11,15,953.0,122.0,2.35,27.0,993.5,1092.4,773.74
2016,4,27,11,30,957.0,123.0,2.3,27.0,1015.0,1095.14,774.13
2016,4,27,11,45,962.5,121.0,2.3,27.5,1029.5,1092.39,770.4
2016,4,27,12,0,968.0,119.0,2.3,28.0,1044.0,1085.7,764.45
2016,4,27,12,15,968.5,119.0,2.3,28.0,1047.5,1072.15,755.96
2016,4,27,12,30,969.0,119.0,2.3,28.0,1051.0,1054.81,745.29
2016,4,27,12,45,968.5,118.5,2.3,28.0,1046.5,1032.35,731.54
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,1006.33,715.64
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.0,974.63,696.16
2016,4,27,13,30,962.0,117.0,2.3,28.0,1014.0,939.73,674.6
2016,4,27,13,45,957.0,115.5,2.3,28.0,992.0,899.19,649.3
2016,4,27,14,0,952.0,114.0,2.3,28.0,970.0,855.9,622.03
2016,4,27,14,15,945.0,113.0,2.2,28.0,939.5,809.04,591.37
2016,4,27,14,30,938.0,112.0,2.1,28.0,909.0,759.99,559.04
2016,4,27,14,45,928.5,110.0,2.05,28.0,871.5,706.45,521.34
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,651.45,481.63
2016,4,27,15,15,906.5,106.0,1.85,28.0,789.5,593.6,438.27
2016,4,27,15,30,894.0,104.0,1.7,28.0,745.0,535.11,393.25
2016,4,27,15,45,877.0,101.5,1.55,28.0,695.0,473.87,344.98
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,409.13,292.87
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,346.34,241.12
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,285.18,189.85
2016,4,27,16,45,786.0,88.0,1.1,28.0,478.5,223.66,139.15
2016,4,27,17,0,755.0,84.0,1.0,28.0,421.0,165.51,93.91
2016,4,27,17,15,714.0,78.5,0.8,27.5,362.0,104.45,53.73
2016,4,27,17,30,673.0,73.0,0.6,27.0,303.0,52.64,39.19
2016,4,27,17,45,608.5,66.5,0.45,26.5,245.0,46.43,34.13
2016,4,27,18,0,544.0,60.0,0.3,26.0,187.0,43.83,31.91
2016,4,27,18,15,446.0,49.0,0.35,25.5,134.5,37.06,25.9
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,29.88,19.27
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,14.61,4.24
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,129.0,22.0,1.6,16.5,38.0,71.97,40.06
2016,4,28,6,30,258.0,44.0,2.0,17.0,76.0,151.94,113.2
2016,4,28,6,45,359.5,56.5,2.4,18.0,126.5,221.0,172.8
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,304.53,243.46
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,373.67,301.59
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,448.41,362.29
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,514.15,414.23
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,582.78,466.82
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,642.21,510.52
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,702.23,552.54
2016,4,28,8,45,763.0,115.0,4.0,22.5,565.5,752.43,586.04
2016,4,28,9,0,787.0,119.0,4.1,23.0,618.0,805.03,620.74
2016,4,28,9,15,804.0,122.5,4.1,23.5,666.0,849.89,648.98
2016,4,28,9,30,821.0,126.0,4.1,24.0,714.0,892.86,675.52
2016,4,28,9,45,833.0,129.0,4.15,24.5,756.5,928.45,696.95
2016,4,28,10,0,845.0,132.0,4.2,25.0,799.0,961.37,716.43
2016,4,28,10,15,854.0,134.0,4.2,25.0,834.5,987.37,732.33
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,1001.5,740.39
2016,4,28,10,45,866.5,139.5,4.25,25.5,897.5,1016.86,748.29
2016,4,28,11,0,870.0,143.0,4.3,26.0,925.0,1028.64,753.89
2016,4,28,11,15,873.5,144.5,4.25,26.0,945.5,1034.76,756.79
2016,4,28,11,30,877.0,146.0,4.2,26.0,966.0,1037.25,757.46
2016,4,28,11,45,869.0,153.5,4.2,26.5,975.0,1030.42,751.03
2016,4,28,12,0,861.0,161.0,4.2,27.0,984.0,1019.95,742.43
2016,4,28,12,15,860.5,161.0,4.15,27.0,986.5,1006.31,733.09
2016,4,28,12,30,860.0,161.0,4.1,27.0,989.0,989.37,721.7
2016,4,28,12,45,843.5,170.0,4.1,27.0,979.5,970.66,709.55
2016,4,28,13,0,827.0,179.0,4.1,27.0,970.0,940.9,690.13
2016,4,28,13,15,822.0,178.5,4.05,27.0,956.0,910.01,669.74
2016,4,28,13,30,817.0,178.0,4.0,27.0,942.0,876.54,647.58
2016,4,28,13,45,781.5,195.0,3.95,27.5,912.5,831.79,616.48
2016,4,28,14,0,746.0,212.0,3.9,28.0,883.0,788.25,585.18
2016,4,28,14,15,377.0,201.5,3.85,27.5,540.5,470.65,357.11
2016,4,28,14,30,8.0,191.0,3.8,27.0,198.0,183.07,136.38
2016,4,28,14,45,17.5,249.5,3.8,27.0,264.0,241.8,181.78
2016,4,28,15,0,27.0,308.0,3.8,27.0,330.0,295.79,222.55
2016,4,28,15,15,21.0,275.0,3.75,26.5,291.5,262.75,198.28
2016,4,28,15,30,15.0,242.0,3.7,26.0,253.0,228.29,172.87
2016,4,28,15,45,7.5,145.0,3.65,26.0,150.5,137.25,103.0
2016,4,28,16,0,0.0,48.0,3.6,26.0,48.0,44.68,30.22
2016,4,28,16,15,8.0,120.0,3.5,26.0,124.5,113.47,84.99
2016,4,28,16,30,16.0,192.0,3.4,26.0,201.0,176.17,134.22
2016,4,28,16,45,8.0,127.0,3.3,26.0,131.5,117.49,88.53
2016,4,28,17,0,0.0,62.0,3.2,26.0,62.0,57.67,41.24
2016,4,28,17,15,116.5,111.0,3.1,25.5,151.0,100.75,72.3
2016,4,28,17,30,233.0,160.0,3.0,25.0,240.0,118.01,95.01
2016,4,28,17,45,183.0,133.0,2.9,24.5,189.0,102.18,81.9
2016,4,28,18,0,133.0,106.0,2.8,24.0,138.0,83.02,65.61
2016,4,28,18,15,91.5,75.0,2.9,23.5,94.0,60.63,46.16
2016,4,28,18,30,50.0,44.0,3.0,23.0,50.0,37.21,25.57
2016,4,28,18,45,25.0,22.0,3.1,23.0,25.0,19.37,7.9
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,5.0,3.0,2.6,21.0,3.0,3.98,0.0
2016,4,29,6,15,52.0,25.0,2.8,21.0,31.0,44.58,23.95
2016,4,29,6,30,99.0,47.0,3.0,21.0,59.0,94.77,69.12
2016,4,29,6,45,150.5,73.0,3.25,21.5,102.5,150.56,116.31
2016,4,29,7,0,202.0,99.0,3.5,22.0,146.0,211.44,167.42
2016,4,29,7,15,253.5,120.5,3.8,22.5,196.5,272.05,217.54
2016,4,29,7,30,305.0,142.0,4.1,23.0,247.0,337.79,270.62
2016,4,29,7,45,153.5,142.0,4.4,23.5,195.0,248.75,198.44
2016,4,29,8,0,2.0,142.0,4.7,24.0,143.0,138.25,106.69
2016,4,29,8,15,74.0,192.5,4.85,24.0,233.0,250.2,197.2
2016,4,29,8,30,146.0,243.0,5.0,24.0,323.0,372.7,293.27
2016,4,29,8,45,148.0,269.5,5.15,24.5,357.0,407.69,318.35
2016,4,29,9,0,150.0,296.0,5.3,25.0,391.0,442.2,342.91
2016,4,29,9,15,87.5,284.5,5.3,25.0,341.5,366.25,282.94
2016,4,29,9,30,25.0,273.0,5.3,25.0,292.0,287.05,219.96
2016,4,29,9,45,102.0,331.5,5.35,25.5,412.0,431.68,330.82
2016,4,29,10,0,179.0,390.0,5.4,26.0,532.0,580.9,440.59
2016,4,29,10,15,200.5,407.5,5.45,26.0,573.5,621.61,469.3
2016,4,29,10,30,222.0,425.0,5.5,26.0,615.0,662.04,497.98
2016,4,29,10,45,243.0,437.0,5.55,26.5,650.5,695.57,520.61
2016,4,29,11,0,264.0,449.0,5.6,27.0,686.0,739.84,550.4
2016,4,29,11,15,132.5,292.0,5.55,27.0,411.5,431.54,326.73
2016,4,29,11,30,1.0,135.0,5.5,27.0,137.0,128.0,93.99
2016,4,29,11,45,4.5,156.5,5.45,27.5,161.5,151.92,112.49
2016,4,29,12,0,8.0,178.0,5.4,28.0,186.0,175.72,130.48
2016,4,29,12,15,11.0,218.0,5.35,28.0,229.0,216.49,161.37
2016,4,29,12,30,14.0,258.0,5.3,28.0,272.0,256.98,191.78
2016,4,29,12,45,30.5,346.0,5.3,28.0,376.0,361.61,269.8
2016,4,29,13,0,47.0,434.0,5.3,28.0,480.0,458.89,340.73
2016,4,29,13,15,135.5,457.0,5.2,28.0,585.0,559.5,415.33
2016,4,29,13,30,224.0,480.0,5.1,28.0,690.0,647.99,479.55
2016,4,29,13,45,124.5,412.5,5.05,28.0,529.0,491.51,365.94
2016,4,29,14,0,25.0,345.0,5.0,28.0,368.0,341.3,254.42
2016,4,29,14,15,73.5,385.0,4.8,28.0,448.5,410.26,306.62
2016,4,29,14,30,122.0,425.0,4.6,28.0,529.0,472.86,352.6
2016,4,29,14,45,209.5,398.5,4.4,28.0,568.0,496.18,370.67
2016,4,29,15,0,297.0,372.0,4.2,28.0,607.0,509.04,380.62
2016,4,29,15,15,338.5,339.0,3.95,27.5,593.0,483.41,362.28
2016,4,29,15,30,380.0,306.0,3.7,27.0,579.0,453.26,339.89
2016,4,29,15,45,297.5,299.5,3.5,27.0,504.5,386.28,289.17
2016,4,29,16,0,215.0,293.0,3.3,27.0,430.0,331.79,248.09
2016,4,29,16,15,175.0,285.5,3.05,26.5,391.0,295.45,220.87
2016,4,29,16,30,135.0,278.0,2.8,26.0,352.0,263.06,196.97
2016,4,29,16,45,151.5,234.0,2.6,26.0,309.0,220.18,163.02
2016,4,29,17,0,168.0,190.0,2.4,26.0,266.0,176.16,128.19
2016,4,29,17,15,118.0,174.5,2.3,25.5,224.5,145.59,107.82
2016,4,29,17,30,68.0,159.0,2.2,25.0,183.0,125.8,101.39
2016,4,29,17,45,51.0,127.5,2.1,25.0,144.0,102.58,82.0
2016,4,29,18,0,34.0,96.0,2.0,25.0,105.0,79.49,62.33
2016,4,29,18,15,17.0,65.5,2.05,24.5,70.0,56.21,42.25
2016,4,29,18,30,0.0,35.0,2.1,24.0,35.0,32.19,21.31
2016,4,29,18,45,0.0,18.0,2.15,24.0,18.0,16.7,6.3
2016,4,29,19,0,0.0,1.0,2.2,24.0,1.0,0.95,0.0
2016,4,29,19,15,0.0,0.5,2.3,23.5,0.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,9.84,0.0
2016,4,30,6,15,110.5,28.0,3.95,13.5,42.0,70.09,42.87
2016,4,30,6,30,207.0,49.0,4.0,14.0,76.0,140.44,106.81
2016,4,30,6,45,304.5,64.5,4.05,14.5,126.0,208.62,166.32
2016,4,30,7,0,402.0,80.0,4.1,15.0,176.0,287.91,234.78
2016,4,30,7,15,466.5,91.5,4.1,15.5,231.5,355.99,292.86
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,433.73,356.87
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,502.29,411.01
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,574.51,466.1
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,634.8,510.9
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,695.9,554.99
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,751.53,591.77
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,807.05,627.59
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.0,848.33,652.94
2016,4,30,9,30,803.0,140.0,4.0,22.0,719.0,891.61,679.25
2016,4,30,9,45,521.0,262.0,3.85,22.5,646.5,781.99,595.43
2016,4,30,10,0,239.0,384.0,3.7,23.0,574.0,631.01,477.82
2016,4,30,10,15,550.5,264.0,3.55,23.5,727.0,832.0,626.99
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,1017.09,749.48
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,1026.11,750.11
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,1040.77,755.94
2016,4,30,11,15,890.0,142.5,2.9,25.0,961.5,1048.4,758.17
2016,4,30,11,30,895.0,144.0,2.7,25.0,983.0,1052.33,758.08
2016,4,30,11,45,903.5,140.5,2.55,25.5,997.0,1051.13,753.79
2016,4,30,12,0,912.0,137.0,2.4,26.0,1011.0,1046.22,747.28
2016,4,30,12,15,912.5,137.0,2.3,26.0,1015.0,1033.14,737.79
2016,4,30,12,30,913.0,137.0,2.2,26.0,1019.0,1016.52,726.26
2016,4,30,12,45,913.5,135.5,2.1,26.5,1015.0,995.05,710.4
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,970.25,692.6
2016,4,30,13,15,911.5,133.5,2.0,27.0,998.0,940.44,674.2
2016,4,30,13,30,909.0,133.0,2.0,27.0,985.0,907.62,653.85
2016,4,30,13,45,905.0,131.0,2.0,27.0,964.0,869.3,629.84
2016,4,30,14,0,901.0,129.0,2.0,27.0,943.0,828.36,603.96
2016,4,30,14,15,894.5,127.5,2.0,27.0,914.0,783.55,575.27
2016,4,30,14,30,888.0,126.0,2.0,27.0,885.0,736.68,544.25
2016,4,30,14,45,880.0,123.5,2.0,27.0,849.0,686.1,508.68
2016,4,30,15,0,872.0,121.0,2.0,27.0,813.0,634.04,471.09
2016,4,30,15,15,860.0,118.5,1.95,26.5,770.0,578.54,430.54
2016,4,30,15,30,848.0,116.0,1.9,26.0,727.0,519.79,386.29
2016,4,30,15,45,835.0,111.0,1.85,26.0,679.5,460.21,339.18
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,400.8,290.71
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,340.42,240.28
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,281.72,190.51
2016,4,30,16,45,753.0,93.5,1.55,26.0,471.0,222.39,140.97
2016,4,30,17,0,727.0,88.0,1.5,26.0,416.0,161.4,92.79
2016,4,30,17,15,687.0,82.5,1.35,25.0,358.5,106.47,56.69
2016,4,30,17,30,647.0,77.0,1.2,24.0,301.0,56.48,43.01
2016,4,30,17,45,590.5,69.0,1.1,23.5,245.0,48.1,36.02
2016,4,30,18,0,534.0,61.0,1.0,23.0,189.0,44.33,32.78
2016,4,30,18,15,440.5,50.5,1.0,22.0,137.5,38.04,27.21
2016,4,30,18,30,347.0,40.0,1.0,21.0,86.0,31.4,21.03
2016,4,30,18,45,201.5,25.0,1.05,20.5,48.5,19.93,9.13
2016,4,30,19,0,56.0,10.0,1.1,20.0,11.0,9.53,0.0
2016,4,30,19,15,28.0,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,17.25,0.0
2016,5,1,6,15,153.5,28.0,3.45,15.5,46.5,88.62,56.22
2016,5,1,6,30,273.0,46.0,3.6,16.0,82.0,159.44,120.45
2016,5,1,6,45,360.5,59.0,3.8,16.5,131.5,224.67,177.75
2016,5,1,7,0,448.0,72.0,4.0,17.0,181.0,302.56,244.85
2016,5,1,7,15,224.0,67.5,4.05,17.5,122.0,202.71,165.38
2016,5,1,7,30,0.0,63.0,4.1,18.0,63.0,58.59,43.7
2016,5,1,7,45,0.0,86.5,4.2,18.5,86.5,81.12,62.31
2016,5,1,8,0,0.0,110.0,4.3,19.0,110.0,104.07,80.84
2016,5,1,8,15,2.5,140.5,4.35,19.5,142.0,135.93,106.39
2016,5,1,8,30,5.0,171.0,4.4,20.0,174.0,168.09,131.74
2016,5,1,8,45,16.5,209.0,4.5,20.5,220.0,215.37,168.99
2016,5,1,9,0,28.0,247.0,4.6,21.0,266.0,274.19,214.57
2016,5,1,9,15,89.0,296.5,4.6,21.0,360.5,380.21,297.67
2016,5,1,9,30,150.0,346.0,4.6,21.0,455.0,501.89,390.07
2016,5,1,9,45,88.0,325.0,4.65,21.5,390.0,411.18,318.45
2016,5,1,10,0,26.0,304.0,4.7,22.0,325.0,330.28,254.01
2016,5,1,10,15,19.0,271.5,4.7,22.0,287.0,278.73,214.25
2016,5,1,10,30,12.0,239.0,4.7,22.0,249.0,239.56,183.67
2016,5,1,10,45,13.5,245.0,4.7,22.5,257.0,246.73,188.7
2016,5,1,11,0,15.0,251.0,4.7,23.0,265.0,253.87,193.61
2016,5,1,11,15,24.5,322.0,4.7,23.0,345.0,342.61,260.84
2016,5,1,11,30,34.0,393.0,4.7,23.0,425.0,422.9,320.3
2016,5,1,11,45,47.5,424.0,4.75,23.0,469.5,465.73,351.85
2016,5,1,12,0,61.0,455.0,4.8,23.0,514.0,507.63,382.58
2016,5,1,12,15,226.5,446.0,4.8,23.0,665.0,665.42,501.68
2016,5,1,12,30,392.0,437.0,4.8,23.0,816.0,814.68,610.13
2016,5,1,12,45,215.0,426.0,4.85,23.5,634.0,619.02,466.16
2016,5,1,13,0,38.0,415.0,4.9,24.0,452.0,431.87,324.72
2016,5,1,13,15,44.5,422.0,4.95,23.5,464.5,440.53,332.65
2016,5,1,13,30,51.0,429.0,5.0,23.0,477.0,448.4,339.47
2016,5,1,13,45,64.0,432.5,5.05,23.0,491.5,457.47,346.8
2016,5,1,14,0,77.0,436.0,5.1,23.0,506.0,465.17,353.08
2016,5,1,14,15,158.5,429.5,5.1,23.0,567.0,513.19,390.74
2016,5,1,14,30,240.0,423.0,5.1,23.0,628.0,552.54,421.17
2016,5,1,14,45,470.5,312.5,5.1,23.0,694.0,587.58,451.14
2016,5,1,15,0,701.0,202.0,5.1,23.0,760.0,600.83,463.1
2016,5,1,15,15,685.0,197.0,5.05,22.5,718.0,548.0,422.43
2016,5,1,15,30,669.0,192.0,5.0,22.0,676.0,495.55,381.2
2016,5,1,15,45,528.5,225.0,5.0,22.0,591.0,421.83,322.62
2016,5,1,16,0,388.0,258.0,5.0,22.0,506.0,364.93,277.61
2016,5,1,16,15,483.5,210.5,4.9,22.0,494.0,326.38,243.27
2016,5,1,16,30,579.0,163.0,4.8,22.0,482.0,279.91,200.49
2016,5,1,16,45,546.0,153.5,4.7,22.0,429.0,227.12,156.34
2016,5,1,17,0,513.0,144.0,4.6,22.0,376.0,178.09,117.45
2016,5,1,17,15,468.0,132.5,4.35,21.5,322.5,130.57,85.1
2016,5,1,17,30,423.0,121.0,4.1,21.0,269.0,88.6,71.32
2016,5,1,17,45,363.5,106.0,3.9,20.5,217.0,76.22,60.89
2016,5,1,18,0,304.0,91.0,3.7,20.0,165.0,67.18,53.05
2016,5,1,18,15,229.0,71.0,3.6,19.5,118.5,55.95,43.0
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,40.93,29.34
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,23.88,12.44
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,6.67,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.0,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,44.0,10.0,5.0,13.0,11.0,19.56,0.0
2016,5,2,6,15,156.0,27.5,5.1,13.0,46.0,89.06,58.23
2016,5,2,6,30,268.0,45.0,5.2,13.0,81.0,156.43,119.89
2016,5,2,6,45,351.0,58.0,5.3,13.0,129.0,219.69,176.74
2016,5,2,7,0,434.0,71.0,5.4,13.0,177.0,295.32,243.67
2016,5,2,7,15,217.0,37.5,5.45,13.0,90.5,166.59,138.5
2016,5,2,7,30,0.0,4.0,5.5,13.0,4.0,3.71,0.0
2016,5,2,7,45,0.0,51.5,5.6,13.0,51.5,47.87,35.39
2016,5,2,8,0,0.0,99.0,5.7,13.0,99.0,93.07,73.54
2016,5,2,8,15,49.0,170.5,5.7,13.0,198.0,207.47,170.06
2016,5,2,8,30,98.0,242.0,5.7,13.0,297.0,323.93,265.73
2016,5,2,8,45,49.0,199.5,5.7,13.5,227.0,239.98,194.97
2016,5,2,9,0,0.0,157.0,5.7,14.0,157.0,148.94,118.09
2016,5,2,9,15,0.0,136.0,5.6,14.0,136.0,128.12,100.75
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,107.79,83.8
2016,5,2,9,45,10.0,199.5,5.45,14.0,207.5,199.13,158.37
2016,5,2,10,0,20.0,284.0,5.4,14.0,300.0,292.44,232.79
2016,5,2,10,15,10.0,195.5,5.35,14.0,203.5,195.12,154.29
2016,5,2,10,30,0.0,107.0,5.3,14.0,107.0,100.29,76.94
2016,5,2,10,45,5.5,163.0,5.25,14.5,168.0,159.27,124.77
2016,5,2,11,0,11.0,219.0,5.2,15.0,229.0,218.73,172.03
2016,5,2,11,15,12.5,223.0,5.3,15.0,234.5,223.94,176.0
2016,5,2,11,30,14.0,227.0,5.4,15.0,240.0,229.08,180.03
2016,5,2,11,45,47.5,350.0,5.5,15.5,396.0,390.83,306.96
2016,5,2,12,0,81.0,473.0,5.6,16.0,552.0,545.33,423.73
2016,5,2,12,15,88.5,468.5,5.6,16.0,555.0,544.23,422.61
2016,5,2,12,30,96.0,464.0,5.6,16.0,558.0,542.52,421.58
2016,5,2,12,45,57.0,390.0,5.7,16.5,445.5,428.76,334.08
2016,5,2,13,0,18.0,316.0,5.8,17.0,333.0,313.74,244.26
2016,5,2,13,15,14.5,271.0,5.7,17.0,285.0,266.98,208.07
2016,5,2,13,30,11.0,226.0,5.6,17.0,237.0,220.82,171.93
2016,5,2,13,45,14.0,260.5,5.55,17.5,274.0,254.57,198.29
2016,5,2,14,0,17.0,295.0,5.5,18.0,311.0,287.63,223.79
2016,5,2,14,15,16.5,287.0,5.35,18.0,302.0,278.35,216.65
2016,5,2,14,30,16.0,279.0,5.2,18.0,293.0,269.08,209.61
2016,5,2,14,45,26.0,304.0,5.1,18.0,325.5,294.77,230.05
2016,5,2,15,0,36.0,329.0,5.0,18.0,358.0,319.07,249.21
2016,5,2,15,15,20.5,257.0,4.85,18.0,273.5,246.42,192.61
2016,5,2,15,30,5.0,185.0,4.7,18.0,189.0,172.75,134.57
2016,5,2,15,45,16.5,216.0,4.6,18.0,227.0,204.11,159.94
2016,5,2,16,0,28.0,247.0,4.5,18.0,265.0,228.04,179.06
2016,5,2,16,15,30.5,230.5,4.35,17.5,249.0,210.9,165.88
2016,5,2,16,30,33.0,214.0,4.2,17.0,233.0,193.46,152.36
2016,5,2,16,45,17.0,178.5,4.05,17.0,188.0,162.3,128.03
2016,5,2,17,0,1.0,143.0,3.9,17.0,143.0,128.19,101.23
2016,5,2,17,15,0.5,123.5,3.6,16.5,123.5,110.43,87.13
2016,5,2,17,30,0.0,104.0,3.3,16.0,104.0,92.89,76.5
2016,5,2,17,45,215.5,89.0,3.05,16.0,141.5,68.56,55.24
