Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,0,431.0,74.0,2.8,16.0,179.0,54.32,42.6
2016,5,2,18,15,345.0,60.5,2.4,15.5,130.5,45.46,34.54
2016,5,2,18,30,259.0,47.0,2.0,15.0,82.0,36.15,25.79
2016,5,2,18,45,129.5,29.0,1.7,14.5,46.5,22.67,12.11
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,10.48,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,37.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,74.0,13.0,2.4,10.0,15.0,29.33,0.0
2016,5,3,6,15,211.0,28.5,2.5,10.5,53.5,106.0,71.42
2016,5,3,6,30,348.0,44.0,2.6,11.0,92.0,184.49,142.34
2016,5,3,6,45,447.5,53.5,2.75,12.0,145.0,256.43,206.02
2016,5,3,7,0,547.0,63.0,2.9,13.0,198.0,339.02,277.41
2016,5,3,7,15,604.5,70.0,3.0,13.5,255.0,407.19,335.79
2016,5,3,7,30,662.0,77.0,3.1,14.0,312.0,480.28,396.07
2016,5,3,7,45,706.0,81.5,3.25,14.5,370.5,546.51,449.02
2016,5,3,8,0,750.0,86.0,3.4,15.0,429.0,613.21,500.69
2016,5,3,8,15,778.0,90.5,3.45,15.5,485.5,672.73,544.22
2016,5,3,8,30,806.0,95.0,3.5,16.0,542.0,732.4,585.62
2016,5,3,8,45,828.0,98.0,3.55,16.5,595.5,785.34,621.19
2016,5,3,9,0,850.0,101.0,3.6,17.0,649.0,837.2,655.36
2016,5,3,9,15,865.0,103.5,3.6,17.5,698.0,874.52,678.39
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,915.86,704.05
2016,5,3,9,45,892.0,108.5,3.6,18.5,790.0,952.0,725.76
2016,5,3,10,0,904.0,111.0,3.6,19.0,833.0,985.32,745.36
2016,5,3,10,15,912.5,113.0,3.55,19.5,869.5,1011.67,759.76
2016,5,3,10,30,921.0,115.0,3.5,20.0,906.0,1034.66,771.87
2016,5,3,10,45,926.5,116.5,3.5,20.5,934.5,1050.61,779.72
2016,5,3,11,0,932.0,118.0,3.5,21.0,963.0,1062.86,785.25
2016,5,3,11,15,936.0,119.0,3.5,21.0,984.0,1069.29,788.62
2016,5,3,11,30,940.0,120.0,3.5,21.0,1005.0,1071.88,789.65
2016,5,3,11,45,943.0,120.0,3.5,21.5,1018.0,1068.59,785.49
2016,5,3,12,0,946.0,120.0,3.5,22.0,1031.0,1061.47,779.03
2016,5,3,12,15,946.5,120.0,3.45,22.0,1034.5,1048.11,769.77
2016,5,3,12,30,947.0,120.0,3.4,22.0,1038.0,1031.1,758.28
2016,5,3,12,45,946.0,120.0,3.4,22.5,1033.5,1009.13,742.6
2016,5,3,13,0,945.0,120.0,3.4,23.0,1029.0,983.75,724.8
2016,5,3,13,15,942.0,119.0,3.4,23.0,1015.5,952.35,704.46
2016,5,3,13,30,939.0,118.0,3.4,23.0,1002.0,917.88,682.03
2016,5,3,13,45,934.5,117.0,3.4,23.0,980.5,879.23,656.68
2016,5,3,14,0,930.0,116.0,3.4,23.0,959.0,837.89,629.34
2016,5,3,14,15,923.0,114.5,3.35,23.0,929.5,791.74,598.19
2016,5,3,14,30,916.0,113.0,3.3,23.0,900.0,743.5,565.15
2016,5,3,14,45,907.0,111.5,3.3,23.0,863.0,692.1,527.5
2016,5,3,15,0,898.0,110.0,3.3,23.0,826.0,639.25,487.82
2016,5,3,15,15,886.0,108.0,3.25,23.0,783.0,583.11,444.46
2016,5,3,15,30,874.0,106.0,3.2,23.0,740.0,526.35,399.36
2016,5,3,15,45,860.0,102.0,3.2,23.0,691.5,466.63,350.81
2016,5,3,16,0,846.0,98.0,3.2,23.0,643.0,402.94,297.84
2016,5,3,16,15,826.0,95.0,3.1,22.5,590.0,342.3,246.28
2016,5,3,16,30,806.0,92.0,3.0,22.0,537.0,283.12,195.04
2016,5,3,16,45,778.5,87.5,2.95,22.0,481.0,222.92,143.4
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,165.64,96.98
2016,5,3,17,15,713.0,78.0,2.6,21.0,367.5,110.34,59.67
2016,5,3,17,30,675.0,73.0,2.3,20.0,310.0,54.83,42.33
2016,5,3,17,45,616.5,66.0,2.0,19.5,253.0,45.46,34.34
2016,5,3,18,0,558.0,59.0,1.7,19.0,196.0,42.37,31.65
2016,5,3,18,15,469.0,49.5,1.6,18.0,144.0,36.87,26.71
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,31.08,21.24
2016,5,3,18,45,234.0,26.0,1.45,16.0,53.0,20.59,10.61
2016,5,3,19,0,88.0,12.0,1.4,15.0,14.0,11.44,0.0
2016,5,3,19,15,44.0,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,38.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,76.0,13.0,1.3,12.0,16.0,29.85,0.0
2016,5,4,6,15,212.5,28.5,1.65,12.5,55.0,106.23,71.89
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,185.05,141.79
2016,5,4,6,45,442.0,54.5,2.4,14.0,146.5,255.48,203.71
2016,5,4,7,0,535.0,65.0,2.8,15.0,199.0,335.9,272.84
2016,5,4,7,15,593.0,72.5,2.8,16.0,256.0,404.27,330.04
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,477.62,388.83
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,543.52,439.45
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,611.86,489.87
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,668.7,530.9
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,728.13,571.48
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,780.92,605.27
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,832.69,637.64
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,877.45,665.51
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,913.18,686.9
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,948.95,708.19
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,981.93,727.44
2016,5,4,10,15,903.0,119.0,3.4,24.0,869.5,1008.46,743.41
2016,5,4,10,30,912.0,121.0,3.4,24.0,906.0,1031.69,757.27
2016,5,4,10,45,919.0,122.0,3.4,24.5,935.5,1048.41,765.46
2016,5,4,11,0,926.0,123.0,3.4,25.0,965.0,1061.49,771.41
2016,5,4,11,15,682.5,266.5,3.4,25.0,894.5,980.21,717.5
2016,5,4,11,30,439.0,410.0,3.4,25.0,824.0,874.72,639.6
2016,5,4,11,45,692.5,266.0,3.4,25.5,929.5,979.37,716.23
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,1062.83,767.76
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,1050.42,758.87
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,1034.34,748.56
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.0,1012.32,733.07
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,986.9,715.5
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,956.37,696.07
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,922.72,674.57
2016,5,4,13,45,938.0,119.5,3.4,27.0,987.5,883.93,649.55
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,842.42,622.56
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,796.89,592.6
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,749.16,560.63
2016,5,4,14,45,912.0,114.0,3.4,27.0,870.0,697.31,523.23
2016,5,4,15,0,902.0,113.0,3.4,27.0,833.0,644.09,483.88
2016,5,4,15,15,890.0,110.5,3.35,26.5,790.0,587.36,441.63
2016,5,4,15,30,878.0,108.0,3.3,26.0,747.0,529.99,397.48
2016,5,4,15,45,863.0,105.5,3.25,26.0,698.0,470.94,349.87
2016,5,4,16,0,848.0,103.0,3.2,26.0,649.0,408.1,298.1
2016,5,4,16,15,827.5,99.5,3.0,25.5,596.0,346.78,246.63
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,287.0,195.56
2016,5,4,16,45,781.0,91.0,2.65,25.0,487.0,226.65,144.4
2016,5,4,17,0,755.0,86.0,2.5,25.0,431.0,169.05,98.24
2016,5,4,17,15,716.0,81.0,2.25,24.0,373.0,108.79,57.42
2016,5,4,17,30,677.0,76.0,2.0,23.0,315.0,57.58,36.96
2016,5,4,17,45,622.0,68.5,1.75,22.5,258.5,47.37,35.54
2016,5,4,18,0,567.0,61.0,1.5,22.0,202.0,43.97,32.63
2016,5,4,18,15,475.0,51.5,1.45,21.0,149.0,38.54,27.81
2016,5,4,18,30,383.0,42.0,1.4,20.0,96.0,32.83,22.47
2016,5,4,18,45,234.5,27.5,1.35,19.0,56.0,21.91,11.66
2016,5,4,19,0,86.0,13.0,1.3,18.0,16.0,12.39,0.0
2016,5,4,19,15,43.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,15.0,1.1,14.0,20.0,46.8,0.0
2016,5,5,6,15,290.5,27.5,1.25,15.0,62.0,129.42,87.77
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,212.7,160.66
2016,5,5,6,45,525.0,48.5,1.6,17.0,158.0,282.69,221.79
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,361.69,288.62
2016,5,5,7,15,663.0,63.5,1.75,18.5,269.5,430.22,345.11
2016,5,5,7,30,716.0,70.0,1.7,19.0,327.0,501.25,401.12
2016,5,5,7,45,750.5,75.0,1.7,20.0,385.0,564.9,448.49
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,630.02,494.83
2016,5,5,8,15,810.0,84.0,1.7,21.5,499.0,688.26,534.22
2016,5,5,8,30,835.0,88.0,1.7,22.0,555.0,746.31,571.64
2016,5,5,8,45,850.5,92.5,1.75,23.0,607.0,796.8,602.19
2016,5,5,9,0,866.0,97.0,1.8,24.0,659.0,839.65,626.94
2016,5,5,9,15,879.5,99.5,1.8,24.5,706.5,882.28,651.88
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,922.63,674.92
2016,5,5,9,45,899.5,105.5,1.85,25.5,795.0,955.05,693.14
2016,5,5,10,0,906.0,109.0,1.9,26.0,836.0,984.34,709.33
2016,5,5,10,15,913.5,111.0,1.8,26.0,871.5,1009.68,722.49
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,1031.64,733.41
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,1046.1,738.93
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,1056.8,742.26
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,1062.17,744.7
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,1063.71,745.01
2016,5,5,11,45,705.0,273.5,1.65,27.5,944.5,998.61,703.88
2016,5,5,12,0,477.0,427.0,1.7,28.0,888.0,913.56,642.82
2016,5,5,12,15,462.5,432.5,1.75,28.0,881.0,893.48,630.98
2016,5,5,12,30,448.0,438.0,1.8,28.0,874.0,871.54,617.22
2016,5,5,12,45,393.0,450.0,1.85,28.0,831.5,813.01,578.93
2016,5,5,13,0,338.0,462.0,1.9,28.0,789.0,759.42,543.48
2016,5,5,13,15,422.0,430.5,1.95,28.0,833.5,791.26,567.45
2016,5,5,13,30,506.0,399.0,2.0,28.0,878.0,815.25,585.29
2016,5,5,13,45,710.0,258.0,2.05,28.0,913.0,829.7,600.9
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,825.51,600.72
2016,5,5,14,15,907.0,115.5,2.15,28.0,918.5,780.13,571.69
2016,5,5,14,30,900.0,114.0,2.2,28.0,889.0,732.7,540.93
2016,5,5,14,45,685.5,211.0,2.25,28.0,787.0,635.6,470.18
2016,5,5,15,0,471.0,308.0,2.3,28.0,685.0,554.86,410.25
2016,5,5,15,15,554.0,259.0,2.3,28.0,680.0,529.56,392.49
2016,5,5,15,30,637.0,210.0,2.3,28.0,675.0,494.78,366.17
2016,5,5,15,45,516.0,234.0,2.35,28.0,594.0,423.44,312.35
2016,5,5,16,0,395.0,258.0,2.4,28.0,513.0,367.34,269.99
2016,5,5,16,15,371.5,239.5,2.3,27.5,464.0,317.82,231.79
2016,5,5,16,30,348.0,221.0,2.2,27.0,415.0,270.89,195.15
2016,5,5,16,45,361.0,193.5,2.15,27.0,376.5,227.11,159.38
2016,5,5,17,0,374.0,166.0,2.1,27.0,338.0,176.84,119.35
2016,5,5,17,15,354.0,147.0,1.85,26.0,292.5,139.44,94.08
2016,5,5,17,30,334.0,128.0,1.6,25.0,247.0,99.47,72.85
2016,5,5,17,45,311.5,107.5,1.4,24.5,203.0,81.75,64.51
2016,5,5,18,0,289.0,87.0,1.2,24.0,159.0,63.7,49.2
2016,5,5,18,15,244.0,67.5,1.15,23.0,117.5,50.56,37.85
2016,5,5,18,30,199.0,48.0,1.1,22.0,76.0,36.71,25.57
2016,5,5,18,45,99.5,30.5,1.1,21.5,44.5,25.11,14.19
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,12.39,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,7.15,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,50.0,0.0
2016,5,6,6,15,262.0,29.0,1.3,14.5,61.0,122.82,84.32
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,202.85,154.33
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,271.67,214.47
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,349.29,280.29
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,417.22,336.52
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,489.76,393.97
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,553.49,441.73
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,616.96,487.32
2016,5,6,8,15,779.0,92.5,2.05,20.5,493.0,675.69,529.56
2016,5,6,8,30,806.0,97.0,2.3,21.0,549.0,734.47,569.84
2016,5,6,8,45,828.0,99.5,2.55,22.0,602.0,786.66,603.64
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,837.78,636.1
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,874.96,658.66
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,916.13,683.67
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,951.95,703.78
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,985.02,721.85
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,1011.28,735.33
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,1034.18,746.6
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,1050.5,753.68
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,1063.17,758.55
2016,5,6,11,15,940.5,116.0,2.2,26.0,989.5,1069.07,760.18
2016,5,6,11,30,944.0,117.0,2.1,26.0,1010.0,1071.12,759.54
2016,5,6,11,45,952.0,113.5,2.05,26.5,1024.5,1069.29,755.8
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,1063.61,749.86
2016,5,6,12,15,960.5,110.5,1.95,27.0,1042.5,1050.67,741.09
2016,5,6,12,30,961.0,111.0,1.9,27.0,1046.0,1034.04,730.23
2016,5,6,12,45,961.0,110.0,1.9,27.0,1041.5,1011.89,716.72
2016,5,6,13,0,961.0,109.0,1.9,27.0,1037.0,986.28,701.11
2016,5,6,13,15,958.5,108.5,1.9,27.0,1024.0,955.53,682.29
2016,5,6,13,30,956.0,108.0,1.9,27.0,1011.0,921.61,661.41
2016,5,6,13,45,950.5,107.5,1.95,27.5,989.0,882.21,636.14
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,840.15,608.98
2016,5,6,14,15,939.0,106.0,2.05,27.5,937.5,794.8,581.7
2016,5,6,14,30,933.0,105.0,2.1,27.0,908.0,747.22,552.4
2016,5,6,14,45,921.0,105.0,2.2,27.0,870.5,694.66,516.01
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,640.9,477.49
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,584.7,435.92
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,527.81,392.34
2016,5,6,15,45,868.5,99.0,2.6,27.0,698.0,467.87,344.98
2016,5,6,16,0,851.0,97.0,2.7,27.0,649.0,408.42,296.41
2016,5,6,16,15,831.0,94.0,2.7,26.5,596.0,343.49,242.84
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,284.22,192.54
2016,5,6,16,45,783.0,87.0,2.7,25.5,487.0,224.24,142.23
2016,5,6,17,0,755.0,83.0,2.7,25.0,431.0,167.21,96.8
2016,5,6,17,15,717.5,78.0,2.45,24.0,373.5,111.85,59.62
2016,5,6,17,30,680.0,73.0,2.2,23.0,316.0,56.24,35.12
2016,5,6,17,45,625.5,66.5,1.95,22.5,259.5,45.6,34.01
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,42.93,31.74
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,37.46,26.9
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,31.69,21.54
2016,5,6,18,45,267.0,27.5,1.6,19.5,59.0,21.73,11.79
2016,5,6,19,0,132.0,14.0,1.6,19.0,19.0,13.34,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,31.0,7.5,2.15,14.5,9.0,12.62,0.0
2016,5,7,6,0,62.0,15.0,2.3,15.0,18.0,33.13,0.0
2016,5,7,6,15,165.0,34.0,2.4,15.0,55.5,99.1,68.72
2016,5,7,6,30,268.0,53.0,2.5,15.0,93.0,165.83,127.19
2016,5,7,6,45,353.5,66.5,2.65,15.5,143.0,230.86,183.86
2016,5,7,7,0,439.0,80.0,2.8,16.0,193.0,305.38,247.65
2016,5,7,7,15,397.0,102.5,2.9,16.5,223.5,332.85,271.82
2016,5,7,7,30,355.0,125.0,3.0,17.0,254.0,354.8,289.87
2016,5,7,7,45,302.5,157.5,3.2,18.0,280.5,366.7,298.01
2016,5,7,8,0,250.0,190.0,3.4,19.0,307.0,381.5,307.36
2016,5,7,8,15,278.5,211.5,3.7,19.5,356.5,436.04,349.27
2016,5,7,8,30,307.0,233.0,4.0,20.0,406.0,492.21,391.47
2016,5,7,8,45,373.0,239.5,4.3,21.0,469.5,563.02,444.14
2016,5,7,9,0,439.0,246.0,4.6,22.0,533.0,649.26,506.99
2016,5,7,9,15,614.0,192.0,4.6,22.5,625.0,762.4,591.12
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,874.91,668.17
2016,5,7,9,45,798.0,143.0,4.65,23.5,757.5,908.52,688.3
2016,5,7,10,0,807.0,148.0,4.7,24.0,798.0,939.42,706.91
2016,5,7,10,15,816.0,150.5,4.65,24.0,832.5,964.74,722.33
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,987.02,735.68
2016,5,7,10,45,829.5,157.0,4.6,24.5,894.0,1003.19,743.91
2016,5,7,11,0,834.0,161.0,4.6,25.0,921.0,1015.9,749.93
2016,5,7,11,15,838.5,162.0,4.6,25.5,941.5,1021.99,751.65
2016,5,7,11,30,843.0,163.0,4.6,26.0,962.0,1024.54,751.2
2016,5,7,11,45,624.5,296.5,4.6,26.5,893.0,939.48,690.98
2016,5,7,12,0,406.0,430.0,4.6,27.0,824.0,838.97,614.89
2016,5,7,12,15,452.0,428.5,4.55,27.0,868.0,878.19,642.3
2016,5,7,12,30,498.0,427.0,4.5,27.0,912.0,907.85,662.51
2016,5,7,12,45,357.0,462.5,4.5,27.5,809.5,790.24,578.08
2016,5,7,13,0,216.0,498.0,4.5,28.0,707.0,677.28,496.04
2016,5,7,13,15,122.0,436.0,4.5,28.0,554.0,525.03,387.97
2016,5,7,13,30,28.0,374.0,4.5,28.0,401.0,376.02,278.73
2016,5,7,13,45,89.5,418.5,4.5,28.0,501.0,464.14,344.89
2016,5,7,14,0,151.0,463.0,4.5,28.0,601.0,546.66,404.96
2016,5,7,14,15,496.0,301.0,4.45,28.0,733.0,645.9,483.58
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,713.36,536.7
2016,5,7,14,45,636.5,231.0,4.4,28.0,767.5,621.05,466.29
2016,5,7,15,0,432.0,323.0,4.4,28.0,670.0,543.89,407.13
2016,5,7,15,15,216.0,225.0,4.25,27.5,398.5,317.68,240.35
2016,5,7,15,30,0.0,127.0,4.1,27.0,127.0,117.92,87.18
2016,5,7,15,45,361.5,133.5,4.0,27.0,368.5,271.64,204.9
2016,5,7,16,0,723.0,140.0,3.9,27.0,610.0,389.31,285.91
2016,5,7,16,15,700.0,135.0,3.9,26.5,559.5,332.77,238.57
2016,5,7,16,30,677.0,130.0,3.9,26.0,509.0,278.24,192.69
2016,5,7,16,45,655.0,120.5,3.9,25.5,456.5,222.45,146.15
2016,5,7,17,0,633.0,111.0,3.9,25.0,404.0,169.08,103.61
2016,5,7,17,15,592.5,103.5,4.05,24.5,349.5,118.54,69.39
2016,5,7,17,30,552.0,96.0,4.2,24.0,295.0,73.09,49.53
2016,5,7,17,45,509.5,84.0,4.35,23.5,242.5,59.53,45.83
2016,5,7,18,0,467.0,72.0,4.5,23.0,190.0,52.89,40.17
2016,5,7,18,15,384.5,60.0,4.4,22.5,141.0,44.85,33.06
2016,5,7,18,30,302.0,48.0,4.3,22.0,92.0,36.74,25.63
2016,5,7,18,45,151.0,33.0,4.25,21.5,55.0,25.74,14.97
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,16.24,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.46,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.92,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.85,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.78,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.7,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.63,0.0
2016,5,8,7,45,0.0,50.5,5.2,20.5,50.5,46.94,33.48
2016,5,8,8,0,0.0,96.0,5.5,21.0,96.0,89.99,68.66
2016,5,8,8,15,0.0,109.0,5.4,21.0,109.0,102.46,78.52
2016,5,8,8,30,0.0,122.0,5.3,21.0,122.0,114.94,88.31
2016,5,8,8,45,0.0,70.5,5.2,21.5,70.5,65.66,47.98
2016,5,8,9,0,0.0,19.0,5.1,22.0,19.0,17.67,8.77
2016,5,8,9,15,0.0,25.5,4.95,22.0,25.5,23.73,13.67
2016,5,8,9,30,0.0,32.0,4.8,22.0,32.0,29.8,18.54
2016,5,8,9,45,2.5,99.5,4.65,22.0,101.5,95.33,71.19
2016,5,8,10,0,5.0,167.0,4.5,22.0,171.0,162.52,124.16
2016,5,8,10,15,5.0,163.0,4.4,22.0,167.5,158.67,120.82
2016,5,8,10,30,5.0,159.0,4.3,22.0,164.0,154.85,117.63
2016,5,8,10,45,4.5,154.5,4.25,22.5,158.5,150.06,113.47
2016,5,8,11,0,4.0,150.0,4.2,23.0,153.0,145.28,109.36
2016,5,8,11,15,5.5,159.0,4.15,23.0,163.5,155.36,117.17
2016,5,8,11,30,7.0,168.0,4.1,23.0,174.0,165.39,124.9
2016,5,8,11,45,3.5,126.0,4.1,23.0,129.0,121.92,90.87
2016,5,8,12,0,0.0,84.0,4.1,23.0,84.0,78.77,56.88
2016,5,8,12,15,0.0,61.5,4.0,23.0,61.5,57.61,40.19
2016,5,8,12,30,0.0,39.0,3.9,23.0,39.0,36.51,23.47
2016,5,8,12,45,8.0,168.0,3.8,23.5,176.0,165.25,124.54
2016,5,8,13,0,16.0,297.0,3.7,24.0,313.0,293.66,221.82
2016,5,8,13,15,89.0,392.5,3.6,23.5,477.0,450.53,340.25
2016,5,8,13,30,162.0,488.0,3.5,23.0,641.0,599.03,448.38
2016,5,8,13,45,89.5,393.0,3.4,23.0,477.5,440.38,332.15
2016,5,8,14,0,17.0,298.0,3.3,23.0,314.0,290.14,219.58
2016,5,8,14,15,14.5,266.5,3.3,23.0,280.0,257.86,195.78
2016,5,8,14,30,12.0,235.0,3.3,23.0,246.0,226.01,171.77
2016,5,8,14,45,16.0,260.5,3.3,23.0,274.0,250.51,190.86
2016,5,8,15,0,20.0,286.0,3.3,23.0,302.0,273.98,208.98
2016,5,8,15,15,25.5,288.0,3.7,22.5,307.5,273.06,209.2
2016,5,8,15,30,31.0,290.0,4.1,22.0,313.0,273.61,210.56
2016,5,8,15,45,15.5,203.5,4.5,22.0,215.0,192.7,148.28
2016,5,8,16,0,0.0,117.0,4.9,22.0,117.0,108.52,82.15
2016,5,8,16,15,19.5,170.0,5.45,21.5,181.0,161.13,124.45
2016,5,8,16,30,39.0,223.0,6.0,21.0,245.0,202.08,157.1
2016,5,8,16,45,61.0,208.5,6.55,21.0,238.5,189.24,146.26
2016,5,8,17,0,83.0,194.0,7.1,21.0,232.0,173.45,132.98
2016,5,8,17,15,75.0,169.5,6.95,20.5,201.0,145.55,111.84
2016,5,8,17,30,67.0,145.0,6.8,20.0,170.0,118.97,92.71
2016,5,8,17,45,57.5,121.0,6.65,20.0,139.5,99.49,81.22
2016,5,8,18,0,48.0,97.0,6.5,20.0,109.0,81.09,65.21
2016,5,8,18,15,32.0,73.5,6.0,19.5,81.0,62.6,48.9
2016,5,8,18,30,16.0,50.0,5.5,19.0,53.0,43.69,31.95
2016,5,8,18,45,8.0,29.5,5.05,19.0,31.0,26.9,16.23
2016,5,8,19,0,0.0,9.0,4.6,19.0,9.0,8.34,0.0
2016,5,8,19,15,0.0,4.5,4.55,18.5,4.5,4.29,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,9.05,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,18.34,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,83.7,57.84
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,149.83,113.85
2016,5,9,6,45,258.5,83.0,5.25,19.5,139.5,204.82,161.71
2016,5,9,7,0,305.0,105.0,5.5,20.0,185.0,264.62,212.86
2016,5,9,7,15,226.5,127.0,5.75,20.5,194.0,264.08,213.56
2016,5,9,7,30,148.0,149.0,6.0,21.0,203.0,246.52,198.87
2016,5,9,7,45,313.5,159.0,6.25,21.5,298.5,374.89,303.81
2016,5,9,8,0,479.0,169.0,6.5,22.0,394.0,521.01,419.82
2016,5,9,8,15,303.5,211.0,6.5,22.5,360.0,452.88,362.13
2016,5,9,8,30,128.0,253.0,6.5,23.0,326.0,367.54,290.24
2016,5,9,8,45,372.0,226.0,6.5,23.5,464.5,546.73,433.01
2016,5,9,9,0,616.0,199.0,6.5,24.0,603.0,750.18,587.34
2016,5,9,9,15,376.5,276.0,6.45,24.5,528.5,628.94,489.02
2016,5,9,9,30,137.0,353.0,6.4,25.0,454.0,495.13,380.48
2016,5,9,9,45,345.5,320.5,6.35,25.5,595.0,666.56,511.93
2016,5,9,10,0,554.0,288.0,6.3,26.0,736.0,847.69,644.12
2016,5,9,10,15,533.0,315.0,6.15,26.0,761.5,864.46,652.46
2016,5,9,10,30,512.0,342.0,6.0,26.0,787.0,877.78,659.06
2016,5,9,10,45,646.0,272.5,5.9,26.5,852.0,945.02,707.18
2016,5,9,11,0,780.0,203.0,5.8,27.0,917.0,1003.44,744.84
2016,5,9,11,15,785.5,204.5,5.65,27.0,937.0,1010.56,747.63
2016,5,9,11,30,791.0,206.0,5.5,27.0,957.0,1014.3,748.51
2016,5,9,11,45,833.5,179.0,5.4,27.5,979.5,1023.38,751.87
2016,5,9,12,0,876.0,152.0,5.3,28.0,1002.0,1019.59,746.72
2016,5,9,12,15,877.0,152.0,5.15,28.0,1006.0,1007.25,737.26
2016,5,9,12,30,878.0,152.0,5.0,28.0,1010.0,991.6,725.76
2016,5,9,12,45,882.5,147.5,4.9,28.5,1007.0,971.86,710.6
2016,5,9,13,0,887.0,143.0,4.8,29.0,1004.0,948.86,693.44
2016,5,9,13,15,884.5,142.5,4.7,29.0,991.0,920.03,673.95
2016,5,9,13,30,882.0,142.0,4.6,29.0,978.0,888.34,652.59
2016,5,9,13,45,881.5,137.5,4.6,29.5,958.0,851.93,627.42
2016,5,9,14,0,881.0,133.0,4.6,30.0,938.0,812.77,600.36
2016,5,9,14,15,874.5,131.5,4.5,30.0,909.0,769.23,571.06
2016,5,9,14,30,868.0,130.0,4.4,30.0,880.0,723.71,539.3
2016,5,9,14,45,860.0,127.0,4.35,30.0,844.5,674.14,503.28
2016,5,9,15,0,852.0,124.0,4.3,30.0,809.0,623.16,465.43
2016,5,9,15,15,839.5,121.5,4.2,29.5,767.0,566.77,423.49
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,511.51,381.02
2016,5,9,15,45,810.5,116.0,4.05,29.0,677.5,453.92,334.9
2016,5,9,16,0,794.0,113.0,4.0,29.0,630.0,396.92,287.98
2016,5,9,16,15,773.0,109.0,3.85,28.5,579.0,338.46,239.44
2016,5,9,16,30,752.0,105.0,3.7,28.0,528.0,281.66,191.49
2016,5,9,16,45,723.0,100.5,3.6,28.0,473.5,220.29,140.4
2016,5,9,17,0,694.0,96.0,3.5,28.0,419.0,166.08,97.37
2016,5,9,17,15,655.5,90.0,3.2,27.5,363.5,113.28,61.81
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,65.21,41.24
2016,5,9,17,45,562.5,76.0,2.65,26.5,253.5,52.74,39.47
2016,5,9,18,0,508.0,68.0,2.4,26.0,199.0,49.23,36.55
2016,5,9,18,15,425.0,57.0,2.4,25.0,148.5,42.77,30.96
2016,5,9,18,30,342.0,46.0,2.4,24.0,98.0,35.91,24.76
2016,5,9,18,45,218.0,31.0,2.45,23.5,59.0,24.09,13.75
2016,5,9,19,0,94.0,16.0,2.5,23.0,20.0,12.6,0.0
2016,5,9,19,15,47.0,8.0,2.7,22.5,10.0,7.63,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,19.5,9.0,10.86,0.0
2016,5,10,6,0,31.0,17.0,2.4,20.0,18.0,26.11,0.0
2016,5,10,6,15,108.5,40.0,2.55,20.5,55.0,84.11,57.99
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,143.04,107.77
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,213.62,166.83
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,289.13,229.49
2016,5,10,7,15,426.5,106.0,3.05,22.5,244.5,351.9,280.86
2016,5,10,7,30,483.0,118.0,3.1,23.0,297.0,419.9,334.81
2016,5,10,7,45,543.0,121.5,3.15,23.5,353.5,485.28,385.36
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,560.37,441.57
2016,5,10,8,15,633.5,132.0,3.15,24.5,463.0,617.64,482.42
2016,5,10,8,30,664.0,139.0,3.1,25.0,516.0,675.61,522.6
2016,5,10,8,45,693.5,141.0,3.1,25.5,567.5,727.61,557.18
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,779.41,590.33
2016,5,10,9,15,740.0,147.0,3.15,26.5,665.0,822.04,616.82
2016,5,10,9,30,757.0,151.0,3.2,27.0,711.0,858.82,639.04
2016,5,10,9,45,770.5,154.0,3.25,27.5,751.5,893.47,659.65
2016,5,10,10,0,784.0,157.0,3.3,28.0,792.0,925.73,678.5
2016,5,10,10,15,793.5,159.5,3.35,28.0,826.0,950.97,694.02
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,973.26,707.69
2016,5,10,10,45,805.5,167.0,3.45,28.5,886.0,988.09,715.15
2016,5,10,11,0,808.0,172.0,3.5,29.0,912.0,999.51,720.54
2016,5,10,11,15,812.5,173.5,3.5,29.0,931.5,1005.9,723.9
2016,5,10,11,30,817.0,175.0,3.5,29.0,951.0,1008.84,725.2
2016,5,10,11,45,812.0,181.0,3.55,29.5,960.5,1003.33,720.12
2016,5,10,12,0,807.0,187.0,3.6,30.0,970.0,994.39,713.02
2016,5,10,12,15,807.5,187.0,3.6,30.0,973.5,981.68,704.73
2016,5,10,12,30,808.0,187.0,3.6,30.0,977.0,965.79,694.5
2016,5,10,12,45,799.0,192.0,3.65,30.0,970.5,942.7,679.99
2016,5,10,13,0,790.0,197.0,3.7,30.0,964.0,917.0,663.81
2016,5,10,13,15,786.5,196.0,3.7,30.0,951.0,888.21,645.28
2016,5,10,13,30,783.0,195.0,3.7,30.0,938.0,856.95,625.1
2016,5,10,13,45,768.0,199.0,3.75,30.0,915.0,818.51,600.24
2016,5,10,14,0,753.0,203.0,3.8,30.0,892.0,779.78,574.31
2016,5,10,14,15,745.0,200.5,3.8,30.0,864.0,737.38,544.97
2016,5,10,14,30,737.0,198.0,3.8,30.0,836.0,693.6,514.13
2016,5,10,14,45,643.0,243.0,3.85,30.0,783.5,635.04,470.88
2016,5,10,15,0,549.0,288.0,3.9,30.0,731.0,583.13,431.97
2016,5,10,15,15,543.5,269.0,3.9,30.0,688.0,531.54,394.2
2016,5,10,15,30,538.0,250.0,3.9,30.0,645.0,479.75,355.32
2016,5,10,15,45,566.0,223.0,3.95,30.0,614.5,435.84,321.08
2016,5,10,16,0,594.0,196.0,4.0,30.0,584.0,388.47,282.84
2016,5,10,16,15,566.5,182.5,3.95,29.5,528.5,330.5,236.78
2016,5,10,16,30,539.0,169.0,3.9,29.0,473.0,275.44,192.41
2016,5,10,16,45,442.0,172.0,3.9,28.5,404.5,222.39,152.43
2016,5,10,17,0,345.0,175.0,3.9,28.0,336.0,185.68,127.33
2016,5,10,17,15,362.5,156.5,3.85,27.5,306.0,148.14,100.01
2016,5,10,17,30,380.0,138.0,3.8,27.0,276.0,103.02,73.79
2016,5,10,17,45,326.0,121.0,3.75,26.5,225.5,90.95,71.82
2016,5,10,18,0,272.0,104.0,3.7,26.0,175.0,79.4,62.15
2016,5,10,18,15,206.5,82.5,3.7,25.5,128.5,64.17,49.04
2016,5,10,18,30,141.0,61.0,3.7,25.0,82.0,48.36,35.11
2016,5,10,18,45,70.5,37.0,3.75,24.5,47.5,31.33,19.58
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,12.06,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,6.2,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.0,2.25,18.5,9.0,8.58,0.0
2016,5,11,6,0,0.0,18.0,2.5,19.0,18.0,16.97,0.0
2016,5,11,6,15,104.0,38.5,2.7,19.5,55.0,80.44,55.7
2016,5,11,6,30,208.0,59.0,2.9,20.0,92.0,145.48,109.97
2016,5,11,6,45,271.0,78.0,3.1,20.5,139.0,210.11,164.85
2016,5,11,7,0,334.0,97.0,3.3,21.0,186.0,275.64,219.86
2016,5,11,7,15,388.5,112.0,3.5,21.5,238.5,338.73,271.8
2016,5,11,7,30,443.0,127.0,3.7,22.0,291.0,406.89,326.36
2016,5,11,7,45,475.0,141.5,3.95,22.5,343.5,465.08,371.66
2016,5,11,8,0,507.0,156.0,4.2,23.0,396.0,525.21,417.24
2016,5,11,8,15,539.5,166.0,4.25,23.5,449.0,582.31,459.16
2016,5,11,8,30,572.0,176.0,4.3,24.0,502.0,640.66,500.93
2016,5,11,8,45,586.0,189.0,4.4,24.5,549.5,688.35,533.79
2016,5,11,9,0,600.0,202.0,4.5,25.0,597.0,739.2,568.25
2016,5,11,9,15,619.5,209.0,4.5,25.5,643.0,783.32,597.19
2016,5,11,9,30,639.0,216.0,4.5,26.0,689.0,826.2,624.77
2016,5,11,9,45,642.5,228.5,4.55,26.5,727.0,858.41,644.48
2016,5,11,10,0,646.0,241.0,4.6,27.0,765.0,888.04,662.28
2016,5,11,10,15,658.0,246.0,4.5,27.5,799.5,915.58,678.0
2016,5,11,10,30,670.0,251.0,4.4,28.0,834.0,940.61,691.97
2016,5,11,10,45,674.0,257.5,4.35,28.5,860.0,956.55,699.87
2016,5,11,11,0,678.0,264.0,4.3,29.0,886.0,969.48,705.84
2016,5,11,11,15,684.0,267.0,4.2,29.0,906.0,977.85,710.13
2016,5,11,11,30,690.0,270.0,4.1,29.0,926.0,983.12,712.47
2016,5,11,11,45,493.0,376.0,4.0,29.5,848.0,884.88,639.46
2016,5,11,12,0,296.0,482.0,3.9,30.0,770.0,780.17,561.99
2016,5,11,12,15,167.0,453.0,3.8,30.0,616.0,610.61,443.9
2016,5,11,12,30,38.0,424.0,3.7,30.0,462.0,445.63,324.93
2016,5,11,12,45,56.5,448.5,3.6,30.0,504.5,483.24,352.51
2016,5,11,13,0,75.0,473.0,3.5,30.0,547.0,519.18,377.89
2016,5,11,13,15,59.5,446.5,3.4,30.0,504.5,475.0,346.32
2016,5,11,13,30,44.0,420.0,3.3,30.0,462.0,432.08,315.77
2016,5,11,13,45,156.5,436.0,3.2,30.0,580.0,535.83,392.13
2016,5,11,14,0,269.0,452.0,3.1,30.0,698.0,627.62,457.31
2016,5,11,14,15,244.0,441.5,3.05,30.0,659.5,584.23,426.34
2016,5,11,14,30,219.0,431.0,3.0,30.0,621.0,542.42,396.96
2016,5,11,14,45,280.5,397.5,2.95,30.0,630.5,536.58,394.11
2016,5,11,15,0,342.0,364.0,2.9,30.0,640.0,526.16,387.26
2016,5,11,15,15,286.0,355.5,2.9,30.0,578.0,466.24,343.77
2016,5,11,15,30,230.0,347.0,2.9,30.0,516.0,415.12,306.45
2016,5,11,15,45,286.5,311.0,2.9,30.0,508.0,389.52,287.24
2016,5,11,16,0,343.0,275.0,2.9,30.0,500.0,361.29,264.71
2016,5,11,16,15,233.5,263.0,2.9,29.5,411.0,297.05,217.88
2016,5,11,16,30,124.0,251.0,2.9,29.0,322.0,240.73,177.96
2016,5,11,16,45,316.5,201.0,2.9,28.5,356.0,224.74,158.7
2016,5,11,17,0,509.0,151.0,2.9,28.0,390.0,185.24,119.91
2016,5,11,17,15,467.0,139.0,2.8,27.5,336.5,138.05,88.03
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,95.99,67.37
2016,5,11,17,45,373.0,112.0,2.6,26.5,232.0,79.8,62.38
2016,5,11,18,0,321.0,97.0,2.5,26.0,181.0,70.95,54.99
2016,5,11,18,15,251.5,78.0,2.6,25.5,134.0,61.08,46.44
2016,5,11,18,30,182.0,59.0,2.7,25.0,87.0,46.99,33.99
2016,5,11,18,45,108.5,36.5,2.85,24.5,51.5,29.79,18.46
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,11.88,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,6.67,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.0,1.2,19.5,4.0,3.81,0.0
2016,5,12,6,0,0.0,8.0,1.3,20.0,8.0,7.41,0.0
2016,5,12,6,15,0.0,22.0,1.5,20.5,22.0,20.41,10.64
2016,5,12,6,30,0.0,36.0,1.7,21.0,36.0,33.44,21.9
2016,5,12,6,45,0.0,53.5,1.95,21.5,53.5,50.31,36.16
2016,5,12,7,0,0.0,71.0,2.2,22.0,71.0,67.3,50.29
2016,5,12,7,15,0.0,90.5,2.3,22.0,90.5,86.31,65.91
2016,5,12,7,30,0.0,110.0,2.4,22.0,110.0,105.26,81.22
2016,5,12,7,45,111.0,154.0,2.5,22.5,206.5,233.82,185.94
2016,5,12,8,0,222.0,198.0,2.6,23.0,303.0,361.19,285.94
2016,5,12,8,15,151.0,222.5,2.6,23.5,298.0,345.8,270.91
2016,5,12,8,30,80.0,247.0,2.6,24.0,293.0,313.51,243.22
2016,5,12,8,45,40.0,190.0,2.6,24.5,213.0,221.49,170.81
2016,5,12,9,0,0.0,133.0,2.6,25.0,133.0,125.22,94.01
2016,5,12,9,15,0.0,130.0,2.55,25.5,130.0,122.21,91.33
2016,5,12,9,30,0.0,127.0,2.5,26.0,127.0,119.27,88.61
2016,5,12,9,45,34.5,250.5,2.45,26.5,278.5,281.07,212.84
2016,5,12,10,0,69.0,374.0,2.4,27.0,430.0,442.99,330.53
2016,5,12,10,15,382.5,301.5,2.3,27.0,632.5,703.66,521.41
2016,5,12,10,30,696.0,229.0,2.2,27.0,835.0,942.96,683.27
2016,5,12,10,45,689.0,242.5,2.15,27.5,858.5,955.57,686.21
2016,5,12,11,0,682.0,256.0,2.1,28.0,882.0,964.81,689.31
2016,5,12,11,15,687.5,258.5,2.05,28.0,901.5,972.22,692.73
2016,5,12,11,30,693.0,261.0,2.0,28.0,921.0,976.55,694.3
2016,5,12,11,45,560.5,346.5,2.0,28.0,885.0,922.25,655.41
2016,5,12,12,0,428.0,432.0,2.0,28.0,849.0,865.81,615.08
2016,5,12,12,15,387.0,447.5,2.0,28.0,825.5,825.6,588.41
2016,5,12,12,30,346.0,463.0,2.0,28.0,802.0,790.22,564.41
2016,5,12,12,45,247.0,482.5,2.0,28.5,724.0,704.05,504.16
2016,5,12,13,0,148.0,502.0,2.0,29.0,646.0,617.27,442.93
2016,5,12,13,15,209.5,488.0,2.05,29.0,689.0,649.52,467.4
2016,5,12,13,30,271.0,474.0,2.1,29.0,732.0,679.3,489.07
2016,5,12,13,45,358.5,430.0,2.15,29.0,763.5,695.83,502.7
2016,5,12,14,0,446.0,386.0,2.2,29.0,795.0,705.88,511.75
2016,5,12,14,15,558.5,312.5,2.2,28.5,808.5,700.57,511.76
2016,5,12,14,30,671.0,239.0,2.2,28.0,822.0,683.92,503.54
2016,5,12,14,45,635.0,249.5,2.25,28.0,782.5,635.13,468.84
2016,5,12,15,0,599.0,260.0,2.3,28.0,743.0,588.14,434.92
2016,5,12,15,15,429.5,301.0,2.25,28.0,638.5,496.21,367.35
2016,5,12,15,30,260.0,342.0,2.2,28.0,534.0,422.16,312.65
2016,5,12,15,45,305.0,308.0,2.2,28.0,519.0,395.13,292.41
2016,5,12,16,0,350.0,274.0,2.2,28.0,504.0,363.17,267.17
2016,5,12,16,15,305.0,258.0,2.15,27.5,447.0,311.38,228.14
2016,5,12,16,30,260.0,242.0,2.1,27.0,390.0,264.63,192.94
2016,5,12,16,45,209.0,221.0,2.05,27.0,332.0,223.45,162.26
2016,5,12,17,0,158.0,200.0,2.0,27.0,274.0,183.39,133.35
2016,5,12,17,15,135.0,179.0,1.75,26.5,236.5,151.85,111.14
2016,5,12,17,30,112.0,158.0,1.5,26.0,199.0,123.19,92.67
2016,5,12,17,45,94.5,132.5,1.3,25.5,163.0,102.64,81.77
2016,5,12,18,0,77.0,107.0,1.1,25.0,127.0,88.09,69.65
2016,5,12,18,15,53.5,81.5,1.05,24.5,94.0,68.46,52.87
2016,5,12,18,30,30.0,56.0,1.0,24.0,61.0,48.34,35.32
2016,5,12,18,45,15.0,33.0,1.0,23.5,35.5,29.48,18.42
2016,5,12,19,0,0.0,10.0,1.0,23.0,10.0,9.27,0.0
