Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,236.5,90.5,2.65,24.5,147.5,69.92,54.31
2016,5,22,18,30,175.0,71.0,2.5,24.0,101.0,55.78,41.88
2016,5,22,18,45,110.5,47.0,2.45,24.0,63.5,37.83,25.86
2016,5,22,19,0,46.0,23.0,2.4,24.0,26.0,20.12,7.91
2016,5,22,19,15,23.0,11.5,2.45,23.5,13.0,10.96,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,53.0,13.5,2.05,20.5,17.5,22.43,0.0
2016,5,23,6,0,106.0,27.0,2.3,21.0,35.0,59.93,32.36
2016,5,23,6,15,200.0,44.5,2.4,21.0,75.0,119.49,85.4
2016,5,23,6,30,294.0,62.0,2.5,21.0,115.0,183.52,139.35
2016,5,23,6,45,359.0,76.0,2.7,21.5,163.0,242.24,189.44
2016,5,23,7,0,424.0,90.0,2.9,22.0,211.0,307.82,244.2
2016,5,23,7,15,212.0,57.0,2.95,22.5,117.5,181.48,144.77
2016,5,23,7,30,0.0,24.0,3.0,23.0,24.0,22.27,12.79
2016,5,23,7,45,74.5,116.5,3.1,23.5,153.5,168.26,132.78
2016,5,23,8,0,149.0,209.0,3.2,24.0,283.0,322.08,253.69
2016,5,23,8,15,150.0,236.5,3.25,24.0,317.5,358.05,280.12
2016,5,23,8,30,151.0,264.0,3.3,24.0,352.0,393.53,306.11
2016,5,23,8,45,82.0,241.5,3.35,24.5,290.0,308.33,238.61
2016,5,23,9,0,13.0,219.0,3.4,25.0,228.0,220.71,168.55
2016,5,23,9,15,14.5,234.0,3.45,25.0,244.5,236.75,180.64
2016,5,23,9,30,16.0,249.0,3.5,25.0,261.0,252.83,192.49
2016,5,23,9,45,14.5,250.0,3.55,25.5,262.0,252.28,191.2
2016,5,23,10,0,13.0,251.0,3.6,26.0,263.0,251.7,189.98
2016,5,23,10,15,24.0,308.0,3.65,26.0,330.0,328.61,247.58
2016,5,23,10,30,35.0,365.0,3.7,26.0,397.0,397.17,297.76
2016,5,23,10,45,35.0,376.5,3.75,26.5,409.0,407.87,304.36
2016,5,23,11,0,35.0,388.0,3.8,27.0,421.0,418.31,310.96
2016,5,23,11,15,22.5,293.5,3.85,27.0,315.0,309.42,230.94
2016,5,23,11,30,10.0,199.0,3.9,27.0,209.0,197.78,147.27
2016,5,23,11,45,13.0,251.0,3.95,27.5,264.0,250.23,186.52
2016,5,23,12,0,16.0,303.0,4.0,28.0,319.0,302.49,224.72
2016,5,23,12,15,91.0,407.5,4.05,28.0,497.5,482.06,357.26
2016,5,23,12,30,166.0,512.0,4.1,28.0,676.0,656.8,480.58
2016,5,23,12,45,89.5,379.0,4.15,28.0,467.5,450.52,333.54
2016,5,23,13,0,13.0,246.0,4.2,28.0,259.0,242.5,179.85
2016,5,23,13,15,30.5,338.5,4.2,28.0,368.0,346.18,257.42
2016,5,23,13,30,48.0,431.0,4.2,28.0,477.0,444.14,328.47
2016,5,23,13,45,30.0,330.0,4.2,28.0,358.5,332.08,246.77
2016,5,23,14,0,12.0,229.0,4.2,28.0,240.0,222.33,165.34
2016,5,23,14,15,388.0,204.0,4.15,28.0,545.5,475.57,362.23
2016,5,23,14,30,764.0,179.0,4.1,28.0,851.0,694.18,521.35
2016,5,23,14,45,755.0,175.5,4.1,28.0,817.0,648.07,486.39
2016,5,23,15,0,746.0,172.0,4.1,28.0,783.0,601.0,451.42
2016,5,23,15,15,732.0,168.5,4.05,28.0,743.0,547.76,411.07
2016,5,23,15,30,718.0,165.0,4.0,28.0,703.0,496.59,371.22
2016,5,23,15,45,451.5,237.5,4.0,28.0,569.0,398.84,297.0
2016,5,23,16,0,185.0,310.0,4.0,28.0,435.0,333.95,249.19
2016,5,23,16,15,287.0,266.5,4.0,27.5,442.0,313.46,231.7
2016,5,23,16,30,389.0,223.0,4.0,27.0,449.0,286.29,206.9
2016,5,23,16,45,308.5,213.0,4.0,27.0,381.5,234.64,167.94
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,192.17,137.63
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,162.03,116.22
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,128.18,94.58
2016,5,23,17,45,175.5,135.0,3.75,25.5,195.0,105.05,83.96
2016,5,23,18,0,154.0,112.0,3.7,25.0,156.0,88.68,70.34
2016,5,23,18,15,122.5,89.5,3.7,24.5,119.5,72.11,56.19
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,55.05,41.29
2016,5,23,18,45,49.5,45.5,3.7,24.0,53.5,38.22,26.23
2016,5,23,19,0,8.0,24.0,3.7,24.0,24.0,21.66,9.34
2016,5,23,19,15,4.0,12.0,3.8,23.5,12.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,7.0,2.45,21.0,7.0,6.67,0.0
2016,5,24,6,0,0.0,14.0,2.6,21.0,14.0,12.98,3.36
2016,5,24,6,15,0.0,30.0,2.75,21.0,30.0,27.86,16.92
2016,5,24,6,30,0.0,46.0,2.9,21.0,46.0,43.25,30.12
2016,5,24,6,45,0.0,66.0,3.05,21.5,66.0,62.86,46.61
2016,5,24,7,0,0.0,86.0,3.2,22.0,86.0,82.37,62.72
2016,5,24,7,15,26.5,119.0,3.4,22.5,129.5,134.35,105.22
2016,5,24,7,30,53.0,152.0,3.6,23.0,173.0,185.38,146.26
2016,5,24,7,45,50.0,173.0,3.8,23.5,195.0,207.12,162.85
2016,5,24,8,0,47.0,194.0,4.0,24.0,217.0,228.45,178.8
2016,5,24,8,15,52.5,219.0,4.1,24.0,248.0,259.79,202.83
2016,5,24,8,30,58.0,244.0,4.2,24.0,279.0,291.39,226.74
2016,5,24,8,45,30.0,203.0,4.3,24.5,221.5,226.09,174.51
2016,5,24,9,0,2.0,162.0,4.4,25.0,164.0,155.02,117.57
2016,5,24,9,15,5.5,187.0,4.4,25.5,191.5,182.34,138.46
2016,5,24,9,30,9.0,212.0,4.4,26.0,219.0,209.87,159.11
2016,5,24,9,45,132.0,302.5,4.45,26.5,411.0,434.35,331.17
2016,5,24,10,0,255.0,393.0,4.5,27.0,603.0,658.19,492.73
2016,5,24,10,15,211.0,417.0,4.5,27.0,595.5,632.61,471.46
2016,5,24,10,30,167.0,441.0,4.5,27.0,588.0,615.73,457.37
2016,5,24,10,45,90.0,348.0,4.5,27.5,428.0,443.41,331.41
2016,5,24,11,0,13.0,255.0,4.5,28.0,268.0,254.9,189.78
2016,5,24,11,15,30.5,343.5,4.5,28.0,373.0,367.36,273.6
2016,5,24,11,30,48.0,432.0,4.5,28.0,478.0,472.17,349.15
2016,5,24,11,45,40.5,420.5,4.5,28.5,460.5,450.97,332.49
2016,5,24,12,0,33.0,409.0,4.5,29.0,443.0,429.83,316.36
2016,5,24,12,15,31.5,405.5,4.5,29.0,437.5,422.42,310.98
2016,5,24,12,30,30.0,402.0,4.5,29.0,432.0,414.83,305.46
2016,5,24,12,45,33.0,409.0,4.5,29.0,441.5,421.37,310.27
2016,5,24,13,0,36.0,416.0,4.5,29.0,451.0,427.42,314.71
2016,5,24,13,15,27.5,372.0,4.5,29.0,399.0,374.96,276.81
2016,5,24,13,30,19.0,328.0,4.5,29.0,347.0,322.08,238.34
2016,5,24,13,45,18.5,320.5,4.5,29.0,339.0,313.15,232.05
2016,5,24,14,0,18.0,313.0,4.5,29.0,331.0,304.24,225.68
2016,5,24,14,15,63.0,372.5,4.5,29.0,429.0,388.29,288.53
2016,5,24,14,30,108.0,432.0,4.5,29.0,527.0,466.42,345.6
2016,5,24,14,45,94.0,408.0,4.5,29.0,489.0,428.03,317.68
2016,5,24,15,0,80.0,384.0,4.5,29.0,451.0,391.08,291.0
2016,5,24,15,15,116.5,371.5,4.45,28.5,463.0,389.42,291.0
2016,5,24,15,30,153.0,359.0,4.4,28.0,475.0,386.7,289.64
2016,5,24,15,45,168.5,335.0,4.35,28.0,454.5,361.41,270.61
2016,5,24,16,0,184.0,311.0,4.3,28.0,434.0,334.44,249.86
2016,5,24,16,15,139.5,283.5,4.1,27.5,373.0,283.41,211.96
2016,5,24,16,30,95.0,256.0,3.9,27.0,312.0,243.06,182.38
2016,5,24,16,45,250.5,214.0,3.75,27.0,341.0,223.44,161.46
2016,5,24,17,0,406.0,172.0,3.6,27.0,370.0,190.79,129.05
2016,5,24,17,15,342.0,169.0,3.5,26.5,322.0,160.0,109.51
2016,5,24,17,30,278.0,166.0,3.4,26.0,274.0,130.18,94.49
2016,5,24,17,45,229.0,146.5,3.3,25.5,226.0,107.41,85.91
2016,5,24,18,0,180.0,127.0,3.2,25.0,178.0,98.27,78.45
2016,5,24,18,15,133.5,101.5,3.15,24.5,135.0,79.99,62.89
2016,5,24,18,30,87.0,76.0,3.1,24.0,92.0,61.17,46.49
2016,5,24,18,45,43.5,49.0,3.1,24.0,57.0,42.08,29.48
2016,5,24,19,0,0.0,22.0,3.1,24.0,22.0,20.31,8.75
2016,5,24,19,15,0.0,11.0,3.05,23.5,11.0,10.48,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,5.24,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,10.19,1.45
2016,5,25,6,15,0.0,26.5,3.35,23.0,26.5,24.6,14.14
2016,5,25,6,30,0.0,42.0,3.5,23.0,42.0,39.08,26.45
2016,5,25,6,45,0.0,60.5,3.65,23.5,60.5,57.1,41.49
2016,5,25,7,0,0.0,79.0,3.8,24.0,79.0,75.05,56.24
2016,5,25,7,15,59.5,119.0,3.95,24.0,142.0,151.37,118.71
2016,5,25,7,30,119.0,159.0,4.1,24.0,205.0,238.17,188.66
2016,5,25,7,45,59.5,139.5,4.25,24.5,162.5,176.28,138.07
2016,5,25,8,0,0.0,120.0,4.4,25.0,120.0,113.4,86.08
2016,5,25,8,15,0.0,135.0,4.4,25.0,135.0,127.81,97.27
2016,5,25,8,30,0.0,150.0,4.4,25.0,150.0,142.22,108.29
2016,5,25,8,45,7.5,189.0,4.4,25.5,194.5,186.43,142.53
2016,5,25,9,0,15.0,228.0,4.4,26.0,239.0,231.32,176.64
2016,5,25,9,15,16.0,244.5,4.45,26.0,256.5,248.46,189.24
2016,5,25,9,30,17.0,261.0,4.5,26.0,274.0,265.61,201.83
2016,5,25,9,45,13.5,243.0,4.55,26.5,254.0,244.35,184.78
2016,5,25,10,0,10.0,225.0,4.6,27.0,234.0,223.3,168.03
2016,5,25,10,15,94.5,333.0,4.6,27.0,416.5,432.83,326.91
2016,5,25,10,30,179.0,441.0,4.6,27.0,599.0,627.12,467.01
2016,5,25,10,45,127.5,442.5,4.6,27.5,557.0,577.56,428.01
2016,5,25,11,0,76.0,444.0,4.6,28.0,515.0,515.97,381.47
2016,5,25,11,15,66.0,444.0,4.55,28.0,506.5,504.17,372.46
2016,5,25,11,30,56.0,444.0,4.5,28.0,498.0,492.07,363.11
2016,5,25,11,45,37.0,384.0,4.45,28.0,420.5,411.06,304.31
2016,5,25,12,0,18.0,324.0,4.4,28.0,343.0,324.53,240.77
2016,5,25,12,15,17.5,316.0,4.35,28.0,334.0,315.56,234.3
2016,5,25,12,30,17.0,308.0,4.3,28.0,325.0,306.54,227.62
2016,5,25,12,45,21.5,343.0,4.3,28.5,364.0,342.78,253.83
2016,5,25,13,0,26.0,378.0,4.3,29.0,403.0,382.19,281.94
2016,5,25,13,15,42.0,412.5,4.2,29.0,453.5,425.67,313.57
2016,5,25,13,30,58.0,447.0,4.1,29.0,504.0,467.27,343.5
2016,5,25,13,45,54.0,431.5,4.1,29.5,483.5,444.71,326.72
2016,5,25,14,0,50.0,416.0,4.1,30.0,463.0,422.53,310.45
2016,5,25,14,15,68.0,419.5,4.05,30.0,481.0,433.89,319.27
2016,5,25,14,30,86.0,423.0,4.0,30.0,499.0,443.25,326.46
2016,5,25,14,45,94.5,408.5,3.95,30.0,489.0,428.76,316.4
2016,5,25,15,0,103.0,394.0,3.9,30.0,479.0,413.33,305.63
2016,5,25,15,15,82.5,363.5,3.95,29.5,429.5,367.65,273.13
2016,5,25,15,30,62.0,333.0,4.0,29.0,380.0,324.37,242.1
2016,5,25,15,45,32.0,247.5,4.05,29.0,271.5,234.06,175.08
2016,5,25,16,0,2.0,162.0,4.1,29.0,163.0,149.51,111.29
2016,5,25,16,15,9.5,184.0,4.05,28.5,189.5,170.26,127.84
2016,5,25,16,30,17.0,206.0,4.0,28.0,216.0,188.84,142.55
2016,5,25,16,45,108.0,206.5,4.0,28.0,260.0,193.83,143.39
2016,5,25,17,0,199.0,207.0,4.0,28.0,304.0,196.93,142.03
2016,5,25,17,15,179.0,186.0,3.85,27.5,265.5,163.25,117.89
2016,5,25,17,30,159.0,165.0,3.7,27.0,227.0,132.08,97.77
2016,5,25,17,45,143.0,141.0,3.55,26.5,190.0,108.8,86.74
2016,5,25,18,0,127.0,117.0,3.4,26.0,153.0,91.94,72.79
2016,5,25,18,15,99.0,93.0,3.4,25.5,117.5,74.49,58.0
2016,5,25,18,30,71.0,69.0,3.4,25.0,82.0,56.51,42.39
2016,5,25,18,45,37.5,46.5,3.4,25.0,53.5,40.4,28.0
2016,5,25,19,0,4.0,24.0,3.4,25.0,25.0,22.0,10.19
2016,5,25,19,15,2.0,12.0,3.4,24.5,12.5,11.44,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,3.1,23.5,5.0,4.77,0.0
2016,5,26,6,0,0.0,10.0,3.2,24.0,10.0,9.26,0.84
2016,5,26,6,15,0.0,25.5,3.4,24.0,25.5,23.66,13.34
2016,5,26,6,30,0.0,41.0,3.6,24.0,41.0,38.1,25.54
2016,5,26,6,45,0.0,60.0,3.8,24.0,60.0,56.56,40.97
2016,5,26,7,0,0.0,79.0,4.0,24.0,79.0,75.03,56.22
2016,5,26,7,15,10.0,109.5,4.15,24.0,113.5,110.55,85.2
2016,5,26,7,30,20.0,140.0,4.3,24.0,148.0,147.12,114.65
2016,5,26,7,45,10.0,93.5,4.5,24.5,97.5,93.84,71.08
2016,5,26,8,0,0.0,47.0,4.7,25.0,47.0,43.69,29.96
2016,5,26,8,15,0.0,66.0,4.7,25.0,66.0,61.43,44.18
2016,5,26,8,30,0.0,85.0,4.7,25.0,85.0,79.2,58.26
2016,5,26,8,45,3.0,137.5,4.7,25.5,139.5,132.0,99.86
2016,5,26,9,0,6.0,190.0,4.7,26.0,194.0,185.88,141.42
2016,5,26,9,15,44.5,268.0,4.55,25.5,301.5,306.61,235.1
2016,5,26,9,30,83.0,346.0,4.4,25.0,409.0,423.43,323.13
2016,5,26,9,45,132.0,374.5,4.3,25.0,480.5,510.19,387.02
2016,5,26,10,0,181.0,403.0,4.2,25.0,552.0,587.32,442.77
2016,5,26,10,15,97.0,328.5,3.9,25.0,409.0,430.35,325.68
2016,5,26,10,30,13.0,254.0,3.6,25.0,266.0,254.23,191.61
2016,5,26,10,45,60.5,358.0,3.35,25.0,414.0,413.64,311.6
2016,5,26,11,0,108.0,462.0,3.1,25.0,562.0,566.0,420.47
2016,5,26,11,15,173.5,474.0,3.25,25.0,639.0,651.28,481.38
2016,5,26,11,30,239.0,486.0,3.4,25.0,716.0,725.23,533.93
2016,5,26,11,45,285.5,456.5,3.55,25.5,734.5,745.2,548.06
2016,5,26,12,0,332.0,427.0,3.7,26.0,753.0,754.98,555.65
2016,5,26,12,15,312.5,458.5,4.0,26.0,767.0,758.55,557.84
2016,5,26,12,30,293.0,490.0,4.3,26.0,781.0,760.39,558.89
2016,5,26,12,45,298.5,486.0,4.65,26.5,781.0,750.4,552.42
2016,5,26,13,0,304.0,482.0,5.0,27.0,781.0,739.08,545.28
2016,5,26,13,15,306.0,478.0,5.1,27.0,775.5,723.39,534.94
2016,5,26,13,30,308.0,474.0,5.2,27.0,770.0,706.64,523.79
2016,5,26,13,45,515.5,346.0,5.35,27.5,829.0,744.97,556.42
2016,5,26,14,0,723.0,218.0,5.5,28.0,888.0,766.41,576.12
2016,5,26,14,15,490.5,324.0,5.35,28.0,773.0,658.16,493.33
2016,5,26,14,30,258.0,430.0,5.2,28.0,658.0,564.74,421.08
2016,5,26,14,45,281.0,406.0,5.1,28.0,645.0,542.36,405.5
2016,5,26,15,0,304.0,382.0,5.0,28.0,632.0,517.56,387.55
2016,5,26,15,15,404.5,324.5,4.8,28.0,640.0,502.02,376.48
2016,5,26,15,30,505.0,267.0,4.6,28.0,648.0,478.65,358.28
2016,5,26,15,45,449.5,268.5,4.4,28.0,591.5,424.03,315.82
2016,5,26,16,0,394.0,270.0,4.2,28.0,535.0,378.69,280.31
2016,5,26,16,15,429.0,236.5,4.05,27.5,504.5,332.77,243.44
2016,5,26,16,30,464.0,203.0,3.9,27.0,474.0,286.85,205.2
2016,5,26,16,45,456.0,190.5,3.75,27.0,436.0,244.31,169.94
2016,5,26,17,0,448.0,178.0,3.6,27.0,398.0,202.55,136.43
2016,5,26,17,15,408.5,165.0,3.6,26.5,347.0,158.38,105.51
2016,5,26,17,30,369.0,152.0,3.6,26.0,296.0,124.52,87.86
2016,5,26,17,45,320.5,135.5,3.65,25.5,246.5,100.43,80.05
2016,5,26,18,0,272.0,119.0,3.7,25.0,197.0,89.57,71.1
2016,5,26,18,15,211.0,98.0,3.8,24.5,151.0,75.09,58.76
2016,5,26,18,30,150.0,77.0,3.9,24.0,105.0,60.04,45.59
2016,5,26,18,45,86.0,51.5,4.05,24.0,66.0,42.68,30.07
2016,5,26,19,0,22.0,26.0,4.2,24.0,27.0,23.38,11.53
2016,5,26,19,15,11.0,13.0,4.2,23.5,13.5,12.39,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,13.0,12.5,4.85,22.5,13.5,14.25,0.0
2016,5,27,6,0,26.0,25.0,4.9,23.0,27.0,34.56,18.09
2016,5,27,6,15,78.0,52.0,4.9,23.0,65.0,82.44,58.59
2016,5,27,6,30,130.0,79.0,4.9,23.0,103.0,134.58,102.06
2016,5,27,6,45,65.0,69.0,4.95,23.0,81.0,100.39,76.69
2016,5,27,7,0,0.0,59.0,5.0,23.0,59.0,54.87,39.84
2016,5,27,7,15,0.0,87.5,5.1,23.0,87.5,82.72,62.73
2016,5,27,7,30,0.0,116.0,5.2,23.0,116.0,110.78,85.43
2016,5,27,7,45,16.5,152.0,5.35,23.5,160.0,156.84,122.43
2016,5,27,8,0,33.0,188.0,5.5,24.0,204.0,212.18,166.16
2016,5,27,8,15,16.5,111.0,5.5,24.5,119.0,119.95,91.73
2016,5,27,8,30,0.0,34.0,5.5,25.0,34.0,31.61,19.95
2016,5,27,8,45,11.5,141.5,5.5,25.5,149.5,142.62,108.66
2016,5,27,9,0,23.0,249.0,5.5,26.0,265.0,259.06,198.71
2016,5,27,9,15,12.0,197.0,5.45,26.0,206.0,197.71,150.43
2016,5,27,9,30,1.0,145.0,5.4,26.0,147.0,137.4,102.9
2016,5,27,9,45,0.5,91.5,5.35,26.5,92.5,85.91,62.29
2016,5,27,10,0,0.0,38.0,5.3,27.0,38.0,35.44,22.4
2016,5,27,10,15,0.0,39.5,5.2,27.0,39.5,36.86,23.48
2016,5,27,10,30,0.0,41.0,5.1,27.0,41.0,38.29,24.56
2016,5,27,10,45,2.0,96.0,5.0,27.5,98.0,91.9,66.38
2016,5,27,11,0,4.0,151.0,4.9,28.0,155.0,146.1,107.89
2016,5,27,11,15,10.5,228.5,4.7,28.0,239.0,226.62,168.97
2016,5,27,11,30,17.0,306.0,4.5,28.0,323.0,307.42,228.94
2016,5,27,11,45,20.0,334.0,4.35,28.5,353.5,336.8,249.67
2016,5,27,12,0,23.0,362.0,4.2,29.0,384.0,365.86,270.07
2016,5,27,12,15,18.5,305.5,3.9,29.0,323.5,306.45,226.4
2016,5,27,12,30,14.0,249.0,3.6,29.0,263.0,247.7,183.04
2016,5,27,12,45,16.0,285.5,3.3,29.0,302.0,283.28,209.27
2016,5,27,13,0,18.0,322.0,3.0,29.0,341.0,318.37,234.64
2016,5,27,13,15,17.0,307.0,2.65,29.0,324.0,302.14,222.48
2016,5,27,13,30,16.0,292.0,2.3,29.0,307.0,286.03,210.58
2016,5,27,13,45,17.0,299.0,1.95,29.5,315.0,292.03,214.37
2016,5,27,14,0,18.0,306.0,1.6,30.0,323.0,297.78,217.8
2016,5,27,14,15,51.5,365.0,1.45,29.5,411.0,372.97,272.73
2016,5,27,14,30,85.0,424.0,1.3,29.0,499.0,443.36,322.61
2016,5,27,14,45,115.5,414.0,1.15,29.0,511.5,444.54,323.18
2016,5,27,15,0,146.0,404.0,1.0,29.0,524.0,444.38,322.95
2016,5,27,15,15,433.5,287.5,1.05,29.0,619.0,487.06,355.77
2016,5,27,15,30,721.0,171.0,1.1,29.0,714.0,504.33,367.28
2016,5,27,15,45,712.5,162.0,1.2,29.0,670.5,451.19,326.94
2016,5,27,16,0,704.0,153.0,1.3,29.0,627.0,398.0,285.58
2016,5,27,16,15,681.5,147.5,1.4,28.5,578.0,343.25,242.43
2016,5,27,16,30,659.0,142.0,1.5,28.0,529.0,290.43,199.72
2016,5,27,16,45,638.5,132.5,1.6,28.0,478.5,236.9,155.91
2016,5,27,17,0,618.0,123.0,1.7,28.0,428.0,185.56,115.11
2016,5,27,17,15,580.0,115.5,1.65,27.5,374.5,136.59,80.88
2016,5,27,17,30,542.0,108.0,1.6,27.0,321.0,92.28,57.9
2016,5,27,17,45,499.0,97.0,1.6,26.5,269.5,67.92,52.27
2016,5,27,18,0,456.0,86.0,1.6,26.0,218.0,61.79,47.26
2016,5,27,18,15,384.5,74.0,1.5,25.0,169.0,54.46,41.1
2016,5,27,18,30,313.0,62.0,1.4,24.0,120.0,46.75,34.34
2016,5,27,18,45,216.0,45.5,1.35,23.5,79.5,34.99,23.78
2016,5,27,19,0,119.0,29.0,1.3,23.0,39.0,23.91,12.27
2016,5,27,19,15,59.5,14.5,1.4,23.0,19.5,13.82,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,32.0,15.5,2.25,21.5,18.0,20.53,0.0
2016,5,28,6,0,64.0,31.0,2.4,22.0,36.0,51.56,29.39
2016,5,28,6,15,149.0,52.0,2.6,22.0,76.0,107.58,77.13
2016,5,28,6,30,234.0,73.0,2.8,22.0,116.0,168.6,128.0
2016,5,28,6,45,117.0,67.0,3.0,22.5,88.5,124.76,96.25
2016,5,28,7,0,0.0,61.0,3.2,23.0,61.0,56.8,41.41
2016,5,28,7,15,0.0,77.0,3.4,23.0,77.0,72.18,54.05
2016,5,28,7,30,0.0,93.0,3.6,23.0,93.0,87.56,66.46
2016,5,28,7,45,0.0,89.5,3.8,23.5,89.5,83.71,62.95
2016,5,28,8,0,0.0,86.0,4.0,24.0,86.0,80.13,59.68
2016,5,28,8,15,127.5,169.5,4.05,24.5,244.5,267.82,211.25
2016,5,28,8,30,255.0,253.0,4.1,25.0,403.0,468.5,364.92
2016,5,28,8,45,313.0,264.5,4.15,25.5,465.0,535.65,413.68
2016,5,28,9,0,371.0,276.0,4.2,26.0,527.0,606.12,464.3
2016,5,28,9,15,283.5,317.5,4.2,26.5,517.0,586.38,445.26
2016,5,28,9,30,196.0,359.0,4.2,27.0,507.0,548.6,413.7
2016,5,28,9,45,477.0,266.0,4.2,27.5,652.0,733.3,551.48
2016,5,28,10,0,758.0,173.0,4.2,28.0,797.0,907.78,672.15
2016,5,28,10,15,767.5,175.5,4.15,28.0,830.0,932.26,685.98
2016,5,28,10,30,777.0,178.0,4.1,28.0,863.0,953.93,698.94
2016,5,28,10,45,785.5,179.0,4.05,28.0,890.0,970.13,708.32
2016,5,28,11,0,794.0,180.0,4.0,28.0,917.0,983.22,715.75
2016,5,28,11,15,568.5,315.5,3.95,28.0,849.0,900.7,656.99
2016,5,28,11,30,343.0,451.0,3.9,28.0,781.0,801.25,582.66
2016,5,28,11,45,307.0,471.5,3.9,28.5,770.0,780.74,566.71
2016,5,28,12,0,271.0,492.0,3.9,29.0,759.0,758.75,549.35
2016,5,28,12,15,546.5,333.0,3.85,29.0,873.5,867.85,631.5
2016,5,28,12,30,822.0,174.0,3.8,29.0,988.0,957.93,693.89
2016,5,28,12,45,540.0,334.5,3.8,29.0,868.5,834.65,607.34
2016,5,28,13,0,258.0,495.0,3.8,29.0,749.0,709.11,514.33
2016,5,28,13,15,213.5,494.5,3.8,29.0,703.0,655.29,477.15
2016,5,28,13,30,169.0,494.0,3.8,29.0,657.0,605.85,442.18
2016,5,28,13,45,485.0,331.5,3.8,29.0,785.0,706.86,521.47
2016,5,28,14,0,801.0,169.0,3.8,29.0,913.0,781.88,579.04
2016,5,28,14,15,794.0,167.0,3.75,29.0,886.0,740.76,550.16
2016,5,28,14,30,787.0,165.0,3.7,29.0,859.0,698.02,519.69
2016,5,28,14,45,769.0,167.0,3.65,29.0,823.5,650.25,484.96
2016,5,28,15,0,751.0,169.0,3.6,29.0,788.0,602.28,449.39
2016,5,28,15,15,738.0,165.5,3.55,28.5,748.5,549.65,410.67
2016,5,28,15,30,725.0,162.0,3.5,28.0,709.0,498.95,372.19
2016,5,28,15,45,708.0,158.0,3.5,28.0,664.5,446.18,330.44
2016,5,28,16,0,691.0,154.0,3.5,28.0,620.0,394.23,288.25
2016,5,28,16,15,669.0,148.5,3.35,27.5,572.0,340.41,244.23
2016,5,28,16,30,647.0,143.0,3.2,27.0,524.0,288.49,201.04
2016,5,28,16,45,621.5,135.5,3.05,27.0,473.5,236.28,157.57
2016,5,28,17,0,596.0,128.0,2.9,27.0,423.0,186.84,117.89
2016,5,28,17,15,558.5,120.5,2.9,26.5,370.5,139.26,84.28
2016,5,28,17,30,521.0,113.0,2.9,26.0,318.0,96.42,61.69
2016,5,28,17,45,477.5,101.5,2.9,25.5,267.0,71.03,55.16
2016,5,28,18,0,434.0,90.0,2.9,25.0,216.0,64.64,49.9
2016,5,28,18,15,363.0,77.5,2.9,24.5,167.5,57.03,43.39
2016,5,28,18,30,292.0,65.0,2.9,24.0,119.0,49.02,36.28
2016,5,28,18,45,199.0,47.5,2.9,24.0,79.0,36.54,25.02
2016,5,28,19,0,106.0,30.0,2.9,24.0,39.0,24.68,12.99
2016,5,28,19,15,53.0,15.0,2.9,23.5,19.5,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,4.5,2.15,21.0,4.5,4.29,0.0
2016,5,29,6,0,0.0,9.0,2.3,21.0,9.0,8.33,0.39
2016,5,29,6,15,0.0,19.0,2.35,21.0,19.0,17.61,8.68
2016,5,29,6,30,0.0,29.0,2.4,21.0,29.0,26.91,16.67
2016,5,29,6,45,0.0,41.0,2.5,21.5,41.0,38.08,26.11
2016,5,29,7,0,0.0,53.0,2.6,22.0,53.0,49.26,35.4
2016,5,29,7,15,75.0,106.0,2.7,22.0,136.0,150.95,119.37
2016,5,29,7,30,150.0,159.0,2.8,22.0,219.0,255.1,203.45
2016,5,29,7,45,189.5,182.0,2.9,22.5,268.5,310.7,246.91
2016,5,29,8,0,229.0,205.0,3.0,23.0,318.0,378.52,298.89
2016,5,29,8,15,232.5,230.5,3.05,23.0,356.0,408.65,321.12
2016,5,29,8,30,236.0,256.0,3.1,23.0,394.0,447.25,349.38
2016,5,29,8,45,183.0,284.0,3.2,23.5,397.0,443.36,343.47
2016,5,29,9,0,130.0,312.0,3.3,24.0,400.0,434.74,334.05
2016,5,29,9,15,65.0,207.0,3.35,24.5,251.0,260.45,200.6
2016,5,29,9,30,0.0,102.0,3.4,25.0,102.0,95.35,70.07
2016,5,29,9,45,16.5,217.5,3.45,25.5,231.0,221.89,168.51
2016,5,29,10,0,33.0,333.0,3.5,26.0,360.0,363.11,273.79
2016,5,29,10,15,31.5,342.0,3.5,26.0,368.5,370.26,278.05
2016,5,29,10,30,30.0,351.0,3.5,26.0,377.0,377.21,282.62
2016,5,29,10,45,29.0,357.5,3.5,26.5,383.5,381.87,285.02
2016,5,29,11,0,28.0,364.0,3.5,27.0,390.0,386.33,287.31
2016,5,29,11,15,23.5,347.0,3.45,27.0,369.5,363.49,270.24
2016,5,29,11,30,19.0,330.0,3.4,27.0,349.0,332.55,247.32
2016,5,29,11,45,28.5,376.0,3.4,27.5,404.0,394.36,291.95
2016,5,29,12,0,38.0,422.0,3.4,28.0,459.0,447.06,328.95
2016,5,29,12,15,441.0,288.0,3.35,28.0,724.5,721.68,534.27
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,951.57,690.54
2016,5,29,12,45,839.0,157.0,3.25,28.0,985.0,931.25,675.14
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,914.74,664.3
2016,5,29,13,15,831.5,159.0,3.1,28.0,968.0,886.89,645.7
2016,5,29,13,30,829.0,158.0,3.0,28.0,956.0,856.4,625.45
2016,5,29,13,45,820.0,159.5,2.95,28.0,935.5,820.39,601.79
2016,5,29,14,0,811.0,161.0,2.9,28.0,915.0,782.42,576.74
2016,5,29,14,15,804.0,159.0,2.8,28.0,888.0,741.02,548.65
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,697.96,517.98
2016,5,29,14,45,647.0,234.0,2.65,28.0,791.0,628.77,466.22
2016,5,29,15,0,497.0,311.0,2.6,28.0,721.0,571.2,422.53
2016,5,29,15,15,422.0,320.0,2.55,27.5,656.0,508.23,377.16
2016,5,29,15,30,347.0,329.0,2.5,27.0,591.0,455.11,338.34
2016,5,29,15,45,531.0,235.0,2.45,27.0,608.0,433.35,321.11
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,393.1,286.95
2016,5,29,16,15,694.0,136.5,2.4,27.0,576.5,339.21,242.47
2016,5,29,16,30,673.0,132.0,2.4,27.0,528.0,287.03,198.72
2016,5,29,16,45,523.0,157.0,2.4,27.0,447.0,233.76,158.94
2016,5,29,17,0,373.0,182.0,2.4,27.0,366.0,200.88,137.9
2016,5,29,17,15,449.0,146.5,2.25,26.5,342.5,149.58,96.53
2016,5,29,17,30,525.0,111.0,2.1,26.0,319.0,95.71,60.69
2016,5,29,17,45,466.5,103.0,2.0,25.5,266.5,72.02,55.96
2016,5,29,18,0,408.0,95.0,1.9,25.0,214.0,68.24,52.95
2016,5,29,18,15,339.0,81.5,1.95,24.5,166.0,59.99,45.92
2016,5,29,18,30,270.0,68.0,2.0,24.0,118.0,51.3,38.23
2016,5,29,18,45,179.0,49.5,2.05,24.0,78.0,39.87,27.85
2016,5,29,19,0,88.0,31.0,2.1,24.0,38.0,25.45,13.78
2016,5,29,19,15,44.0,15.5,2.3,23.5,19.0,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.25,21.0,1.0,0.92,0.0
2016,5,30,6,30,0.0,2.0,1.2,21.0,2.0,1.85,0.0
2016,5,30,6,45,0.0,3.5,1.15,21.0,3.5,3.24,0.0
2016,5,30,7,0,0.0,5.0,1.1,21.0,5.0,4.63,0.0
2016,5,30,7,15,0.0,9.0,1.0,21.0,9.0,8.34,1.36
2016,5,30,7,30,0.0,13.0,0.9,21.0,13.0,12.05,4.46
2016,5,30,7,45,0.0,54.0,0.8,21.0,54.0,50.2,36.11
2016,5,30,8,0,0.0,95.0,0.7,21.0,95.0,88.83,67.44
2016,5,30,8,15,85.5,178.5,0.75,21.5,229.0,247.46,194.36
2016,5,30,8,30,171.0,262.0,0.8,22.0,363.0,404.75,312.4
2016,5,30,8,45,320.0,251.0,0.9,22.5,460.0,525.87,401.4
2016,5,30,9,0,469.0,240.0,1.0,23.0,557.0,658.63,495.23
2016,5,30,9,15,549.0,226.0,1.05,23.0,621.5,727.3,541.96
2016,5,30,9,30,629.0,212.0,1.1,23.0,686.0,803.42,593.23
2016,5,30,9,45,645.0,216.5,1.15,23.5,725.5,838.27,613.91
2016,5,30,10,0,661.0,221.0,1.2,24.0,765.0,871.26,633.47
2016,5,30,10,15,672.0,225.0,1.4,24.0,798.0,896.87,651.24
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,920.01,667.46
2016,5,30,10,45,691.0,232.0,1.85,24.5,857.5,936.54,678.68
2016,5,30,11,0,699.0,235.0,2.1,25.0,884.0,950.23,687.99
2016,5,30,11,15,705.0,237.0,2.2,25.0,903.5,957.96,693.25
2016,5,30,11,30,711.0,239.0,2.3,25.0,923.0,962.64,696.68
2016,5,30,11,45,766.5,202.5,2.45,25.0,948.5,968.64,701.57
2016,5,30,12,0,822.0,166.0,2.6,25.0,974.0,978.11,708.75
2016,5,30,12,15,823.5,166.0,2.55,25.0,978.5,966.89,700.77
2016,5,30,12,30,825.0,166.0,2.5,25.0,983.0,952.51,691.05
2016,5,30,12,45,830.0,162.0,2.5,25.0,981.0,934.56,679.56
2016,5,30,13,0,835.0,158.0,2.5,25.0,979.0,907.26,662.02
2016,5,30,13,15,832.5,157.0,2.4,25.0,967.5,880.43,644.05
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,850.98,624.34
2016,5,30,13,45,829.5,152.5,2.2,25.5,937.5,818.44,601.39
2016,5,30,14,0,829.0,149.0,2.1,26.0,919.0,783.35,576.8
2016,5,30,14,15,822.5,147.0,2.0,26.0,893.0,743.93,550.39
2016,5,30,14,30,816.0,145.0,1.9,26.0,867.0,700.57,519.75
2016,5,30,14,45,810.5,141.5,1.85,26.0,834.5,654.97,487.17
2016,5,30,15,0,805.0,138.0,1.8,26.0,802.0,607.93,452.8
2016,5,30,15,15,793.5,135.0,1.85,26.0,763.0,556.79,415.08
2016,5,30,15,30,782.0,132.0,1.9,26.0,724.0,505.25,375.85
2016,5,30,15,45,772.5,126.0,1.95,26.0,680.5,451.82,333.98
2016,5,30,16,0,763.0,120.0,2.0,26.0,637.0,398.27,290.63
2016,5,30,16,15,743.0,116.5,1.95,26.0,588.5,343.46,245.11
2016,5,30,16,30,723.0,113.0,1.9,26.0,540.0,285.81,196.8
2016,5,30,16,45,693.0,109.5,1.9,26.0,487.5,231.64,151.57
2016,5,30,17,0,663.0,106.0,1.9,26.0,435.0,180.6,110.43
2016,5,30,17,15,627.5,100.0,1.7,25.5,382.0,130.42,74.51
2016,5,30,17,30,592.0,94.0,1.5,25.0,329.0,84.49,50.09
2016,5,30,17,45,529.5,89.0,1.35,25.0,275.5,60.91,46.63
2016,5,30,18,0,467.0,84.0,1.2,25.0,222.0,60.17,46.08
2016,5,30,18,15,398.5,73.0,1.1,24.5,173.0,53.56,40.45
2016,5,30,18,30,330.0,62.0,1.0,24.0,124.0,46.62,34.28
2016,5,30,18,45,236.0,46.5,0.95,23.5,83.5,35.69,24.46
2016,5,30,19,0,142.0,31.0,0.9,23.0,43.0,24.25,13.14
2016,5,30,19,15,71.0,15.5,0.95,23.0,21.5,14.77,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,2.0,21.0,10.5,10.01,0.0
2016,5,31,6,0,0.0,21.0,2.1,21.0,21.0,19.5,8.62
2016,5,31,6,15,3.5,42.0,2.1,21.0,42.5,41.54,28.02
2016,5,31,6,30,7.0,63.0,2.1,21.0,64.0,63.77,46.94
2016,5,31,6,45,20.5,84.5,2.15,21.5,90.0,94.52,72.54
2016,5,31,7,0,34.0,106.0,2.2,22.0,116.0,123.65,96.5
2016,5,31,7,15,17.0,95.5,2.25,22.0,100.5,99.55,76.81
2016,5,31,7,30,0.0,85.0,2.3,22.0,85.0,79.61,60.16
2016,5,31,7,45,35.0,144.5,2.35,22.5,162.0,166.05,130.31
2016,5,31,8,0,70.0,204.0,2.4,23.0,239.0,253.93,199.36
2016,5,31,8,15,72.5,228.5,2.45,23.0,268.0,283.51,221.48
2016,5,31,8,30,75.0,253.0,2.5,23.0,297.0,313.04,243.42
2016,5,31,8,45,41.0,223.0,2.55,23.0,247.5,255.3,197.62
2016,5,31,9,0,7.0,193.0,2.6,23.0,198.0,189.57,145.29
2016,5,31,9,15,11.0,221.0,2.6,23.5,229.0,220.49,168.78
2016,5,31,9,30,15.0,249.0,2.6,24.0,260.0,251.62,191.84
2016,5,31,9,45,10.0,207.5,2.65,24.5,215.5,206.12,156.21
2016,5,31,10,0,5.0,166.0,2.7,25.0,171.0,161.27,121.15
2016,5,31,10,15,184.0,280.5,2.75,25.0,443.5,472.86,360.26
2016,5,31,10,30,363.0,395.0,2.8,25.0,716.0,766.86,567.72
2016,5,31,10,45,248.0,432.0,2.9,25.5,654.5,693.9,510.88
2016,5,31,11,0,133.0,469.0,3.0,26.0,593.0,607.25,446.49
2016,5,31,11,15,92.5,454.0,3.1,26.0,541.5,539.77,398.49
2016,5,31,11,30,52.0,439.0,3.2,26.0,490.0,482.33,356.64
2016,5,31,11,45,43.5,426.5,3.35,26.0,469.0,459.17,340.14
2016,5,31,12,0,35.0,414.0,3.5,26.0,448.0,436.08,323.45
2016,5,31,12,15,17.5,261.5,3.75,26.0,278.5,268.28,200.54
2016,5,31,12,30,0.0,109.0,4.0,26.0,109.0,102.28,74.22
2016,5,31,12,45,0.0,101.5,4.25,26.0,101.5,95.17,68.87
2016,5,31,13,0,0.0,94.0,4.5,26.0,94.0,88.07,63.39
2016,5,31,13,15,0.0,78.0,4.6,26.0,78.0,73.03,51.71
2016,5,31,13,30,0.0,62.0,4.7,26.0,62.0,58.03,40.03
2016,5,31,13,45,0.0,60.0,4.85,26.0,60.0,56.14,38.59
2016,5,31,14,0,0.0,58.0,5.0,26.0,58.0,54.24,37.14
2016,5,31,14,15,0.0,53.0,4.65,25.5,53.0,49.54,33.56
2016,5,31,14,30,0.0,48.0,4.3,25.0,48.0,44.83,29.97
2016,5,31,14,45,0.0,42.5,3.95,25.0,42.5,39.67,25.93
2016,5,31,15,0,0.0,37.0,3.6,25.0,37.0,34.51,21.89
2016,5,31,15,15,0.0,56.0,3.5,24.5,56.0,52.24,36.12
2016,5,31,15,30,0.0,75.0,3.4,24.0,75.0,69.97,50.41
2016,5,31,15,45,0.0,103.5,3.35,24.0,103.5,96.4,71.53
2016,5,31,16,0,0.0,132.0,3.3,24.0,132.0,122.06,92.02
2016,5,31,16,15,30.0,190.5,3.25,23.5,208.0,178.77,136.56
2016,5,31,16,30,60.0,249.0,3.2,23.0,284.0,229.02,175.3
2016,5,31,16,45,69.5,228.5,3.15,23.0,266.0,208.05,158.55
2016,5,31,17,0,79.0,208.0,3.1,23.0,248.0,186.03,141.05
2016,5,31,17,15,72.5,184.0,3.0,22.5,217.0,158.98,120.78
2016,5,31,17,30,66.0,160.0,2.9,22.0,186.0,133.01,101.98
2016,5,31,17,45,52.0,136.0,2.8,22.0,154.5,111.0,90.12
2016,5,31,18,0,38.0,112.0,2.7,22.0,123.0,92.91,74.8
2016,5,31,18,15,24.5,89.0,2.55,22.0,95.5,75.08,59.39
2016,5,31,18,30,11.0,66.0,2.4,22.0,68.0,58.43,44.7
2016,5,31,18,45,5.5,43.5,2.25,22.0,44.5,39.28,27.66
2016,5,31,19,0,0.0,21.0,2.1,22.0,21.0,19.49,9.62
2016,5,31,19,15,0.0,10.5,2.1,22.0,10.5,10.01,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,19.5,18.5,21.83,0.0
2016,6,1,6,0,79.0,31.0,0.8,20.0,37.0,58.62,35.06
2016,6,1,6,15,160.0,51.0,0.85,20.0,76.5,108.84,78.43
2016,6,1,6,30,241.0,71.0,0.9,20.0,116.0,167.82,127.67
2016,6,1,6,45,276.0,84.5,1.0,20.5,152.5,215.76,168.48
2016,6,1,7,0,311.0,98.0,1.1,21.0,189.0,261.97,207.02
2016,6,1,7,15,353.0,114.0,1.1,21.0,237.5,317.82,252.26
2016,6,1,7,30,395.0,130.0,1.1,21.0,286.0,377.36,299.03
2016,6,1,7,45,486.5,132.5,1.15,21.5,353.5,455.98,359.0
2016,6,1,8,0,578.0,135.0,1.2,22.0,421.0,546.86,425.89
2016,6,1,8,15,607.0,141.5,1.2,22.0,471.5,600.59,463.87
2016,6,1,8,30,636.0,148.0,1.2,22.0,522.0,654.95,501.61
2016,6,1,8,45,405.0,230.5,1.3,22.5,476.5,580.69,442.64
2016,6,1,9,0,174.0,313.0,1.4,23.0,431.0,471.49,357.9
2016,6,1,9,15,157.0,336.5,1.4,23.0,449.0,486.13,367.72
2016,6,1,9,30,140.0,360.0,1.4,23.0,467.0,498.99,375.31
2016,6,1,9,45,118.5,376.5,1.4,23.5,470.0,498.67,372.72
2016,6,1,10,0,97.0,393.0,1.4,24.0,473.0,485.53,361.31
2016,6,1,10,15,177.5,411.5,1.4,24.0,565.5,592.69,438.01
2016,6,1,10,30,258.0,430.0,1.4,24.0,658.0,701.1,512.1
2016,6,1,10,45,185.0,447.0,1.45,24.0,613.0,637.03,465.48
2016,6,1,11,0,112.0,464.0,1.5,24.0,568.0,571.0,418.25
2016,6,1,11,15,137.5,479.0,1.5,24.0,609.5,619.34,452.11
2016,6,1,11,30,163.0,494.0,1.5,24.0,651.0,656.57,477.24
2016,6,1,11,45,185.5,499.5,1.5,24.5,680.5,680.15,492.16
2016,6,1,12,0,208.0,505.0,1.5,25.0,710.0,702.37,506.15
2016,6,1,12,15,301.0,474.5,1.5,25.0,772.5,761.57,547.75
2016,6,1,12,30,394.0,444.0,1.5,25.0,835.0,810.68,581.8
2016,6,1,12,45,377.0,448.5,1.5,25.0,821.5,786.54,565.02
2016,6,1,13,0,360.0,453.0,1.5,25.0,808.0,761.56,548.39
2016,6,1,13,15,374.5,441.0,1.55,25.0,806.0,748.47,540.93
2016,6,1,13,30,389.0,429.0,1.6,25.0,804.0,733.55,532.03
2016,6,1,13,45,202.5,361.0,1.65,25.0,556.0,502.15,371.42
2016,6,1,14,0,16.0,293.0,1.7,25.0,308.0,284.26,211.47
2016,6,1,14,15,37.5,348.5,1.75,25.0,382.0,347.74,259.66
2016,6,1,14,30,59.0,404.0,1.8,25.0,456.0,407.71,303.4
2016,6,1,14,45,142.0,402.5,1.9,25.5,522.0,451.98,336.26
2016,6,1,15,0,225.0,401.0,2.0,26.0,588.0,489.61,363.46
2016,6,1,15,15,211.0,381.5,2.05,26.0,550.0,450.02,334.79
2016,6,1,15,30,197.0,362.0,2.1,26.0,512.0,411.65,307.04
2016,6,1,15,45,256.0,328.0,2.15,26.0,510.0,391.1,291.77
2016,6,1,16,0,315.0,294.0,2.2,26.0,508.0,368.45,273.62
2016,6,1,16,15,493.5,212.5,2.1,25.5,518.5,336.89,245.66
2016,6,1,16,30,672.0,131.0,2.0,25.0,529.0,287.61,200.61
2016,6,1,16,45,485.5,164.5,1.95,25.0,438.0,232.89,160.75
2016,6,1,17,0,299.0,198.0,1.9,25.0,347.0,202.08,142.8
2016,6,1,17,15,286.0,175.5,1.8,24.5,304.5,162.27,113.54
