Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,273.0,153.0,1.7,24.0,262.0,124.31,89.15
2016,6,1,17,45,246.0,133.0,1.6,24.0,220.0,98.43,78.67
2016,6,1,18,0,219.0,113.0,1.5,24.0,178.0,85.31,67.68
2016,6,1,18,15,183.0,92.0,1.4,23.5,139.0,70.86,55.41
2016,6,1,18,30,147.0,71.0,1.3,23.0,100.0,55.82,42.29
2016,6,1,18,45,95.5,50.5,1.2,23.0,67.0,42.33,30.14
2016,6,1,19,0,44.0,30.0,1.1,23.0,34.0,25.86,14.68
2016,6,1,19,15,22.0,15.0,1.1,22.5,17.0,14.3,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,4.5,0.6,20.0,4.5,4.29,0.0
2016,6,2,6,0,0.0,9.0,0.7,20.0,9.0,8.33,0.53
2016,6,2,6,15,0.0,19.5,0.95,20.0,19.5,18.08,9.16
2016,6,2,6,30,0.0,30.0,1.2,20.0,30.0,27.84,17.57
2016,6,2,6,45,0.0,42.5,1.45,20.5,42.5,39.48,27.42
2016,6,2,7,0,0.0,55.0,1.7,21.0,55.0,51.13,37.12
2016,6,2,7,15,0.0,53.0,1.8,21.0,53.0,49.26,35.51
2016,6,2,7,30,0.0,51.0,1.9,21.0,51.0,47.4,33.86
2016,6,2,7,45,12.0,116.0,2.05,21.0,122.0,117.25,91.2
2016,6,2,8,0,24.0,181.0,2.2,21.0,193.0,190.93,150.1
2016,6,2,8,15,37.0,211.0,2.3,21.0,232.0,239.1,187.73
2016,6,2,8,30,50.0,241.0,2.4,21.0,271.0,281.04,219.99
2016,6,2,8,45,65.5,271.5,2.5,21.5,314.0,326.27,253.94
2016,6,2,9,0,81.0,302.0,2.6,22.0,357.0,372.34,287.91
2016,6,2,9,15,56.5,300.5,2.65,22.0,340.0,350.57,269.96
2016,6,2,9,30,32.0,299.0,2.7,22.0,323.0,327.45,251.18
2016,6,2,9,45,83.5,350.5,2.8,22.5,418.5,427.93,326.88
2016,6,2,10,0,135.0,402.0,2.9,23.0,514.0,541.53,409.19
2016,6,2,10,15,162.0,421.5,2.9,23.0,561.0,588.16,441.9
2016,6,2,10,30,189.0,441.0,2.9,23.0,608.0,634.8,474.57
2016,6,2,10,45,180.0,456.0,2.95,23.5,619.5,641.2,476.99
2016,6,2,11,0,171.0,471.0,3.0,24.0,631.0,646.42,478.88
2016,6,2,11,15,125.5,470.0,2.9,24.0,589.0,598.16,442.93
2016,6,2,11,30,80.0,469.0,2.8,24.0,547.0,540.06,400.18
2016,6,2,11,45,244.5,453.5,2.75,24.5,693.5,700.0,515.99
2016,6,2,12,0,409.0,438.0,2.7,25.0,840.0,839.3,611.62
2016,6,2,12,15,643.5,286.5,2.55,25.0,923.0,914.21,666.49
2016,6,2,12,30,878.0,135.0,2.4,25.0,1006.0,965.46,698.98
2016,6,2,12,45,671.0,289.0,2.25,25.0,953.0,910.67,660.36
2016,6,2,13,0,464.0,443.0,2.1,25.0,900.0,847.57,611.15
2016,6,2,13,15,393.0,454.0,1.95,25.0,838.0,776.66,562.21
2016,6,2,13,30,322.0,465.0,1.8,25.0,776.0,709.49,515.26
2016,6,2,13,45,391.5,431.5,1.65,25.0,802.0,720.0,523.65
2016,6,2,14,0,461.0,398.0,1.5,25.0,828.0,724.35,526.86
2016,6,2,14,15,668.5,256.5,1.45,25.0,859.5,728.64,534.45
2016,6,2,14,30,876.0,115.0,1.4,25.0,891.0,716.58,530.01
2016,6,2,14,45,713.0,206.0,1.35,25.0,821.5,647.96,478.68
2016,6,2,15,0,550.0,297.0,1.3,25.0,752.0,591.96,436.31
2016,6,2,15,15,534.5,281.5,1.25,25.0,706.0,538.87,398.23
2016,6,2,15,30,519.0,266.0,1.2,25.0,660.0,486.53,359.77
2016,6,2,15,45,663.5,184.5,1.2,25.0,656.5,450.92,332.35
2016,6,2,16,0,808.0,103.0,1.2,25.0,653.0,402.95,292.8
2016,6,2,16,15,789.0,100.0,1.2,25.0,603.5,346.55,246.25
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,291.45,199.82
2016,6,2,16,45,744.5,93.0,1.2,25.0,501.5,235.66,153.0
2016,6,2,17,0,719.0,89.0,1.2,25.0,449.0,182.42,109.7
2016,6,2,17,15,686.0,84.5,1.15,24.5,395.5,126.21,68.7
2016,6,2,17,30,653.0,80.0,1.1,24.0,342.0,78.1,42.69
2016,6,2,17,45,606.0,74.0,1.1,23.5,288.5,49.03,36.74
2016,6,2,18,0,559.0,68.0,1.1,23.0,235.0,46.96,35.13
2016,6,2,18,15,492.5,60.0,1.0,22.5,184.5,43.04,31.75
2016,6,2,18,30,426.0,52.0,0.9,22.0,134.0,38.89,28.0
2016,6,2,18,45,328.5,40.0,0.8,22.0,91.5,30.78,20.57
2016,6,2,19,0,231.0,28.0,0.7,22.0,49.0,22.18,11.99
2016,6,2,19,15,115.5,14.0,0.7,21.5,24.5,11.02,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.5,1.05,17.5,11.5,10.96,0.0
2016,6,3,6,0,0.0,23.0,1.1,18.0,23.0,21.44,10.39
2016,6,3,6,15,5.5,43.0,1.1,18.0,44.0,43.15,29.72
2016,6,3,6,30,11.0,63.0,1.1,18.0,65.0,65.06,48.56
2016,6,3,6,45,20.5,84.5,1.15,18.5,90.0,94.33,73.21
2016,6,3,7,0,30.0,106.0,1.2,19.0,115.0,121.59,95.8
2016,6,3,7,15,59.5,132.5,0.95,19.0,154.5,165.63,131.82
2016,6,3,7,30,89.0,159.0,0.7,19.0,194.0,212.5,169.22
2016,6,3,7,45,122.0,185.0,0.45,19.5,241.0,271.52,214.44
2016,6,3,8,0,155.0,211.0,0.2,20.0,288.0,326.08,254.2
2016,6,3,8,15,158.0,237.0,0.5,20.5,323.0,361.95,280.87
2016,6,3,8,30,161.0,263.0,0.8,21.0,358.0,397.52,307.02
2016,6,3,8,45,243.0,275.5,1.1,21.5,433.5,490.5,376.56
2016,6,3,9,0,325.0,288.0,1.4,22.0,509.0,579.02,441.03
2016,6,3,9,15,590.5,189.0,1.6,22.0,622.5,726.53,551.12
2016,6,3,9,30,856.0,90.0,1.8,22.0,736.0,861.75,643.11
2016,6,3,9,45,600.5,229.5,2.0,22.5,695.0,808.99,604.22
2016,6,3,10,0,345.0,369.0,2.2,23.0,654.0,713.8,531.22
2016,6,3,10,15,264.5,405.0,2.25,23.0,628.5,679.25,505.04
2016,6,3,10,30,184.0,441.0,2.3,23.0,603.0,629.75,467.85
2016,6,3,10,45,201.5,454.0,2.35,23.5,637.0,659.98,488.29
2016,6,3,11,0,219.0,467.0,2.4,24.0,671.0,689.48,507.47
2016,6,3,11,15,212.0,479.5,2.35,24.0,680.5,693.23,508.73
2016,6,3,11,30,205.0,492.0,2.3,24.0,690.0,695.77,509.41
2016,6,3,11,45,108.0,349.0,2.3,24.0,453.5,453.87,338.91
2016,6,3,12,0,11.0,206.0,2.3,24.0,217.0,204.88,153.37
2016,6,3,12,15,108.0,358.0,2.25,24.0,465.5,455.88,342.45
2016,6,3,12,30,205.0,510.0,2.2,24.0,714.0,689.97,505.68
2016,6,3,12,45,231.0,503.0,2.15,24.0,732.0,698.88,510.39
2016,6,3,13,0,257.0,496.0,2.1,24.0,750.0,708.25,517.07
2016,6,3,13,15,267.0,487.0,2.05,24.0,748.0,696.29,508.98
2016,6,3,13,30,277.0,478.0,2.0,24.0,746.0,683.08,500.18
2016,6,3,13,45,147.0,392.0,1.95,24.0,534.0,485.05,360.47
2016,6,3,14,0,17.0,306.0,1.9,24.0,322.0,296.96,222.02
2016,6,3,14,15,11.0,232.5,1.9,24.0,243.0,223.82,168.22
2016,6,3,14,30,5.0,159.0,1.9,24.0,164.0,151.35,113.22
2016,6,3,14,45,232.5,241.0,1.9,24.0,434.5,368.36,281.64
2016,6,3,15,0,460.0,323.0,1.9,24.0,705.0,559.94,419.89
2016,6,3,15,15,282.0,340.5,1.9,24.0,571.0,451.78,338.78
2016,6,3,15,30,104.0,358.0,1.9,24.0,437.0,366.27,275.44
2016,6,3,15,45,229.0,321.5,1.95,24.0,481.5,378.84,284.99
2016,6,3,16,0,354.0,285.0,2.0,24.0,526.0,377.11,281.56
2016,6,3,16,15,233.5,275.0,1.9,23.5,429.5,309.83,231.74
2016,6,3,16,30,113.0,265.0,1.8,23.0,333.0,250.67,189.3
2016,6,3,16,45,389.0,184.5,1.75,23.0,385.5,228.24,161.95
2016,6,3,17,0,665.0,104.0,1.7,23.0,438.0,181.96,112.75
2016,6,3,17,15,631.5,98.5,1.6,23.0,385.5,132.28,76.2
2016,6,3,17,30,598.0,93.0,1.5,23.0,333.0,86.57,50.8
2016,6,3,17,45,547.0,86.0,1.45,23.0,280.5,58.13,44.64
2016,6,3,18,0,496.0,79.0,1.4,23.0,228.0,55.76,42.7
2016,6,3,18,15,430.5,69.0,1.25,22.5,179.5,50.57,38.24
2016,6,3,18,30,365.0,59.0,1.1,22.0,131.0,44.16,32.53
2016,6,3,18,45,269.5,45.0,0.95,21.5,89.0,34.37,23.68
2016,6,3,19,0,174.0,31.0,0.8,21.0,47.0,24.14,13.73
2016,6,3,19,15,87.0,15.5,0.8,20.5,23.5,12.22,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,110.5,13.5,2.6,16.5,22.5,32.46,0.0
2016,6,4,6,0,221.0,27.0,2.8,17.0,45.0,92.79,56.77
2016,6,4,6,15,322.5,38.5,2.85,17.5,87.0,148.18,107.02
2016,6,4,6,30,424.0,50.0,2.9,18.0,129.0,215.36,164.75
2016,6,4,6,45,212.0,58.0,3.0,18.5,97.5,158.93,125.12
2016,6,4,7,0,0.0,66.0,3.1,19.0,66.0,61.74,46.23
2016,6,4,7,15,17.0,107.0,3.2,19.5,113.5,111.26,87.36
2016,6,4,7,30,34.0,148.0,3.3,20.0,161.0,169.08,134.39
2016,6,4,7,45,82.0,179.5,3.4,21.0,218.5,232.83,185.41
2016,6,4,8,0,130.0,211.0,3.5,22.0,276.0,309.36,245.18
2016,6,4,8,15,65.0,147.5,3.55,22.0,180.0,191.4,150.72
2016,6,4,8,30,0.0,84.0,3.6,22.0,84.0,78.27,58.1
2016,6,4,8,45,10.0,163.5,3.7,22.5,170.5,162.89,125.73
2016,6,4,9,0,20.0,243.0,3.8,23.0,257.0,250.16,193.32
2016,6,4,9,15,152.5,293.5,3.85,23.5,408.5,435.69,337.12
2016,6,4,9,30,285.0,344.0,3.9,24.0,560.0,620.65,473.29
2016,6,4,9,45,277.5,367.0,3.95,24.5,586.5,643.95,486.82
2016,6,4,10,0,270.0,390.0,4.0,25.0,613.0,665.54,499.84
2016,6,4,10,15,187.0,411.0,4.05,25.0,568.5,600.6,450.6
2016,6,4,10,30,104.0,432.0,4.1,25.0,524.0,531.99,398.46
2016,6,4,10,45,273.5,413.5,4.2,25.5,665.5,698.81,521.23
2016,6,4,11,0,443.0,395.0,4.3,26.0,807.0,854.56,630.58
2016,6,4,11,15,336.0,441.5,4.35,26.0,758.0,786.41,579.55
2016,6,4,11,30,229.0,488.0,4.4,26.0,709.0,715.32,527.19
2016,6,4,11,45,307.0,465.0,4.45,26.0,765.0,772.59,569.32
2016,6,4,12,0,385.0,442.0,4.5,26.0,821.0,819.41,603.27
2016,6,4,12,15,281.0,477.0,4.55,26.0,755.0,744.21,548.33
2016,6,4,12,30,177.0,512.0,4.6,26.0,689.0,665.24,490.64
2016,6,4,12,45,532.5,315.0,4.65,26.0,841.0,807.95,602.2
2016,6,4,13,0,888.0,118.0,4.7,26.0,993.0,918.62,681.39
2016,6,4,13,15,885.5,117.5,4.7,25.5,981.0,891.37,663.78
2016,6,4,13,30,883.0,117.0,4.7,25.0,969.0,861.3,645.01
2016,6,4,13,45,595.0,282.5,4.7,25.0,852.0,750.33,564.76
2016,6,4,14,0,307.0,448.0,4.7,25.0,735.0,649.76,486.04
2016,6,4,14,15,373.0,406.5,4.65,25.0,744.5,645.01,484.64
2016,6,4,14,30,439.0,365.0,4.6,25.0,754.0,632.92,477.19
2016,6,4,14,45,281.0,384.5,4.6,25.0,630.0,524.43,396.11
2016,6,4,15,0,123.0,404.0,4.6,25.0,506.0,430.82,325.32
2016,6,4,15,15,213.0,374.0,4.55,25.0,540.0,445.33,337.26
2016,6,4,15,30,303.0,344.0,4.5,25.0,574.0,446.43,337.91
2016,6,4,15,45,198.0,327.0,4.45,25.0,473.5,369.5,279.76
2016,6,4,16,0,93.0,310.0,4.4,25.0,373.0,304.4,231.08
2016,6,4,16,15,216.5,275.5,4.2,24.5,408.5,304.72,229.45
2016,6,4,16,30,340.0,241.0,4.0,24.0,444.0,290.44,214.26
2016,6,4,16,45,339.5,216.5,3.8,24.0,403.5,247.7,179.1
2016,6,4,17,0,339.0,192.0,3.6,24.0,363.0,205.19,144.71
2016,6,4,17,15,330.5,169.5,3.35,23.5,320.0,163.63,113.48
2016,6,4,17,30,322.0,147.0,3.1,23.0,277.0,123.4,87.31
2016,6,4,17,45,305.0,126.0,2.85,23.0,234.5,93.88,75.2
2016,6,4,18,0,288.0,105.0,2.6,23.0,192.0,79.97,63.45
2016,6,4,18,15,253.5,86.5,2.35,22.5,151.5,67.15,52.49
2016,6,4,18,30,219.0,68.0,2.1,22.0,111.0,53.8,40.79
2016,6,4,18,45,164.0,49.5,1.9,21.5,76.0,39.91,28.37
2016,6,4,19,0,109.0,31.0,1.7,21.0,41.0,25.54,14.93
2016,6,4,19,15,54.5,15.5,1.7,20.5,20.5,13.07,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,97.0,14.5,3.45,18.5,22.5,30.97,0.0
2016,6,5,6,0,194.0,29.0,3.6,19.0,45.0,87.42,53.26
2016,6,5,6,15,299.0,41.5,3.65,19.5,88.0,142.5,102.3
2016,6,5,6,30,404.0,54.0,3.7,20.0,131.0,212.28,161.53
2016,6,5,6,45,477.0,63.0,3.8,20.5,182.0,275.25,215.91
2016,6,5,7,0,550.0,72.0,3.9,21.0,233.0,345.54,275.18
2016,6,5,7,15,598.5,78.5,4.05,21.5,287.0,407.4,326.44
2016,6,5,7,30,647.0,85.0,4.2,22.0,341.0,473.09,379.11
2016,6,5,7,45,684.5,89.5,4.35,22.5,396.0,533.17,425.95
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,595.18,473.01
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,647.9,511.73
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,702.46,549.5
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,752.15,582.89
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,800.96,615.17
2016,6,5,9,15,832.5,109.0,4.9,25.0,705.0,842.85,642.86
2016,6,5,9,30,847.0,112.0,4.9,25.0,751.0,876.48,664.58
2016,6,5,9,45,526.0,256.5,4.95,25.5,661.0,764.67,580.38
2016,6,5,10,0,205.0,401.0,5.0,26.0,571.0,605.24,455.63
2016,6,5,10,15,547.0,259.5,5.0,26.0,737.0,810.01,611.36
2016,6,5,10,30,889.0,118.0,5.0,26.0,903.0,988.35,734.23
2016,6,5,10,45,896.5,118.5,5.05,26.5,931.0,1004.81,742.06
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,1017.88,748.73
2016,6,5,11,15,908.0,120.0,5.1,27.0,979.5,1024.48,752.35
2016,6,5,11,30,912.0,121.0,5.1,27.0,1000.0,1027.46,753.72
2016,6,5,11,45,614.5,299.5,5.1,27.0,895.5,918.36,678.15
2016,6,5,12,0,317.0,478.0,5.1,27.0,791.0,788.24,579.57
2016,6,5,12,15,622.5,297.0,5.05,27.0,914.0,903.27,668.69
2016,6,5,12,30,928.0,116.0,5.0,27.0,1037.0,994.72,730.99
2016,6,5,12,45,593.0,306.0,5.0,27.0,894.0,853.5,632.3
2016,6,5,13,0,258.0,496.0,5.0,27.0,751.0,708.99,522.46
2016,6,5,13,15,591.0,305.0,4.95,27.0,878.5,812.77,605.36
2016,6,5,13,30,924.0,114.0,4.9,27.0,1006.0,893.48,663.5
2016,6,5,13,45,920.0,113.5,4.9,27.0,986.5,858.17,639.34
2016,6,5,14,0,916.0,113.0,4.9,27.0,967.0,820.24,613.95
2016,6,5,14,15,910.5,111.5,4.85,27.0,940.0,777.86,585.03
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,733.34,554.44
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,684.62,518.3
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,634.84,480.63
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,582.9,440.43
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,530.16,398.62
2016,6,5,15,45,762.5,141.0,4.4,27.0,696.0,463.41,345.6
2016,6,5,16,0,666.0,173.0,4.3,27.0,629.0,404.28,298.18
2016,6,5,16,15,734.0,134.5,4.05,26.5,602.0,354.91,255.93
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,301.61,208.52
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,244.7,159.95
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,189.73,114.45
2016,6,5,17,15,730.0,82.5,2.9,24.5,415.5,135.85,74.61
2016,6,5,17,30,699.0,78.0,2.5,24.0,361.0,80.79,42.78
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.5,47.1,35.08
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,44.52,33.01
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,41.28,30.3
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,37.87,27.26
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,31.07,21.0
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,23.89,13.76
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,11.83,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.5,13.5,2.75,16.5,24.5,35.88,0.0
2016,6,6,6,0,261.0,27.0,3.0,17.0,49.0,101.79,62.32
2016,6,6,6,15,372.0,37.5,3.1,17.5,94.0,161.06,116.08
2016,6,6,6,30,483.0,48.0,3.2,18.0,139.0,233.12,178.06
2016,6,6,6,45,552.0,55.5,3.35,19.0,192.0,296.97,233.59
2016,6,6,7,0,621.0,63.0,3.5,20.0,245.0,367.67,293.18
2016,6,6,7,15,666.5,68.5,3.45,20.5,300.0,430.43,345.1
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,495.29,396.8
2016,6,6,7,45,745.0,78.0,3.35,21.5,411.0,555.22,442.86
2016,6,6,8,0,778.0,82.0,3.3,22.0,467.0,616.48,488.28
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.5,671.09,527.24
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,725.42,563.89
2016,6,6,8,45,841.5,92.0,3.65,24.0,624.5,769.25,591.44
2016,6,6,9,0,859.0,95.0,3.8,25.0,675.0,816.44,620.91
2016,6,6,9,15,872.5,97.0,3.75,25.0,721.5,857.5,647.17
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,896.41,671.71
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,929.75,691.2
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,960.3,708.67
2016,6,6,10,15,913.0,104.5,3.65,26.0,884.5,984.48,722.92
2016,6,6,10,30,920.0,106.0,3.6,26.0,919.0,1005.4,735.07
2016,6,6,10,45,925.5,107.5,3.55,26.5,946.5,1021.44,742.6
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,1033.94,747.9
2016,6,6,11,15,934.0,110.0,3.45,27.0,994.0,1039.81,750.52
2016,6,6,11,30,937.0,111.0,3.4,27.0,1014.0,1041.97,750.91
2016,6,6,11,45,940.0,110.5,3.35,27.0,1026.5,1038.92,748.11
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,1032.19,743.12
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,1019.89,734.69
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,1004.14,724.2
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,983.26,709.1
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,959.24,692.12
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,930.74,673.69
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,899.25,653.31
2016,6,6,13,45,931.0,108.5,3.0,28.0,993.5,862.81,629.95
2016,6,6,14,0,926.0,108.0,3.0,28.0,973.0,823.79,604.73
2016,6,6,14,15,920.5,107.0,2.95,28.0,945.5,781.55,576.88
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,737.13,547.33
2016,6,6,14,45,899.0,109.0,2.85,28.0,882.0,687.42,511.68
2016,6,6,15,0,883.0,112.0,2.8,28.0,846.0,636.87,474.48
2016,6,6,15,15,872.5,110.0,2.75,28.0,805.5,584.51,435.17
2016,6,6,15,30,862.0,108.0,2.7,28.0,765.0,531.39,394.2
2016,6,6,15,45,849.5,104.5,2.65,28.0,719.5,475.57,350.09
2016,6,6,16,0,837.0,101.0,2.6,28.0,674.0,419.7,304.65
2016,6,6,16,15,819.5,98.0,2.5,27.5,624.5,357.8,254.12
2016,6,6,16,30,802.0,95.0,2.4,27.0,575.0,301.5,206.7
2016,6,6,16,45,780.5,91.0,2.3,27.0,522.5,244.8,158.62
2016,6,6,17,0,759.0,87.0,2.2,27.0,470.0,190.16,113.69
2016,6,6,17,15,727.5,82.5,2.05,26.5,415.5,136.36,74.29
2016,6,6,17,30,696.0,78.0,1.9,26.0,361.0,81.43,42.65
2016,6,6,17,45,654.0,72.0,1.8,25.5,306.5,47.4,35.02
2016,6,6,18,0,612.0,66.0,1.7,25.0,252.0,45.23,33.33
2016,6,6,18,15,547.0,58.5,1.55,24.0,199.5,41.61,30.32
2016,6,6,18,30,482.0,51.0,1.4,23.0,147.0,37.79,26.96
2016,6,6,18,45,380.5,40.5,1.25,22.5,102.0,31.0,20.76
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,23.81,13.64
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,11.78,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,95.0,15.0,1.25,18.5,23.0,30.99,0.0
2016,6,7,6,0,190.0,30.0,1.3,19.0,46.0,87.38,53.39
2016,6,7,6,15,293.5,43.0,1.45,19.5,88.5,142.22,101.88
2016,6,7,6,30,397.0,56.0,1.6,20.0,131.0,211.28,159.98
2016,6,7,6,45,463.5,66.0,1.75,20.5,181.0,272.26,212.17
2016,6,7,7,0,530.0,76.0,1.9,21.0,231.0,339.86,268.52
2016,6,7,7,15,577.5,83.0,1.85,21.5,284.5,400.71,317.74
2016,6,7,7,30,625.0,90.0,1.8,22.0,338.0,465.29,367.98
2016,6,7,7,45,660.0,95.5,1.8,23.0,391.5,523.9,411.27
2016,6,7,8,0,695.0,101.0,1.8,24.0,445.0,584.23,454.12
2016,6,7,8,15,720.0,105.5,1.9,24.5,497.0,637.73,491.95
2016,6,7,8,30,745.0,110.0,2.0,25.0,549.0,689.19,526.67
2016,6,7,8,45,766.0,113.0,2.1,25.5,598.5,737.74,558.05
2016,6,7,9,0,787.0,116.0,2.2,26.0,648.0,785.39,588.3
2016,6,7,9,15,429.5,228.5,2.2,26.0,521.5,624.38,470.52
2016,6,7,9,30,72.0,341.0,2.2,26.0,395.0,406.78,304.81
2016,6,7,9,45,209.5,356.0,2.2,26.5,526.5,558.76,417.42
2016,6,7,10,0,347.0,371.0,2.2,27.0,658.0,716.6,526.86
2016,6,7,10,15,599.0,252.5,2.2,27.0,771.5,851.72,622.69
2016,6,7,10,30,851.0,134.0,2.2,27.0,885.0,967.15,696.95
2016,6,7,10,45,854.0,137.5,2.25,27.5,911.5,981.7,703.3
2016,6,7,11,0,857.0,141.0,2.3,28.0,938.0,992.86,708.58
2016,6,7,11,15,624.0,283.5,2.35,28.0,870.5,921.17,661.12
2016,6,7,11,30,391.0,426.0,2.4,28.0,803.0,821.14,589.15
2016,6,7,11,45,295.5,466.0,2.45,28.0,753.0,761.8,547.82
2016,6,7,12,0,200.0,506.0,2.5,28.0,703.0,694.78,500.47
2016,6,7,12,15,233.5,502.0,2.5,28.0,733.0,716.87,516.57
2016,6,7,12,30,267.0,498.0,2.5,28.0,763.0,741.3,533.46
2016,6,7,12,45,570.5,320.0,2.55,28.5,883.5,847.81,612.6
2016,6,7,13,0,874.0,142.0,2.6,29.0,1004.0,927.77,666.39
2016,6,7,13,15,871.5,141.5,2.6,29.0,992.5,900.92,648.56
2016,6,7,13,30,869.0,141.0,2.6,29.0,981.0,871.3,629.84
2016,6,7,13,45,617.0,281.0,2.6,29.0,872.0,767.23,558.39
2016,6,7,14,0,365.0,421.0,2.6,29.0,763.0,671.18,487.53
2016,6,7,14,15,606.0,278.5,2.6,29.0,825.5,702.67,515.46
2016,6,7,14,30,847.0,136.0,2.6,29.0,888.0,716.35,529.1
2016,6,7,14,45,841.0,132.0,2.65,29.0,855.5,669.97,496.1
2016,6,7,15,0,835.0,128.0,2.7,29.0,823.0,622.06,461.56
2016,6,7,15,15,823.5,126.0,2.65,29.0,783.5,569.06,422.08
2016,6,7,15,30,812.0,124.0,2.6,29.0,744.0,517.26,382.36
2016,6,7,15,45,797.5,121.0,2.6,29.0,699.0,462.99,339.85
2016,6,7,16,0,783.0,118.0,2.6,29.0,654.0,409.03,296.35
2016,6,7,16,15,567.0,179.0,2.5,28.5,552.0,336.68,242.0
2016,6,7,16,30,351.0,240.0,2.4,28.0,450.0,293.79,212.06
2016,6,7,16,45,525.0,170.0,2.3,28.0,452.0,248.85,170.02
2016,6,7,17,0,699.0,100.0,2.2,28.0,454.0,187.07,113.29
2016,6,7,17,15,666.5,95.0,2.1,27.5,401.0,135.89,75.98
2016,6,7,17,30,634.0,90.0,2.0,27.0,348.0,88.51,49.44
2016,6,7,17,45,585.0,83.5,1.9,26.5,294.5,55.93,42.09
2016,6,7,18,0,536.0,77.0,1.8,26.0,241.0,53.84,40.51
2016,6,7,18,15,470.5,68.0,1.65,25.5,191.0,49.41,36.77
2016,6,7,18,30,405.0,59.0,1.5,25.0,141.0,44.72,32.61
2016,6,7,18,45,307.5,46.5,1.35,24.5,97.5,35.48,24.34
2016,6,7,19,0,210.0,34.0,1.2,24.0,54.0,26.5,15.71
2016,6,7,19,15,105.0,17.0,1.2,23.5,27.0,13.39,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,15.5,0.55,21.5,21.0,26.07,0.0
2016,6,8,6,0,129.0,31.0,0.6,22.0,42.0,69.64,41.68
2016,6,8,6,15,221.5,47.5,0.7,22.0,82.5,126.35,90.0
2016,6,8,6,30,314.0,64.0,0.8,22.0,123.0,189.19,142.11
2016,6,8,6,45,382.5,75.5,0.95,22.5,171.5,247.0,190.5
2016,6,8,7,0,451.0,87.0,1.1,23.0,220.0,311.97,243.66
2016,6,8,7,15,500.5,96.0,1.3,23.5,271.5,374.79,293.97
2016,6,8,7,30,550.0,105.0,1.5,24.0,323.0,438.88,343.87
2016,6,8,7,45,536.0,124.5,1.7,24.5,362.5,474.64,370.8
2016,6,8,8,0,522.0,144.0,1.9,25.0,402.0,511.97,397.96
2016,6,8,8,15,599.0,137.5,1.95,25.0,465.5,587.31,453.59
2016,6,8,8,30,676.0,131.0,2.0,25.0,529.0,662.83,507.86
2016,6,8,8,45,688.5,139.5,2.15,25.5,575.5,708.14,537.95
2016,6,8,9,0,701.0,148.0,2.3,26.0,622.0,752.12,566.39
2016,6,8,9,15,717.5,152.5,2.35,26.0,666.0,793.59,593.25
2016,6,8,9,30,734.0,157.0,2.4,26.0,710.0,833.51,618.84
2016,6,8,9,45,735.0,167.5,2.45,26.0,747.0,864.04,637.98
2016,6,8,10,0,736.0,178.0,2.5,26.0,784.0,891.72,655.25
2016,6,8,10,15,746.0,180.5,2.5,26.0,817.0,911.53,666.94
2016,6,8,10,30,756.0,183.0,2.5,26.0,850.0,933.56,680.19
2016,6,8,10,45,758.5,189.0,2.55,26.5,876.0,948.94,688.2
2016,6,8,11,0,761.0,195.0,2.6,27.0,902.0,961.14,694.27
2016,6,8,11,15,766.0,196.5,2.6,27.0,921.5,968.17,698.04
2016,6,8,11,30,771.0,198.0,2.6,27.0,941.0,971.99,699.91
2016,6,8,11,45,526.5,343.5,2.6,27.0,853.5,874.87,631.91
2016,6,8,12,0,282.0,489.0,2.6,27.0,766.0,764.51,551.26
2016,6,8,12,15,518.0,354.0,2.6,27.0,867.0,858.46,621.99
2016,6,8,12,30,754.0,219.0,2.6,27.0,968.0,939.37,678.95
2016,6,8,12,45,750.5,221.0,2.6,27.0,964.0,919.99,665.67
2016,6,8,13,0,747.0,223.0,2.6,27.0,960.0,898.06,651.68
2016,6,8,13,15,543.5,338.5,2.6,27.0,871.5,804.29,585.34
2016,6,8,13,30,340.0,454.0,2.6,27.0,783.0,714.75,519.88
2016,6,8,13,45,229.5,461.0,2.6,27.0,681.5,614.79,449.77
2016,6,8,14,0,119.0,468.0,2.6,27.0,580.0,522.11,383.22
2016,6,8,14,15,66.0,362.5,2.6,27.0,425.0,381.4,282.98
2016,6,8,14,30,13.0,257.0,2.6,27.0,270.0,246.56,183.59
2016,6,8,14,45,367.5,223.0,2.6,27.0,530.0,440.16,333.56
2016,6,8,15,0,722.0,189.0,2.6,27.0,790.0,603.87,451.91
2016,6,8,15,15,493.0,271.5,2.55,27.0,673.0,509.23,379.47
2016,6,8,15,30,264.0,354.0,2.5,27.0,556.0,435.74,324.06
2016,6,8,15,45,468.0,260.0,2.45,27.0,592.0,429.09,318.46
2016,6,8,16,0,672.0,166.0,2.4,27.0,628.0,402.34,294.63
2016,6,8,16,15,650.5,160.5,2.3,26.5,580.0,350.01,252.2
2016,6,8,16,30,629.0,155.0,2.2,26.0,532.0,299.49,210.55
2016,6,8,16,45,607.0,146.0,2.15,26.0,483.0,248.01,167.82
2016,6,8,17,0,585.0,137.0,2.1,26.0,434.0,198.87,128.07
2016,6,8,17,15,549.0,128.5,1.95,25.5,382.0,151.2,93.41
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,107.77,68.25
2016,6,8,17,45,470.5,108.5,1.65,25.0,279.5,75.37,58.86
2016,6,8,18,0,428.0,97.0,1.5,25.0,229.0,69.17,53.73
2016,6,8,18,15,365.0,84.0,1.4,24.5,180.5,61.39,47.16
2016,6,8,18,30,302.0,71.0,1.3,24.0,132.0,53.18,39.97
2016,6,8,18,45,222.0,53.5,1.25,23.5,91.0,40.9,29.05
2016,6,8,19,0,142.0,36.0,1.2,23.0,50.0,29.43,18.23
2016,6,8,19,15,71.0,18.0,1.2,22.5,25.0,15.09,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,84.5,15.0,0.8,20.5,22.0,29.04,0.0
2016,6,9,6,0,169.0,30.0,0.8,21.0,44.0,82.16,49.76
2016,6,9,6,15,266.0,44.0,0.7,21.5,85.5,134.96,95.78
2016,6,9,6,30,363.0,58.0,0.6,22.0,127.0,199.08,148.81
2016,6,9,6,45,435.0,67.5,0.5,22.5,176.0,261.61,200.45
2016,6,9,7,0,507.0,77.0,0.4,23.0,225.0,329.57,254.69
2016,6,9,7,15,554.5,84.0,0.6,23.5,277.0,389.15,302.24
2016,6,9,7,30,602.0,91.0,0.8,24.0,329.0,452.5,351.27
2016,6,9,7,45,639.5,96.0,1.0,24.5,382.5,510.91,395.27
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,571.32,439.54
2016,6,9,8,15,702.5,105.5,1.35,25.0,487.0,624.35,477.93
2016,6,9,8,30,728.0,110.0,1.5,25.0,538.0,675.45,513.7
2016,6,9,8,45,747.5,114.0,1.65,25.5,587.0,723.25,544.87
2016,6,9,9,0,767.0,118.0,1.8,26.0,636.0,770.09,574.95
2016,6,9,9,15,782.0,121.0,1.9,26.5,680.5,810.76,600.07
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,849.62,623.76
2016,6,9,9,45,808.5,126.5,2.15,27.5,764.5,882.7,643.89
2016,6,9,10,0,820.0,129.0,2.3,28.0,804.0,913.31,662.35
2016,6,9,10,15,476.5,283.5,2.4,28.0,680.0,763.63,558.71
2016,6,9,10,30,133.0,438.0,2.5,28.0,556.0,576.44,420.88
2016,6,9,10,45,225.0,440.0,2.6,28.0,646.5,667.54,487.27
2016,6,9,11,0,317.0,442.0,2.7,28.0,737.0,769.11,557.37
2016,6,9,11,15,587.5,290.5,2.75,28.0,851.5,891.46,646.26
2016,6,9,11,30,858.0,139.0,2.8,28.0,966.0,990.68,711.55
2016,6,9,11,45,860.0,140.0,2.9,28.5,978.0,988.21,708.09
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,982.32,703.44
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,971.66,696.86
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,957.88,688.38
2016,6,9,12,45,863.0,142.0,3.15,29.0,995.5,938.85,676.57
2016,6,9,13,0,862.0,142.0,3.2,29.0,992.0,917.02,662.98
2016,6,9,13,15,859.5,141.0,3.2,29.0,981.0,890.15,645.77
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,860.56,626.76
2016,6,9,13,45,852.5,139.5,3.25,29.0,950.5,827.14,605.41
2016,6,9,14,0,848.0,139.0,3.3,29.0,931.0,791.35,582.32
2016,6,9,14,15,841.5,137.5,3.25,29.0,905.0,750.98,555.46
2016,6,9,14,30,835.0,136.0,3.2,29.0,879.0,708.74,526.22
2016,6,9,14,45,516.0,271.5,3.2,29.0,725.5,579.69,430.12
2016,6,9,15,0,197.0,407.0,3.2,29.0,572.0,478.61,353.19
2016,6,9,15,15,189.0,386.5,3.15,28.5,538.5,442.96,328.52
2016,6,9,15,30,181.0,366.0,3.1,28.0,505.0,407.97,303.64
2016,6,9,15,45,201.5,340.5,3.1,28.0,486.5,382.67,284.89
2016,6,9,16,0,222.0,315.0,3.1,28.0,468.0,355.17,263.87
2016,6,9,16,15,443.0,227.5,3.0,28.0,503.5,335.1,244.2
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,297.54,207.25
2016,6,9,16,45,635.0,135.0,2.85,28.0,488.5,245.8,164.3
2016,6,9,17,0,606.0,130.0,2.8,28.0,438.0,197.15,125.12
2016,6,9,17,15,570.5,122.0,2.6,27.5,386.0,148.67,89.85
2016,6,9,17,30,535.0,114.0,2.4,27.0,334.0,104.49,64.32
2016,6,9,17,45,490.0,104.0,2.25,26.5,282.5,72.16,55.8
2016,6,9,18,0,445.0,94.0,2.1,26.0,231.0,66.95,51.64
2016,6,9,18,15,381.0,82.0,1.95,25.5,183.0,59.86,45.67
2016,6,9,18,30,317.0,70.0,1.8,25.0,135.0,52.38,39.13
2016,6,9,18,45,234.5,53.0,1.65,24.5,93.5,40.48,28.57
2016,6,9,19,0,152.0,36.0,1.5,24.0,52.0,28.01,17.06
2016,6,9,19,15,76.0,18.0,1.55,23.5,26.0,15.1,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,96.5,14.5,0.95,20.5,22.5,30.6,0.0
2016,6,10,6,0,193.0,29.0,1.1,21.0,45.0,86.32,52.01
2016,6,10,6,15,293.5,41.5,1.25,21.5,86.5,139.72,98.96
2016,6,10,6,30,394.0,54.0,1.4,22.0,128.0,207.24,155.36
2016,6,10,6,45,464.5,62.5,1.6,22.5,177.5,267.83,206.78
2016,6,10,7,0,535.0,71.0,1.8,23.0,227.0,335.46,262.81
2016,6,10,7,15,581.0,77.5,1.85,23.0,279.5,395.04,311.56
2016,6,10,7,30,627.0,84.0,1.9,23.0,332.0,458.23,361.63
2016,6,10,7,45,342.5,142.0,1.95,23.5,280.5,374.9,295.48
2016,6,10,8,0,58.0,200.0,2.0,24.0,229.0,240.73,187.09
2016,6,10,8,15,160.0,225.5,2.0,24.5,317.0,349.58,272.11
2016,6,10,8,30,262.0,251.0,2.0,25.0,405.0,468.06,360.38
2016,6,10,8,45,194.5,281.0,2.0,25.5,401.0,446.69,340.91
2016,6,10,9,0,127.0,311.0,2.0,26.0,397.0,429.16,324.75
2016,6,10,9,15,149.5,335.5,2.0,26.0,443.5,477.08,359.18
2016,6,10,9,30,172.0,360.0,2.0,26.0,490.0,525.71,393.22
2016,6,10,9,45,504.5,238.5,2.0,26.5,648.0,724.37,539.19
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,908.97,660.92
2016,6,10,10,15,500.0,278.5,2.0,27.0,695.0,780.49,569.91
2016,6,10,10,30,163.0,440.0,2.0,27.0,584.0,607.34,442.5
2016,6,10,10,45,240.0,441.0,2.0,27.5,660.0,693.2,502.63
2016,6,10,11,0,317.0,442.0,2.0,28.0,736.0,768.95,552.73
2016,6,10,11,15,350.0,435.0,2.0,28.0,767.0,792.58,568.06
2016,6,10,11,30,383.0,428.0,2.0,28.0,798.0,814.82,582.87
2016,6,10,11,45,387.0,433.5,2.05,28.5,811.5,819.2,584.4
2016,6,10,12,0,391.0,439.0,2.1,29.0,825.0,821.61,584.86
2016,6,10,12,15,637.5,282.0,2.1,29.0,914.0,903.05,645.16
2016,6,10,12,30,884.0,125.0,2.1,29.0,1003.0,961.15,682.37
2016,6,10,12,45,883.5,125.0,2.15,29.0,1000.0,942.42,670.49
2016,6,10,13,0,883.0,125.0,2.2,29.0,997.0,920.76,657.51
2016,6,10,13,15,880.5,124.5,2.2,29.0,985.5,893.94,640.75
2016,6,10,13,30,878.0,124.0,2.2,29.0,974.0,864.32,622.17
2016,6,10,13,45,874.0,123.5,2.25,29.5,955.0,830.76,600.16
2016,6,10,14,0,870.0,123.0,2.3,30.0,936.0,794.73,576.42
2016,6,10,14,15,864.0,121.5,2.3,30.0,910.0,754.01,550.21
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,711.32,522.08
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,665.53,490.12
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,618.35,456.3
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,567.74,419.57
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,516.44,381.16
2016,6,10,15,45,528.0,213.0,2.3,29.0,608.0,418.26,307.66
2016,6,10,16,0,235.0,314.0,2.3,29.0,475.0,359.79,264.96
2016,6,10,16,15,495.5,208.0,2.25,29.0,516.0,337.78,243.55
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,297.22,203.31
2016,6,10,16,45,728.5,99.5,2.15,29.0,505.5,243.14,158.11
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,187.17,112.89
2016,6,10,17,15,669.5,91.5,1.95,28.5,401.5,135.6,75.06
2016,6,10,17,30,638.0,86.0,1.8,28.0,349.0,87.69,47.61
2016,6,10,17,45,589.0,81.0,1.7,27.5,296.0,53.78,40.08
2016,6,10,18,0,540.0,76.0,1.6,27.0,243.0,52.79,39.44
2016,6,10,18,15,476.5,67.0,1.45,26.5,193.0,48.32,35.69
2016,6,10,18,30,413.0,58.0,1.3,26.0,143.0,43.57,31.52
2016,6,10,18,45,320.0,46.0,1.15,25.5,100.0,35.01,23.88
2016,6,10,19,0,227.0,34.0,1.0,25.0,57.0,26.43,15.76
2016,6,10,19,15,113.5,17.0,1.05,24.5,28.5,13.35,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.5,24.13,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,41.0,64.47,38.27
2016,6,11,6,15,196.0,48.5,2.2,23.0,80.0,119.58,85.09
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,180.29,135.67
2016,6,11,6,45,356.0,78.0,2.6,23.5,167.0,238.22,184.38
2016,6,11,7,0,428.0,90.0,2.8,24.0,215.0,303.74,238.48
2016,6,11,7,15,477.5,99.5,2.9,24.0,266.0,362.14,286.41
2016,6,11,7,30,527.0,109.0,3.0,24.0,317.0,428.86,339.51
2016,6,11,7,45,339.5,159.5,3.1,24.5,301.5,382.87,302.2
2016,6,11,8,0,152.0,210.0,3.2,25.0,286.0,321.72,251.57
2016,6,11,8,15,401.5,174.0,3.2,25.0,403.5,481.99,377.71
2016,6,11,8,30,651.0,138.0,3.2,25.0,521.0,650.38,504.43
2016,6,11,8,45,667.5,146.0,3.25,25.5,568.0,697.31,535.6
2016,6,11,9,0,684.0,154.0,3.3,26.0,615.0,743.27,565.57
2016,6,11,9,15,701.0,158.0,3.3,26.0,659.5,784.1,592.26
2016,6,11,9,30,718.0,162.0,3.3,26.0,704.0,823.47,617.7
2016,6,11,9,45,725.5,169.0,3.35,26.5,742.0,855.74,637.12
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,885.57,654.78
2016,6,11,10,15,511.5,298.0,3.4,27.0,728.0,811.28,599.22
2016,6,11,10,30,290.0,420.0,3.4,27.0,676.0,719.44,529.0
2016,6,11,10,45,524.5,306.5,3.4,27.5,787.5,842.75,619.1
2016,6,11,11,0,759.0,193.0,3.4,28.0,899.0,956.39,695.4
2016,6,11,11,15,764.5,194.5,3.4,28.0,919.0,964.03,698.84
2016,6,11,11,30,770.0,196.0,3.4,28.0,939.0,968.49,701.16
2016,6,11,11,45,572.5,320.5,3.4,28.0,876.5,897.02,650.68
2016,6,11,12,0,375.0,445.0,3.4,28.0,814.0,811.85,587.76
2016,6,11,12,15,573.5,324.5,3.35,28.0,892.0,883.28,641.88
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,936.81,679.5
2016,6,11,12,45,771.5,203.5,3.3,28.5,967.0,918.31,665.66
2016,6,11,13,0,771.0,203.0,3.3,29.0,964.0,897.25,650.79
2016,6,11,13,15,501.0,346.0,3.2,29.0,839.0,774.07,563.1
2016,6,11,13,30,231.0,489.0,3.1,29.0,714.0,653.63,473.84
2016,6,11,13,45,494.0,342.5,3.05,29.0,809.0,724.7,530.39
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,774.2,569.61
2016,6,11,14,15,749.5,193.5,2.9,29.0,878.5,734.57,541.28
2016,6,11,14,30,742.0,191.0,2.8,29.0,853.0,693.49,512.16
2016,6,11,14,45,707.5,203.5,2.75,29.0,815.5,645.25,477.32
2016,6,11,15,0,673.0,216.0,2.7,29.0,778.0,598.86,443.22
2016,6,11,15,15,472.5,284.5,2.6,29.0,670.0,509.73,376.77
2016,6,11,15,30,272.0,353.0,2.5,29.0,562.0,439.62,324.32
2016,6,11,15,45,441.5,274.0,2.45,29.0,589.0,429.68,316.43
2016,6,11,16,0,611.0,195.0,2.4,29.0,616.0,404.18,294.25
2016,6,11,16,15,588.5,188.0,2.3,28.5,569.5,353.62,254.05
2016,6,11,16,30,566.0,181.0,2.2,28.0,523.0,305.08,214.85
2016,6,11,16,45,540.0,171.5,2.15,28.0,473.5,255.51,174.62
2016,6,11,17,0,514.0,162.0,2.1,28.0,424.0,208.7,137.52
2016,6,11,17,15,477.0,151.5,1.95,27.5,373.5,162.82,104.45
2016,6,11,17,30,440.0,141.0,1.8,27.0,323.0,121.28,79.75
