Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,45,395.0,127.5,1.7,27.0,273.0,88.71,69.53
2016,6,11,18,0,350.0,114.0,1.6,27.0,223.0,81.47,63.62
2016,6,11,18,15,290.0,97.5,1.55,26.5,176.0,74.94,58.21
2016,6,11,18,30,230.0,81.0,1.5,26.0,129.0,63.16,48.06
2016,6,11,18,45,159.5,60.0,1.5,25.5,88.5,47.68,34.5
2016,6,11,19,0,89.0,39.0,1.5,25.0,48.0,31.67,20.03
2016,6,11,19,15,44.5,19.5,1.65,24.5,24.0,17.04,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,23.31,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,62.32,36.92
2016,6,12,6,15,182.0,49.5,2.4,23.0,78.5,111.66,79.17
2016,6,12,6,30,265.0,68.0,2.5,23.0,118.0,175.73,132.36
2016,6,12,6,45,333.5,81.5,2.6,23.5,165.0,232.8,180.24
2016,6,12,7,0,402.0,95.0,2.7,24.0,212.0,297.1,233.19
2016,6,12,7,15,201.0,86.0,2.8,24.5,144.5,197.95,156.16
2016,6,12,7,30,0.0,77.0,2.9,25.0,77.0,71.77,52.99
2016,6,12,7,45,0.0,89.5,3.0,25.5,89.5,83.69,62.4
2016,6,12,8,0,0.0,102.0,3.1,26.0,102.0,95.63,71.56
2016,6,12,8,15,120.0,178.0,3.1,26.0,249.0,269.78,210.74
2016,6,12,8,30,240.0,254.0,3.1,26.0,396.0,454.55,351.23
2016,6,12,8,45,328.5,257.0,3.15,26.5,469.0,535.25,410.18
2016,6,12,9,0,417.0,260.0,3.2,27.0,542.0,631.89,479.23
2016,6,12,9,15,447.5,259.5,3.2,27.0,581.0,670.71,505.91
2016,6,12,9,30,478.0,259.0,3.2,27.0,620.0,709.67,532.71
2016,6,12,9,45,309.0,330.0,3.25,27.5,568.5,631.63,471.47
2016,6,12,10,0,140.0,401.0,3.3,28.0,517.0,543.7,402.89
2016,6,12,10,15,309.5,377.0,3.3,28.0,646.5,690.88,510.57
2016,6,12,10,30,479.0,353.0,3.3,28.0,776.0,841.77,615.46
2016,6,12,10,45,323.5,411.5,3.3,28.0,701.5,744.11,543.55
2016,6,12,11,0,168.0,470.0,3.3,28.0,627.0,641.13,468.12
2016,6,12,11,15,283.0,446.5,3.3,28.0,716.5,737.85,537.95
2016,6,12,11,30,398.0,423.0,3.3,28.0,806.0,824.42,598.34
2016,6,12,11,45,418.0,433.5,3.3,28.5,840.5,855.06,616.55
2016,6,12,12,0,438.0,444.0,3.3,29.0,875.0,876.76,629.26
2016,6,12,12,15,439.0,448.0,3.3,29.0,882.0,871.35,625.28
2016,6,12,12,30,440.0,452.0,3.3,29.0,889.0,863.76,620.13
2016,6,12,12,45,411.0,447.5,3.3,29.0,855.0,816.65,588.57
2016,6,12,13,0,382.0,443.0,3.3,29.0,821.0,771.88,558.48
2016,6,12,13,15,395.5,433.5,3.25,29.0,821.0,760.07,551.02
2016,6,12,13,30,409.0,424.0,3.2,29.0,821.0,746.4,542.05
2016,6,12,13,45,362.0,435.5,3.2,29.0,781.5,700.24,509.72
2016,6,12,14,0,315.0,447.0,3.2,29.0,742.0,655.85,478.52
2016,6,12,14,15,379.0,406.5,3.2,29.0,751.5,650.61,476.77
2016,6,12,14,30,443.0,366.0,3.2,29.0,761.0,638.15,469.46
2016,6,12,14,45,344.5,383.5,3.2,29.0,683.5,566.4,417.48
2016,6,12,15,0,246.0,401.0,3.2,29.0,606.0,500.45,369.45
2016,6,12,15,15,242.5,380.5,3.15,29.0,575.0,464.54,343.76
2016,6,12,15,30,239.0,360.0,3.1,29.0,544.0,433.11,320.75
2016,6,12,15,45,313.0,320.5,3.1,29.0,546.5,413.25,305.77
2016,6,12,16,0,387.0,281.0,3.1,29.0,549.0,389.89,286.77
2016,6,12,16,15,373.0,260.5,3.0,28.5,503.0,343.16,250.82
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,297.87,215.47
2016,6,12,16,45,453.0,193.5,2.8,28.0,442.0,253.39,176.46
2016,6,12,17,0,547.0,147.0,2.7,28.0,427.0,203.32,132.31
2016,6,12,17,15,510.5,138.0,2.5,27.5,376.0,156.87,98.53
2016,6,12,17,30,474.0,129.0,2.3,27.0,325.0,114.66,73.44
2016,6,12,17,45,432.0,116.5,2.15,27.0,275.5,80.78,62.92
2016,6,12,18,0,390.0,104.0,2.0,27.0,226.0,74.05,57.4
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,65.68,50.41
2016,6,12,18,30,266.0,76.0,1.9,26.0,131.0,56.85,42.76
2016,6,12,18,45,190.5,57.5,1.9,25.5,91.0,45.91,33.04
2016,6,12,19,0,115.0,39.0,1.9,25.0,51.0,31.7,20.11
2016,6,12,19,15,57.5,19.5,2.05,25.0,25.5,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,15.5,2.7,23.5,21.0,25.94,0.0
2016,6,13,6,0,130.0,31.0,2.9,24.0,42.0,73.82,44.03
2016,6,13,6,15,226.0,46.5,3.05,24.0,82.5,125.53,88.65
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,188.37,141.0
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,248.54,191.64
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,320.63,251.05
2016,6,13,7,15,533.0,88.0,3.55,25.0,274.0,380.77,300.47
2016,6,13,7,30,582.0,96.0,3.6,25.0,326.0,444.89,351.69
2016,6,13,7,45,625.0,99.5,3.65,25.5,379.5,504.0,397.08
2016,6,13,8,0,668.0,103.0,3.7,26.0,433.0,565.62,443.02
2016,6,13,8,15,693.5,108.0,3.7,26.0,484.0,618.81,482.11
2016,6,13,8,30,719.0,113.0,3.7,26.0,535.0,672.23,520.18
2016,6,13,8,45,499.5,205.0,3.7,26.5,510.5,623.36,478.21
2016,6,13,9,0,280.0,297.0,3.7,27.0,486.0,549.17,417.37
2016,6,13,9,15,537.0,210.5,3.65,27.5,604.0,694.73,526.68
2016,6,13,9,30,794.0,124.0,3.6,28.0,722.0,845.14,629.78
2016,6,13,9,45,805.5,126.0,3.6,28.5,761.5,877.7,648.09
2016,6,13,10,0,817.0,128.0,3.6,29.0,801.0,907.82,665.42
2016,6,13,10,15,511.0,282.5,3.6,29.0,709.5,794.32,584.26
2016,6,13,10,30,205.0,437.0,3.6,29.0,618.0,644.41,471.77
2016,6,13,10,45,248.5,443.0,3.6,29.5,669.5,703.19,512.38
2016,6,13,11,0,292.0,449.0,3.6,30.0,721.0,751.15,544.01
2016,6,13,11,15,276.5,464.5,3.55,30.0,726.5,749.53,541.31
2016,6,13,11,30,261.0,480.0,3.5,30.0,732.0,746.23,537.86
2016,6,13,11,45,561.0,308.5,3.5,30.0,859.0,873.66,632.5
2016,6,13,12,0,861.0,137.0,3.5,30.0,986.0,977.33,701.95
2016,6,13,12,15,632.5,290.5,3.45,30.0,915.5,906.25,653.0
2016,6,13,12,30,404.0,444.0,3.4,30.0,845.0,819.39,588.29
2016,6,13,12,45,631.0,292.0,3.4,30.5,916.0,875.97,632.36
2016,6,13,13,0,858.0,140.0,3.4,31.0,987.0,912.12,656.19
2016,6,13,13,15,855.5,139.5,3.4,31.0,976.0,886.02,639.1
2016,6,13,13,30,853.0,139.0,3.4,31.0,965.0,857.21,620.66
2016,6,13,13,45,535.0,305.0,3.4,31.0,820.0,724.82,527.83
2016,6,13,14,0,217.0,471.0,3.4,31.0,675.0,601.68,435.82
2016,6,13,14,15,523.0,303.0,3.35,31.0,775.0,665.92,488.24
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,705.39,520.68
2016,6,13,14,45,490.0,272.5,3.25,31.0,705.5,564.73,416.16
2016,6,13,15,0,151.0,410.0,3.2,31.0,536.0,453.69,332.19
2016,6,13,15,15,228.5,378.0,3.15,30.5,559.0,458.76,337.67
2016,6,13,15,30,306.0,346.0,3.1,30.0,582.0,451.68,333.15
2016,6,13,15,45,302.5,324.5,3.05,30.0,545.5,411.97,303.5
2016,6,13,16,0,299.0,303.0,3.0,30.0,509.0,372.46,273.58
2016,6,13,16,15,400.0,249.5,2.85,30.0,504.0,339.57,246.19
2016,6,13,16,30,501.0,196.0,2.7,30.0,499.0,299.38,211.19
2016,6,13,16,45,390.0,201.5,2.6,30.0,424.5,245.67,171.29
2016,6,13,17,0,279.0,207.0,2.5,30.0,350.0,209.42,146.61
2016,6,13,17,15,350.0,170.5,2.35,29.5,329.0,170.06,114.35
2016,6,13,17,30,421.0,134.0,2.2,29.0,308.0,116.11,75.25
2016,6,13,17,45,383.5,120.0,2.1,28.5,261.0,83.1,64.44
2016,6,13,18,0,346.0,106.0,2.0,28.0,214.0,75.35,58.25
2016,6,13,18,15,297.5,90.0,1.95,27.5,170.0,65.56,50.09
2016,6,13,18,30,249.0,74.0,1.9,27.0,126.0,58.21,43.73
2016,6,13,18,45,177.0,56.0,1.9,26.5,87.5,44.8,31.98
2016,6,13,19,0,105.0,38.0,1.9,26.0,49.0,30.95,19.45
2016,6,13,19,15,52.5,19.0,2.1,26.0,24.5,15.91,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.5,16.0,2.9,23.0,19.5,22.18,0.0
2016,6,14,6,0,81.0,32.0,3.3,23.0,39.0,59.33,35.12
2016,6,14,6,15,167.0,51.0,3.5,23.0,78.0,108.96,77.39
2016,6,14,6,30,253.0,70.0,3.7,23.0,117.0,173.36,130.8
2016,6,14,6,45,322.5,84.0,3.95,23.5,164.5,230.6,178.99
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,295.19,232.54
2016,6,14,7,15,196.0,106.5,4.2,24.0,163.5,218.08,172.77
2016,6,14,7,30,0.0,115.0,4.2,24.0,115.0,109.59,83.93
2016,6,14,7,45,62.5,162.5,4.25,24.5,193.5,201.56,158.23
2016,6,14,8,0,125.0,210.0,4.3,25.0,272.0,303.68,238.33
2016,6,14,8,15,101.5,231.0,4.2,25.0,285.5,305.31,238.2
2016,6,14,8,30,78.0,252.0,4.1,25.0,299.0,312.93,242.66
2016,6,14,8,45,64.5,267.5,4.0,25.5,308.0,320.26,246.59
2016,6,14,9,0,51.0,283.0,3.9,26.0,317.0,326.42,249.54
2016,6,14,9,15,30.5,249.5,3.7,26.5,270.0,274.07,208.3
2016,6,14,9,30,10.0,216.0,3.5,27.0,223.0,214.32,161.49
2016,6,14,9,45,15.0,253.0,3.3,27.5,265.0,255.14,191.82
2016,6,14,10,0,20.0,290.0,3.1,28.0,307.0,296.15,221.52
2016,6,14,10,15,15.0,248.5,2.95,28.0,261.5,250.54,186.95
2016,6,14,10,30,10.0,207.0,2.8,28.0,216.0,205.47,152.84
2016,6,14,10,45,16.5,276.0,2.7,28.5,291.5,278.52,206.87
2016,6,14,11,0,23.0,345.0,2.6,29.0,367.0,351.85,259.41
2016,6,14,11,15,49.0,404.5,2.65,29.0,452.0,445.75,326.8
2016,6,14,11,30,75.0,464.0,2.7,29.0,537.0,529.4,385.38
2016,6,14,11,45,45.0,373.0,2.75,29.5,417.5,407.0,297.71
2016,6,14,12,0,15.0,282.0,2.8,30.0,298.0,281.11,206.12
2016,6,14,12,15,20.5,332.0,2.95,30.0,353.0,333.45,244.61
2016,6,14,12,30,26.0,382.0,3.1,30.0,408.0,390.89,285.8
2016,6,14,12,45,438.5,263.5,3.3,30.0,697.0,671.35,495.93
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,910.45,659.86
2016,6,14,13,15,848.5,144.5,3.6,30.0,975.0,884.55,641.83
2016,6,14,13,30,846.0,144.0,3.7,30.0,964.0,855.96,623.88
2016,6,14,13,45,557.5,302.5,3.8,30.5,838.5,741.2,541.92
2016,6,14,14,0,269.0,461.0,3.9,31.0,713.0,632.58,459.55
2016,6,14,14,15,550.5,297.5,3.9,30.5,794.5,681.79,502.14
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,707.09,526.01
2016,6,14,14,45,482.0,271.5,3.95,30.0,697.5,558.93,415.32
2016,6,14,15,0,132.0,409.0,4.0,30.0,519.0,441.42,325.69
2016,6,14,15,15,147.5,389.0,3.95,30.0,506.5,422.57,312.72
2016,6,14,15,30,163.0,369.0,3.9,30.0,494.0,402.09,297.91
2016,6,14,15,45,462.0,245.0,3.85,30.0,570.5,416.32,307.95
2016,6,14,16,0,761.0,121.0,3.8,30.0,647.0,407.29,296.38
2016,6,14,16,15,742.5,117.0,3.65,29.5,599.5,353.04,251.82
2016,6,14,16,30,724.0,113.0,3.5,29.0,552.0,300.08,207.56
2016,6,14,16,45,697.0,109.5,3.35,29.0,501.0,242.43,159.51
2016,6,14,17,0,670.0,106.0,3.2,29.0,450.0,191.72,118.08
2016,6,14,17,15,637.5,100.5,3.0,28.5,398.0,141.75,81.09
2016,6,14,17,30,605.0,95.0,2.8,28.0,346.0,95.58,53.91
2016,6,14,17,45,560.0,88.0,2.65,28.0,294.5,58.89,44.3
2016,6,14,18,0,515.0,81.0,2.5,28.0,243.0,56.57,42.46
2016,6,14,18,15,450.5,72.0,2.5,27.5,193.5,52.3,38.91
2016,6,14,18,30,386.0,63.0,2.5,27.0,144.0,46.89,34.2
2016,6,14,18,45,294.0,50.0,2.5,26.5,101.5,38.02,26.32
2016,6,14,19,0,202.0,37.0,2.5,26.0,59.0,28.74,17.7
2016,6,14,19,15,101.0,18.5,2.65,25.5,29.5,14.51,0.0
2016,6,14,19,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,20.19,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,50.37,29.09
2016,6,15,6,15,134.5,53.0,3.3,24.0,75.5,102.05,72.4
2016,6,15,6,30,211.0,74.0,3.4,24.0,114.0,158.32,118.94
2016,6,15,6,45,290.5,87.5,3.55,24.5,161.5,221.41,171.14
2016,6,15,7,0,370.0,101.0,3.7,25.0,209.0,288.18,225.88
2016,6,15,7,15,422.0,112.5,3.8,25.0,259.5,346.86,273.91
2016,6,15,7,30,474.0,124.0,3.9,25.0,310.0,410.18,324.52
2016,6,15,7,45,531.0,126.5,4.05,25.5,364.0,470.87,371.58
2016,6,15,8,0,588.0,129.0,4.2,26.0,418.0,540.66,424.2
2016,6,15,8,15,617.0,135.0,4.25,26.5,469.0,594.04,462.91
2016,6,15,8,30,646.0,141.0,4.3,27.0,520.0,648.08,501.18
2016,6,15,8,45,687.5,137.0,4.4,27.5,572.0,701.29,538.27
2016,6,15,9,0,729.0,133.0,4.5,28.0,624.0,755.22,573.96
2016,6,15,9,15,745.5,136.5,4.55,28.0,669.0,793.62,599.23
2016,6,15,9,30,762.0,140.0,4.6,28.0,714.0,833.36,625.41
2016,6,15,9,45,785.0,137.0,4.7,28.5,756.0,870.21,648.43
2016,6,15,10,0,808.0,134.0,4.8,29.0,798.0,905.22,670.05
2016,6,15,10,15,817.5,136.0,4.8,29.0,832.5,930.68,685.83
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,945.44,694.51
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,962.8,703.63
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,977.09,710.73
2016,6,15,11,15,852.5,137.5,4.75,30.0,944.0,984.7,714.59
2016,6,15,11,30,857.0,139.0,4.7,30.0,964.0,988.91,716.35
2016,6,15,11,45,866.0,135.0,4.7,30.5,978.5,988.82,714.36
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,985.33,710.3
2016,6,15,12,15,876.0,131.0,4.6,31.0,998.0,974.47,702.51
2016,6,15,12,30,877.0,131.0,4.5,31.0,1003.0,960.43,692.83
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.5,942.02,679.02
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,920.72,663.48
2016,6,15,13,15,873.5,130.0,4.2,32.0,985.0,893.86,645.7
2016,6,15,13,30,871.0,129.0,4.1,32.0,974.0,864.22,626.15
2016,6,15,13,45,866.0,129.0,4.0,32.0,955.0,830.74,604.02
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,794.86,580.25
2016,6,15,14,15,855.5,127.5,3.75,32.0,910.5,755.06,553.54
2016,6,15,14,30,850.0,126.0,3.6,32.0,885.0,713.26,524.91
2016,6,15,14,45,840.0,125.0,3.5,32.0,852.0,667.12,491.72
2016,6,15,15,0,830.0,124.0,3.4,32.0,819.0,619.76,457.02
2016,6,15,15,15,819.5,122.0,3.3,32.0,780.5,570.29,420.03
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,517.01,379.47
2016,6,15,15,45,793.5,118.0,3.15,32.0,698.5,463.54,337.77
2016,6,15,16,0,778.0,116.0,3.1,32.0,655.0,410.47,295.23
2016,6,15,16,15,760.0,112.5,2.95,31.5,607.0,355.9,251.02
2016,6,15,16,30,742.0,109.0,2.8,31.0,559.0,302.53,206.85
2016,6,15,16,45,718.5,104.5,2.65,30.5,508.5,248.48,162.14
2016,6,15,17,0,695.0,100.0,2.5,30.0,458.0,191.93,116.6
2016,6,15,17,15,663.5,95.0,2.35,29.5,405.5,141.01,78.97
2016,6,15,17,30,632.0,90.0,2.2,29.0,353.0,93.74,51.18
2016,6,15,17,45,590.0,83.0,2.1,28.5,301.0,55.02,40.93
2016,6,15,18,0,548.0,76.0,2.0,28.0,249.0,52.49,39.0
2016,6,15,18,15,484.5,67.5,2.0,27.5,198.5,48.44,35.64
2016,6,15,18,30,421.0,59.0,2.0,27.0,148.0,44.14,31.88
2016,6,15,18,45,330.0,47.5,2.05,26.5,104.5,36.08,24.71
2016,6,15,19,0,239.0,36.0,2.1,26.0,61.0,27.95,17.09
2016,6,15,19,15,119.5,18.0,2.25,25.5,30.5,14.1,0.06
2016,6,15,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,59.0,16.0,2.9,22.5,21.0,25.26,0.0
2016,6,16,6,0,118.0,32.0,3.1,23.0,42.0,67.5,39.62
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,123.42,87.33
2016,6,16,6,30,311.0,64.0,3.4,24.0,122.0,186.06,139.23
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,247.43,190.73
2016,6,16,7,0,483.0,82.0,3.7,25.0,222.0,321.04,251.34
2016,6,16,7,15,533.0,90.0,3.75,25.0,274.5,381.61,301.16
2016,6,16,7,30,583.0,98.0,3.8,25.0,327.0,446.24,352.86
2016,6,16,7,45,633.0,99.5,3.85,25.5,382.0,507.42,399.99
2016,6,16,8,0,683.0,101.0,3.9,26.0,437.0,571.71,448.09
2016,6,16,8,15,708.5,105.5,3.95,26.5,488.5,625.0,486.49
2016,6,16,8,30,734.0,110.0,4.0,27.0,540.0,676.37,522.07
2016,6,16,8,45,761.5,110.0,4.05,27.5,590.5,726.36,554.99
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,775.93,587.04
2016,6,16,9,15,803.0,113.0,4.1,28.0,686.0,816.62,613.44
2016,6,16,9,30,817.0,116.0,4.1,28.0,731.0,855.4,638.33
2016,6,16,9,45,830.5,116.5,4.15,28.5,771.0,882.36,653.95
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,913.27,672.22
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,937.95,687.32
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,959.65,700.48
2016,6,16,10,45,867.0,122.0,4.2,29.5,906.0,976.2,708.9
2016,6,16,11,0,874.0,123.0,4.2,30.0,933.0,989.49,715.25
2016,6,16,11,15,877.5,123.5,4.2,30.0,953.5,995.43,718.35
2016,6,16,11,30,881.0,124.0,4.2,30.0,974.0,997.91,719.37
2016,6,16,11,45,882.5,125.5,4.2,30.5,986.0,995.88,716.17
2016,6,16,12,0,884.0,127.0,4.2,31.0,998.0,990.35,710.85
2016,6,16,12,15,884.5,127.0,4.2,31.0,1002.5,979.01,703.35
2016,6,16,12,30,885.0,127.0,4.2,31.0,1007.0,964.46,693.89
2016,6,16,12,45,884.5,127.0,4.2,31.5,1003.5,945.98,680.58
2016,6,16,13,0,884.0,127.0,4.2,32.0,1000.0,924.59,665.49
2016,6,16,13,15,881.5,126.5,4.15,32.0,989.0,898.04,648.19
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,868.68,629.07
2016,6,16,13,45,874.0,125.5,4.1,32.0,959.0,834.55,606.96
2016,6,16,14,0,869.0,125.0,4.1,32.0,940.0,798.01,583.13
2016,6,16,14,15,863.5,123.5,4.0,32.0,914.5,757.96,556.41
2016,6,16,14,30,858.0,122.0,3.9,32.0,889.0,715.89,527.89
2016,6,16,14,45,843.5,124.0,3.85,32.0,855.0,669.09,494.21
2016,6,16,15,0,829.0,126.0,3.8,32.0,821.0,621.42,459.24
2016,6,16,15,15,818.5,124.0,3.7,32.0,782.5,572.01,422.2
2016,6,16,15,30,808.0,122.0,3.6,32.0,744.0,518.86,381.61
2016,6,16,15,45,793.5,119.5,3.55,32.0,700.5,465.48,339.84
2016,6,16,16,0,779.0,117.0,3.5,32.0,657.0,412.38,297.17
2016,6,16,16,15,761.0,113.5,3.35,31.5,609.0,357.76,252.84
2016,6,16,16,30,743.0,110.0,3.2,31.0,561.0,304.33,208.53
2016,6,16,16,45,719.5,105.5,3.1,31.0,510.5,245.75,160.01
2016,6,16,17,0,696.0,101.0,3.0,31.0,460.0,193.55,117.49
2016,6,16,17,15,664.0,96.0,2.8,30.5,407.5,142.49,79.78
2016,6,16,17,30,632.0,91.0,2.6,30.0,355.0,95.14,51.87
2016,6,16,17,45,589.5,84.5,2.45,29.5,302.5,56.13,41.68
2016,6,16,18,0,547.0,78.0,2.3,29.0,250.0,54.06,40.15
2016,6,16,18,15,483.5,69.5,2.2,28.0,200.0,50.09,36.96
2016,6,16,18,30,420.0,61.0,2.1,27.0,150.0,45.88,33.36
2016,6,16,18,45,327.5,49.0,2.05,26.5,106.0,37.23,25.69
2016,6,16,19,0,235.0,37.0,2.0,26.0,62.0,28.73,17.76
2016,6,16,19,15,117.5,18.5,2.1,25.5,31.0,14.49,0.61
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,78.0,15.5,2.9,22.5,22.0,27.95,0.0
2016,6,17,6,0,156.0,31.0,3.2,23.0,44.0,78.9,46.45
2016,6,17,6,15,258.5,45.5,3.3,23.0,85.5,132.84,93.74
2016,6,17,6,30,361.0,60.0,3.4,23.0,127.0,198.32,148.59
2016,6,17,6,45,456.5,65.5,3.55,23.5,179.0,265.13,204.85
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,340.09,267.0
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.5,400.89,316.71
2016,6,17,7,30,646.0,84.0,3.6,25.0,338.0,465.39,367.61
2016,6,17,7,45,690.5,85.5,3.6,25.5,393.0,526.0,414.09
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,587.77,459.99
2016,6,17,8,15,759.0,91.0,3.6,26.5,500.5,641.74,498.55
2016,6,17,8,30,783.0,95.0,3.6,27.0,553.0,695.65,534.6
2016,6,17,8,45,806.5,95.0,3.6,27.5,603.0,744.3,565.98
2016,6,17,9,0,830.0,95.0,3.6,28.0,653.0,786.99,592.65
2016,6,17,9,15,843.0,97.5,3.55,28.0,698.0,827.43,618.38
2016,6,17,9,30,856.0,100.0,3.5,28.0,743.0,865.83,642.44
2016,6,17,9,45,868.5,100.5,3.5,28.5,784.0,899.35,661.96
2016,6,17,10,0,881.0,101.0,3.5,29.0,825.0,930.36,679.66
2016,6,17,10,15,888.0,102.5,3.45,29.5,858.5,954.49,692.4
2016,6,17,10,30,895.0,104.0,3.4,30.0,892.0,975.48,703.08
2016,6,17,10,45,901.5,104.5,3.4,30.5,919.5,991.68,711.01
2016,6,17,11,0,908.0,105.0,3.4,31.0,947.0,1004.48,716.84
2016,6,17,11,15,911.5,106.0,3.35,31.0,967.0,1011.34,720.06
2016,6,17,11,30,915.0,107.0,3.3,31.0,987.0,1014.59,721.15
2016,6,17,11,45,918.0,106.5,3.25,31.5,1000.0,1012.25,717.37
2016,6,17,12,0,921.0,106.0,3.2,32.0,1013.0,1006.3,711.49
2016,6,17,12,15,921.0,106.0,3.1,32.0,1017.5,994.39,703.05
2016,6,17,12,30,921.0,106.0,3.0,32.0,1022.0,979.12,692.64
2016,6,17,12,45,920.0,106.0,2.9,32.0,1018.5,959.75,679.75
2016,6,17,13,0,919.0,106.0,2.8,32.0,1015.0,937.32,665.01
2016,6,17,13,15,916.5,105.5,2.7,32.0,1003.5,910.04,647.24
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,879.83,627.63
2016,6,17,13,45,910.0,104.5,2.55,32.5,973.0,845.54,604.52
2016,6,17,14,0,906.0,104.0,2.5,33.0,954.0,808.66,579.74
2016,6,17,14,15,900.5,103.0,2.4,33.0,928.0,767.78,553.12
2016,6,17,14,30,895.0,102.0,2.3,33.0,902.0,724.76,524.94
2016,6,17,14,45,887.0,101.0,2.25,33.0,869.0,678.16,492.83
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,630.06,458.48
2016,6,17,15,15,870.0,98.0,2.15,32.5,797.5,579.26,422.24
2016,6,17,15,30,861.0,96.0,2.1,32.0,759.0,527.51,384.12
2016,6,17,15,45,849.0,94.0,2.1,32.0,715.5,473.69,342.65
2016,6,17,16,0,837.0,92.0,2.1,32.0,672.0,419.72,299.76
2016,6,17,16,15,821.0,89.0,2.05,31.5,624.0,363.6,254.6
2016,6,17,16,30,805.0,86.0,2.0,31.0,576.0,302.83,204.93
2016,6,17,16,45,785.0,82.5,1.95,31.0,525.0,246.88,158.12
2016,6,17,17,0,765.0,79.0,1.9,31.0,474.0,192.75,113.82
2016,6,17,17,15,736.5,75.5,1.8,30.5,421.0,139.67,74.44
2016,6,17,17,30,708.0,72.0,1.7,30.0,368.0,89.84,45.19
2016,6,17,17,45,670.0,66.5,1.65,30.0,314.5,47.22,34.13
2016,6,17,18,0,632.0,61.0,1.6,30.0,261.0,40.88,28.91
2016,6,17,18,15,574.0,55.0,1.45,29.0,210.0,38.28,26.84
2016,6,17,18,30,516.0,49.0,1.3,28.0,159.0,35.54,24.5
2016,6,17,18,45,424.0,40.0,1.2,27.5,113.0,30.0,19.55
2016,6,17,19,0,332.0,31.0,1.1,27.0,67.0,24.17,14.02
2016,6,17,19,15,166.0,15.5,1.15,26.5,33.5,11.87,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,73.0,15.5,2.15,22.5,21.5,27.05,0.0
2016,6,18,6,0,146.0,31.0,2.4,23.0,43.0,76.41,44.74
2016,6,18,6,15,247.0,45.5,2.45,23.5,83.5,129.39,90.99
2016,6,18,6,30,348.0,60.0,2.5,24.0,124.0,193.61,144.21
2016,6,18,6,45,174.0,72.0,2.65,24.5,104.0,150.77,115.55
2016,6,18,7,0,0.0,84.0,2.8,25.0,84.0,80.05,59.97
2016,6,18,7,15,17.0,115.0,2.7,25.0,122.0,119.43,91.97
2016,6,18,7,30,34.0,146.0,2.6,25.0,160.0,166.43,129.52
2016,6,18,7,45,354.0,124.5,2.55,25.5,297.0,360.51,284.85
2016,6,18,8,0,674.0,103.0,2.5,26.0,434.0,567.13,441.72
2016,6,18,8,15,700.0,108.0,2.4,26.0,485.5,620.96,479.3
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,675.06,516.64
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,722.2,546.0
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,771.07,575.82
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,811.8,600.56
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,850.7,623.67
2016,6,18,9,45,820.0,122.5,1.85,27.5,767.5,885.25,642.79
2016,6,18,10,0,835.0,123.0,1.8,28.0,808.0,910.62,655.73
2016,6,18,10,15,843.5,124.5,1.65,28.0,842.5,935.11,668.19
2016,6,18,10,30,852.0,126.0,1.5,28.0,877.0,956.67,678.52
2016,6,18,10,45,861.0,126.0,1.35,28.5,905.0,974.11,684.69
2016,6,18,11,0,870.0,126.0,1.2,29.0,933.0,988.35,688.69
2016,6,18,11,15,874.5,127.0,1.2,29.0,953.5,995.83,692.41
2016,6,18,11,30,879.0,128.0,1.2,29.0,974.0,999.84,694.21
2016,6,18,11,45,876.0,132.5,1.2,29.5,985.5,996.33,690.24
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,989.3,684.36
2016,6,18,12,15,874.0,137.5,1.3,30.0,1002.5,978.99,679.61
2016,6,18,12,30,875.0,138.0,1.4,30.0,1008.0,965.5,672.91
2016,6,18,12,45,876.5,136.5,1.5,30.5,1005.5,947.68,662.18
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,926.94,649.62
2016,6,18,13,15,875.5,134.5,1.65,31.0,992.5,900.59,634.18
2016,6,18,13,30,873.0,134.0,1.7,31.0,982.0,871.45,616.93
2016,6,18,13,45,870.5,132.5,1.75,31.0,963.5,838.72,597.26
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,803.42,575.75
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,763.09,550.29
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,720.76,522.89
2016,6,18,14,45,845.0,128.0,1.8,31.0,860.5,674.63,491.03
2016,6,18,15,0,834.0,128.0,1.8,31.0,827.0,627.34,457.6
2016,6,18,15,15,823.0,125.5,1.75,31.0,788.5,574.65,419.37
2016,6,18,15,30,812.0,123.0,1.7,31.0,750.0,523.03,380.81
2016,6,18,15,45,797.0,120.5,1.7,31.0,705.5,469.23,339.75
2016,6,18,16,0,782.0,118.0,1.7,31.0,661.0,415.76,297.69
2016,6,18,16,15,763.5,114.5,1.65,30.5,612.5,360.8,253.85
2016,6,18,16,30,745.0,111.0,1.6,30.0,564.0,307.07,209.92
2016,6,18,16,45,718.0,107.5,1.55,30.0,512.5,248.31,161.78
2016,6,18,17,0,691.0,104.0,1.5,30.0,461.0,196.33,119.81
2016,6,18,17,15,510.0,128.0,1.45,29.5,375.5,152.44,93.77
2016,6,18,17,30,329.0,152.0,1.4,29.0,290.0,132.74,90.21
2016,6,18,17,45,426.5,117.0,1.35,29.0,269.0,80.84,62.34
2016,6,18,18,0,524.0,82.0,1.3,29.0,248.0,57.19,42.75
2016,6,18,18,15,461.5,72.5,1.25,28.0,198.5,52.52,39.01
2016,6,18,18,30,399.0,63.0,1.2,27.0,149.0,46.81,34.16
2016,6,18,18,45,303.5,50.5,1.15,26.5,105.0,38.33,26.65
2016,6,18,19,0,208.0,38.0,1.1,26.0,61.0,29.48,18.44
2016,6,18,19,15,104.0,19.0,1.15,25.5,30.5,14.87,1.44
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,55.5,15.0,1.35,22.5,19.5,23.59,0.0
2016,6,19,6,0,111.0,30.0,1.5,23.0,39.0,62.85,35.93
2016,6,19,6,15,201.5,46.5,1.65,23.0,78.0,117.52,82.89
2016,6,19,6,30,292.0,63.0,1.8,23.0,117.0,177.74,132.93
2016,6,19,6,45,387.0,68.5,1.95,23.5,165.5,237.44,182.75
2016,6,19,7,0,482.0,74.0,2.1,24.0,214.0,310.98,243.06
2016,6,19,7,15,277.0,114.5,2.1,24.5,198.5,267.07,210.18
2016,6,19,7,30,72.0,155.0,2.1,25.0,183.0,197.47,154.05
2016,6,19,7,45,105.5,181.5,2.15,25.5,229.5,255.9,199.78
2016,6,19,8,0,139.0,208.0,2.2,26.0,276.0,310.2,241.03
2016,6,19,8,15,144.5,233.5,2.15,26.0,311.5,346.54,267.71
2016,6,19,8,30,150.0,259.0,2.1,26.0,347.0,382.84,293.94
2016,6,19,8,45,251.0,268.0,2.05,26.5,430.5,485.43,369.76
2016,6,19,9,0,352.0,277.0,2.0,27.0,514.0,585.32,440.78
2016,6,19,9,15,328.5,306.0,2.0,27.0,539.0,606.96,453.43
2016,6,19,9,30,305.0,335.0,2.0,27.0,564.0,625.69,464.44
2016,6,19,9,45,316.5,352.5,2.05,27.5,602.0,661.17,487.21
2016,6,19,10,0,328.0,370.0,2.1,28.0,640.0,695.81,508.99
2016,6,19,10,15,355.5,364.0,2.15,28.0,667.5,720.09,525.48
2016,6,19,10,30,383.0,358.0,2.2,28.0,695.0,743.95,541.73
2016,6,19,10,45,271.5,413.0,2.3,28.0,656.0,694.51,504.56
2016,6,19,11,0,160.0,468.0,2.4,28.0,617.0,631.07,457.98
2016,6,19,11,15,145.5,477.5,2.45,28.0,615.5,624.38,453.07
2016,6,19,11,30,131.0,487.0,2.5,28.0,614.0,616.75,447.19
2016,6,19,11,45,484.5,320.0,2.6,28.0,796.0,810.02,589.58
2016,6,19,12,0,838.0,153.0,2.7,28.0,978.0,970.29,697.68
2016,6,19,12,15,839.0,153.0,2.7,28.0,983.0,959.75,689.27
2016,6,19,12,30,840.0,153.0,2.7,28.0,988.0,946.18,680.54
2016,6,19,12,45,468.0,322.5,2.75,28.0,788.0,755.98,550.73
2016,6,19,13,0,96.0,492.0,2.8,28.0,588.0,553.34,401.98
2016,6,19,13,15,138.5,494.0,2.75,28.0,629.5,588.89,428.8
2016,6,19,13,30,181.0,496.0,2.7,28.0,671.0,618.31,449.85
2016,6,19,13,45,123.0,467.5,2.7,28.0,585.5,534.52,390.59
2016,6,19,14,0,65.0,439.0,2.7,28.0,500.0,455.16,333.98
2016,6,19,14,15,444.5,289.0,2.65,28.0,688.5,596.89,443.86
2016,6,19,14,30,824.0,139.0,2.6,28.0,877.0,708.27,526.36
2016,6,19,14,45,819.5,135.0,2.55,28.0,845.5,664.37,493.84
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,617.29,459.52
2016,6,19,15,15,804.0,128.5,2.4,28.0,776.0,567.18,421.95
2016,6,19,15,30,793.0,126.0,2.3,28.0,738.0,516.53,383.05
2016,6,19,15,45,532.5,218.0,2.25,28.0,618.5,428.46,316.44
2016,6,19,16,0,272.0,310.0,2.2,28.0,499.0,368.83,272.27
2016,6,19,16,15,504.0,210.0,2.1,28.0,529.0,346.46,250.98
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,304.24,210.41
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,250.36,165.17
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,193.73,118.86
2016,6,19,17,15,664.0,94.0,1.75,27.5,407.0,142.8,80.71
2016,6,19,17,30,633.0,89.0,1.6,27.0,355.0,95.44,52.08
2016,6,19,17,45,593.0,82.0,1.5,27.0,303.0,54.06,40.37
2016,6,19,18,0,553.0,75.0,1.4,27.0,251.0,51.49,38.33
2016,6,19,18,15,492.0,66.5,1.3,26.0,201.0,47.4,35.01
2016,6,19,18,30,431.0,58.0,1.2,25.0,151.0,43.05,31.27
2016,6,19,18,45,343.5,46.5,1.15,24.5,107.5,35.64,24.63
2016,6,19,19,0,256.0,35.0,1.1,24.0,64.0,27.09,16.69
2016,6,19,19,15,128.0,17.5,1.15,24.0,32.0,13.66,1.16
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.5,14.5,0.85,21.5,20.5,25.73,0.0
2016,6,20,6,0,143.0,29.0,0.9,22.0,41.0,72.84,41.95
2016,6,20,6,15,242.0,43.0,1.05,22.5,80.5,124.69,87.46
2016,6,20,6,30,341.0,57.0,1.2,23.0,120.0,187.27,139.24
2016,6,20,6,45,416.0,66.5,1.4,23.5,168.5,249.05,191.02
2016,6,20,7,0,491.0,76.0,1.6,24.0,217.0,316.76,246.7
2016,6,20,7,15,539.5,83.0,1.65,24.5,268.5,375.67,294.13
2016,6,20,7,30,588.0,90.0,1.7,25.0,320.0,438.52,343.0
2016,6,20,7,45,630.0,94.0,1.8,25.5,373.0,497.67,387.75
2016,6,20,8,0,672.0,98.0,1.9,26.0,426.0,559.31,432.96
2016,6,20,8,15,412.5,178.5,1.9,26.5,387.0,491.88,378.23
2016,6,20,8,30,153.0,259.0,1.9,27.0,348.0,384.99,293.33
2016,6,20,8,45,151.5,284.0,1.95,27.5,379.0,415.32,314.69
2016,6,20,9,0,150.0,309.0,2.0,28.0,410.0,444.92,334.47
2016,6,20,9,15,473.0,213.5,1.95,28.0,563.0,641.81,481.4
2016,6,20,9,30,796.0,118.0,1.9,28.0,716.0,837.8,614.41
2016,6,20,9,45,417.0,228.0,1.9,28.5,542.5,631.84,467.57
2016,6,20,10,0,38.0,338.0,1.9,29.0,369.0,371.95,273.36
2016,6,20,10,15,165.5,377.0,1.85,29.0,521.5,543.19,398.72
2016,6,20,10,30,293.0,416.0,1.8,29.0,674.0,717.44,517.49
2016,6,20,10,45,234.0,441.5,1.8,29.5,651.5,677.15,485.91
2016,6,20,11,0,175.0,467.0,1.8,30.0,629.0,644.8,461.18
2016,6,20,11,15,243.5,464.5,1.8,30.0,696.0,716.94,510.62
2016,6,20,11,30,312.0,462.0,1.8,30.0,763.0,778.64,551.63
2016,6,20,11,45,324.0,463.0,1.85,30.5,779.0,786.6,555.47
2016,6,20,12,0,336.0,464.0,1.9,31.0,795.0,792.84,558.7
2016,6,20,12,15,606.0,296.0,1.95,31.0,897.0,886.69,627.69
2016,6,20,12,30,876.0,128.0,2.0,31.0,999.0,957.68,673.84
2016,6,20,12,45,877.0,127.0,2.05,31.5,996.5,940.0,661.27
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,919.41,647.8
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,893.63,631.92
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,865.04,614.26
2016,6,20,13,45,535.5,299.5,2.15,32.0,816.0,722.21,517.8
2016,6,20,14,0,197.0,474.0,2.2,32.0,659.0,589.72,421.42
2016,6,20,14,15,528.0,296.5,2.25,32.0,773.0,666.19,482.39
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,716.09,521.92
2016,6,20,14,45,831.0,129.5,2.35,32.0,850.5,667.8,487.53
2016,6,20,15,0,803.0,140.0,2.4,32.0,814.0,618.47,452.38
2016,6,20,15,15,792.0,137.5,2.45,31.5,776.0,568.9,417.3
2016,6,20,15,30,781.0,135.0,2.5,31.0,738.0,518.82,380.6
2016,6,20,15,45,765.0,132.5,2.55,31.0,694.5,466.14,340.07
2016,6,20,16,0,749.0,130.0,2.6,31.0,651.0,413.96,298.71
2016,6,20,16,15,730.0,126.0,2.6,31.0,603.5,356.09,252.12
2016,6,20,16,30,711.0,122.0,2.6,31.0,556.0,303.21,208.35
2016,6,20,16,45,685.0,117.5,2.6,31.0,505.5,249.84,164.26
2016,6,20,17,0,659.0,113.0,2.6,31.0,455.0,199.08,123.2
2016,6,20,17,15,626.0,107.0,2.45,30.5,403.0,149.14,86.27
2016,6,20,17,30,593.0,101.0,2.3,30.0,351.0,103.08,58.52
2016,6,20,17,45,546.5,94.0,2.2,29.5,299.0,63.29,47.66
2016,6,20,18,0,500.0,87.0,2.1,29.0,247.0,61.22,46.16
2016,6,20,18,15,436.0,77.0,1.9,28.0,197.5,55.84,41.82
2016,6,20,18,30,372.0,67.0,1.7,27.0,148.0,49.79,36.68
2016,6,20,18,45,281.0,53.5,1.5,26.5,105.0,40.63,28.58
2016,6,20,19,0,190.0,40.0,1.3,26.0,62.0,31.05,19.76
2016,6,20,19,15,95.0,20.0,1.3,25.5,31.0,15.66,2.34
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,25.01,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,70.81,40.46
2016,6,21,6,15,236.5,43.5,2.6,22.5,80.0,123.55,86.83
2016,6,21,6,30,338.0,58.0,2.6,23.0,120.0,187.14,139.66
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,246.33,189.38
2016,6,21,7,0,493.0,76.0,2.7,25.0,218.0,317.26,247.39
2016,6,21,7,15,542.5,83.5,2.65,25.5,270.0,377.31,295.93
2016,6,21,7,30,592.0,91.0,2.6,26.0,322.0,441.41,345.96
2016,6,21,7,45,633.0,95.0,2.55,26.5,375.0,500.17,390.34
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,561.3,434.96
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,614.58,472.1
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,666.12,506.4
2016,6,21,8,45,747.5,111.0,2.2,28.5,580.0,714.47,536.51
2016,6,21,9,0,769.0,114.0,2.1,29.0,629.0,762.06,565.31
2016,6,21,9,15,784.0,117.0,2.0,29.5,674.0,803.08,588.97
2016,6,21,9,30,799.0,120.0,1.9,30.0,719.0,842.33,610.95
2016,6,21,9,45,811.0,122.0,1.85,30.5,759.0,875.76,629.18
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,899.85,641.22
2016,6,21,10,15,831.5,126.0,1.8,31.0,833.0,924.75,655.62
2016,6,21,10,30,840.0,128.0,1.8,31.0,867.0,946.75,668.18
2016,6,21,10,45,847.0,129.5,1.85,31.5,894.5,963.73,676.87
2016,6,21,11,0,854.0,131.0,1.9,32.0,922.0,977.51,683.67
2016,6,21,11,15,858.5,132.0,1.95,32.0,942.5,985.01,688.09
2016,6,21,11,30,863.0,133.0,2.0,32.0,963.0,989.09,690.58
2016,6,21,11,45,867.0,132.5,2.05,32.0,976.0,987.79,689.88
2016,6,21,12,0,871.0,132.0,2.1,32.0,989.0,983.06,687.21
2016,6,21,12,15,872.0,132.0,2.15,32.0,994.0,972.52,681.06
2016,6,21,12,30,873.0,132.0,2.2,32.0,999.0,958.8,673.03
2016,6,21,12,45,872.5,131.5,2.25,32.5,996.5,940.24,660.7
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,918.85,646.66
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.5,893.23,630.87
2016,6,21,13,30,868.0,130.0,2.3,33.0,973.0,864.83,613.29
2016,6,21,13,45,563.5,296.5,2.35,33.0,840.0,740.77,529.63
