Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,0,259.0,463.0,2.4,33.0,707.0,627.89,447.48
2016,6,21,14,15,164.0,440.0,2.4,33.0,593.0,523.3,375.64
2016,6,21,14,30,69.0,417.0,2.4,33.0,479.0,427.09,307.83
2016,6,21,14,45,171.0,407.0,2.45,33.0,553.0,477.03,345.35
2016,6,21,15,0,273.0,397.0,2.5,33.0,627.0,515.67,373.33
2016,6,21,15,15,548.5,254.0,2.45,32.5,687.5,530.74,387.13
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,523.95,382.91
2016,6,21,15,45,812.0,108.0,2.4,32.0,705.0,471.17,341.95
2016,6,21,16,0,800.0,105.0,2.4,32.0,662.0,413.88,296.83
2016,6,21,16,15,783.0,102.0,2.35,31.5,614.5,358.94,252.64
2016,6,21,16,30,766.0,99.0,2.3,31.0,567.0,305.01,208.17
2016,6,21,16,45,744.5,94.5,2.25,31.0,516.5,250.02,162.31
2016,6,21,17,0,723.0,90.0,2.2,31.0,466.0,197.06,119.04
2016,6,21,17,15,693.5,85.5,2.1,30.5,413.5,145.4,80.52
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,92.29,47.65
2016,6,21,17,45,625.0,75.0,1.9,30.0,308.5,48.8,35.45
2016,6,21,18,0,586.0,69.0,1.8,30.0,256.0,46.75,33.84
2016,6,21,18,15,526.5,62.0,1.6,29.0,206.0,43.67,31.39
2016,6,21,18,30,467.0,55.0,1.4,28.0,156.0,40.41,28.63
2016,6,21,18,45,378.0,44.5,1.25,27.5,111.5,33.79,22.75
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,26.78,16.22
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.11,1.19
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,74.0,14.5,2.2,22.5,20.0,26.03,0.0
2016,6,22,6,0,148.0,29.0,2.5,23.0,40.0,73.45,41.39
2016,6,22,6,15,249.5,42.5,2.65,23.5,80.0,125.84,87.85
2016,6,22,6,30,351.0,56.0,2.8,24.0,120.0,188.96,140.29
2016,6,22,6,45,428.5,64.5,3.0,24.5,169.0,251.18,192.79
2016,6,22,7,0,506.0,73.0,3.2,25.0,218.0,319.48,249.45
2016,6,22,7,15,554.5,80.0,3.2,25.5,270.0,379.09,298.0
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,442.64,348.04
2016,6,22,7,45,642.0,91.5,3.2,26.5,375.0,501.24,392.75
2016,6,22,8,0,681.0,96.0,3.2,27.0,428.0,562.03,437.67
2016,6,22,8,15,706.5,100.5,3.15,27.5,479.5,615.27,475.45
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,666.87,510.43
2016,6,22,8,45,753.0,108.0,3.1,28.5,580.0,715.09,541.49
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,762.49,571.41
2016,6,22,9,15,788.5,114.0,3.1,29.5,674.0,803.29,596.28
2016,6,22,9,30,803.0,117.0,3.1,30.0,719.0,842.28,619.6
2016,6,22,9,45,815.0,119.5,3.1,30.5,759.0,869.82,635.02
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,901.28,652.98
2016,6,22,10,15,835.5,123.5,3.15,31.0,833.0,925.8,667.92
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,947.43,681.07
2016,6,22,10,45,851.0,126.5,3.25,31.5,895.0,964.54,689.98
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,978.44,696.9
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,986.03,701.32
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,990.21,703.73
2016,6,22,11,45,875.5,126.5,3.5,32.0,978.5,990.5,704.14
2016,6,22,12,0,884.0,123.0,3.6,32.0,993.0,987.36,702.49
2016,6,22,12,15,885.0,123.0,3.65,32.0,998.5,976.84,695.9
2016,6,22,12,30,886.0,123.0,3.7,32.0,1004.0,963.08,687.36
2016,6,22,12,45,887.0,122.0,3.75,32.5,1001.5,945.35,674.96
2016,6,22,13,0,888.0,121.0,3.8,33.0,999.0,924.65,660.74
2016,6,22,13,15,885.5,120.5,3.8,33.0,988.5,898.28,643.97
2016,6,22,13,30,883.0,120.0,3.8,33.0,978.0,869.09,625.35
2016,6,22,13,45,881.0,118.0,3.85,33.0,960.5,836.22,604.48
2016,6,22,14,0,879.0,116.0,3.9,33.0,943.0,800.72,581.73
2016,6,22,14,15,873.5,115.0,3.85,33.0,917.5,760.98,555.58
2016,6,22,14,30,868.0,114.0,3.8,33.0,892.0,719.17,527.85
2016,6,22,14,45,847.5,120.0,3.8,33.0,856.5,671.65,494.07
2016,6,22,15,0,827.0,126.0,3.8,33.0,821.0,623.7,459.13
2016,6,22,15,15,511.0,247.5,3.8,33.0,670.5,504.45,370.41
2016,6,22,15,30,195.0,369.0,3.8,33.0,520.0,420.06,306.98
2016,6,22,15,45,484.5,243.5,3.8,33.0,588.5,428.73,313.25
2016,6,22,16,0,774.0,118.0,3.8,33.0,657.0,415.06,298.85
2016,6,22,16,15,756.0,114.5,3.75,32.5,609.5,360.71,254.88
2016,6,22,16,30,738.0,111.0,3.7,32.0,562.0,307.54,211.0
2016,6,22,16,45,406.0,164.0,3.65,32.0,408.5,223.58,153.54
2016,6,22,17,0,74.0,217.0,3.6,32.0,255.0,194.85,142.9
2016,6,22,17,15,347.0,155.5,3.4,31.5,305.5,155.61,102.36
2016,6,22,17,30,620.0,94.0,3.2,31.0,356.0,100.18,54.89
2016,6,22,17,45,575.0,87.5,3.05,30.5,303.5,58.14,43.17
2016,6,22,18,0,530.0,81.0,2.9,30.0,251.0,56.19,41.75
2016,6,22,18,15,468.0,72.0,2.75,29.0,201.0,51.91,38.33
2016,6,22,18,30,406.0,63.0,2.6,28.0,151.0,47.36,34.48
2016,6,22,18,45,316.5,50.5,2.5,27.5,107.5,38.29,26.5
2016,6,22,19,0,227.0,38.0,2.4,27.0,64.0,29.44,18.37
2016,6,22,19,15,113.5,19.0,2.55,26.5,32.0,14.84,2.26
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.0,14.0,2.65,22.5,20.5,26.97,0.0
2016,6,23,6,0,166.0,28.0,2.8,23.0,41.0,75.96,42.18
2016,6,23,6,15,270.5,41.0,2.9,23.0,82.0,129.75,90.47
2016,6,23,6,30,375.0,54.0,3.0,23.0,123.0,196.44,146.3
2016,6,23,6,45,460.0,61.0,3.2,23.5,173.5,259.46,199.79
2016,6,23,7,0,545.0,68.0,3.4,24.0,224.0,331.06,259.44
2016,6,23,7,15,592.0,74.5,3.4,24.5,276.5,391.32,308.87
2016,6,23,7,30,639.0,81.0,3.4,25.0,329.0,455.34,359.57
2016,6,23,7,45,679.5,83.5,3.4,25.5,383.0,514.26,404.82
2016,6,23,8,0,720.0,86.0,3.4,26.0,437.0,574.06,449.32
2016,6,23,8,15,744.0,89.5,3.35,26.5,488.5,626.88,487.02
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,679.71,522.35
2016,6,23,8,45,559.5,184.5,3.3,27.5,525.5,645.04,492.05
2016,6,23,9,0,351.0,276.0,3.3,28.0,511.0,582.88,440.84
2016,6,23,9,15,595.5,188.5,3.25,28.5,620.5,723.16,544.28
2016,6,23,9,30,840.0,101.0,3.2,29.0,730.0,850.99,629.14
2016,6,23,9,45,852.5,102.0,3.2,29.5,770.0,884.85,648.14
2016,6,23,10,0,865.0,103.0,3.2,30.0,810.0,916.26,666.01
2016,6,23,10,15,872.5,104.5,3.2,30.0,844.5,940.81,680.64
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,962.3,693.35
2016,6,23,10,45,886.5,106.5,3.25,30.5,907.0,978.59,701.71
2016,6,23,11,0,893.0,107.0,3.3,31.0,935.0,991.55,708.02
2016,6,23,11,15,656.0,262.5,3.35,31.0,878.0,930.81,668.11
2016,6,23,11,30,419.0,418.0,3.4,31.0,821.0,847.06,605.69
2016,6,23,11,45,399.0,429.5,3.45,31.5,817.5,827.44,591.56
2016,6,23,12,0,379.0,441.0,3.5,32.0,814.0,812.64,580.06
2016,6,23,12,15,632.5,284.0,3.55,32.0,910.5,901.61,646.71
2016,6,23,12,30,886.0,127.0,3.6,32.0,1007.0,967.12,689.91
2016,6,23,12,45,885.5,127.0,3.65,32.5,1004.5,948.91,676.64
2016,6,23,13,0,885.0,127.0,3.7,33.0,1002.0,927.79,662.19
2016,6,23,13,15,883.0,126.5,3.7,33.0,991.5,901.94,645.79
2016,6,23,13,30,881.0,126.0,3.7,33.0,981.0,873.25,627.55
2016,6,23,13,45,878.0,124.0,3.75,33.0,963.0,839.63,606.25
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,803.44,583.11
2016,6,23,14,15,869.5,121.0,3.75,33.0,919.5,763.85,557.11
2016,6,23,14,30,864.0,120.0,3.7,33.0,894.0,722.2,529.53
2016,6,23,14,45,567.0,259.0,3.7,33.0,760.0,606.38,443.87
2016,6,23,15,0,270.0,398.0,3.7,33.0,626.0,515.21,375.01
2016,6,23,15,15,553.0,252.5,3.7,33.0,690.0,532.93,390.91
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,528.0,387.38
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,474.31,345.38
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,416.32,299.36
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,360.81,254.46
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,306.36,209.34
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,251.9,164.15
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,200.03,121.92
2016,6,23,17,15,560.5,116.5,3.3,30.5,388.5,150.54,90.06
2016,6,23,17,30,402.0,140.0,3.1,30.0,310.0,123.57,80.17
2016,6,23,17,45,374.5,123.5,2.95,30.0,264.0,85.17,65.76
2016,6,23,18,0,347.0,107.0,2.8,30.0,218.0,75.71,58.06
2016,6,23,18,15,309.5,90.0,2.65,29.0,175.0,65.25,49.53
2016,6,23,18,30,272.0,73.0,2.5,28.0,132.0,54.17,40.21
2016,6,23,18,45,208.0,56.0,2.35,27.5,94.0,42.45,29.98
2016,6,23,19,0,144.0,39.0,2.2,27.0,56.0,31.81,20.32
2016,6,23,19,15,72.0,19.5,2.35,26.5,28.0,16.36,3.22
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,86.5,14.0,1.65,22.5,20.5,27.47,0.0
2016,6,24,6,0,173.0,28.0,1.8,23.0,41.0,77.23,42.38
2016,6,24,6,15,280.5,40.5,1.9,23.5,82.0,131.74,91.37
2016,6,24,6,30,388.0,53.0,2.0,24.0,123.0,199.45,147.45
2016,6,24,6,45,481.5,57.5,2.15,24.5,174.5,263.71,201.42
2016,6,24,7,0,575.0,62.0,2.3,25.0,226.0,337.31,262.06
2016,6,24,7,15,620.5,67.5,2.4,25.5,278.5,397.17,310.8
2016,6,24,7,30,666.0,73.0,2.5,26.0,331.0,460.61,360.67
2016,6,24,7,45,710.0,73.5,2.6,26.5,386.0,519.48,405.65
2016,6,24,8,0,754.0,74.0,2.7,27.0,441.0,582.11,451.98
2016,6,24,8,15,469.5,165.0,2.75,27.0,402.0,515.92,398.61
2016,6,24,8,30,185.0,256.0,2.8,27.0,363.0,405.08,310.61
2016,6,24,8,45,262.0,267.5,2.9,27.5,434.0,492.94,376.03
2016,6,24,9,0,339.0,279.0,3.0,28.0,505.0,576.26,435.82
2016,6,24,9,15,404.5,275.5,3.05,28.5,564.5,648.38,486.03
2016,6,24,9,30,470.0,272.0,3.1,29.0,624.0,713.77,530.7
2016,6,24,9,45,425.0,310.5,3.2,29.5,642.0,724.66,534.53
2016,6,24,10,0,380.0,349.0,3.3,30.0,660.0,721.69,529.42
2016,6,24,10,15,351.0,378.0,3.4,30.0,675.0,730.31,533.71
2016,6,24,10,30,322.0,407.0,3.5,30.0,690.0,736.07,536.02
2016,6,24,10,45,309.5,425.5,3.6,30.0,705.0,744.5,540.81
2016,6,24,11,0,297.0,444.0,3.7,30.0,720.0,751.01,544.34
2016,6,24,11,15,323.5,443.5,3.75,30.0,749.5,774.95,560.82
2016,6,24,11,30,350.0,443.0,3.8,30.0,779.0,797.52,576.25
2016,6,24,11,45,363.0,442.5,3.9,30.0,796.0,805.12,581.57
2016,6,24,12,0,376.0,442.0,4.0,30.0,813.0,810.88,585.81
2016,6,24,12,15,312.0,471.5,4.0,30.0,780.5,769.48,555.74
2016,6,24,12,30,248.0,501.0,4.0,30.0,748.0,722.98,522.43
2016,6,24,12,45,257.0,497.5,4.05,30.0,752.5,722.49,522.65
2016,6,24,13,0,266.0,494.0,4.1,30.0,757.0,716.2,518.78
2016,6,24,13,15,556.5,318.5,4.1,30.0,861.5,800.79,585.33
2016,6,24,13,30,847.0,143.0,4.1,30.0,966.0,859.79,628.81
2016,6,24,13,45,841.5,143.0,4.1,30.0,947.0,826.93,606.73
2016,6,24,14,0,836.0,143.0,4.1,30.0,928.0,791.75,583.57
2016,6,24,14,15,625.5,259.0,4.05,30.0,837.5,706.01,521.29
2016,6,24,14,30,415.0,375.0,4.0,30.0,747.0,630.0,463.48
2016,6,24,14,45,374.0,378.0,4.0,30.0,704.0,584.59,431.01
2016,6,24,15,0,333.0,381.0,4.0,30.0,661.0,540.04,398.71
2016,6,24,15,15,339.5,359.5,3.95,29.5,633.5,505.02,374.23
2016,6,24,15,30,346.0,338.0,3.9,29.0,606.0,468.98,348.34
2016,6,24,15,45,550.5,231.5,3.85,29.0,629.0,450.28,333.87
2016,6,24,16,0,755.0,125.0,3.8,29.0,652.0,414.54,303.53
2016,6,24,16,15,405.0,190.0,3.7,28.5,470.5,297.6,217.53
2016,6,24,16,30,55.0,255.0,3.6,28.0,289.0,234.67,176.1
2016,6,24,16,45,99.5,240.0,3.55,28.0,294.5,226.73,168.8
2016,6,24,17,0,144.0,225.0,3.5,28.0,300.0,207.52,152.19
2016,6,24,17,15,74.0,181.0,3.25,27.5,219.5,160.57,119.22
2016,6,24,17,30,4.0,137.0,3.0,27.0,139.0,121.5,92.04
2016,6,24,17,45,2.0,117.5,2.75,27.0,118.5,103.8,82.2
2016,6,24,18,0,0.0,98.0,2.5,27.0,98.0,87.27,68.51
2016,6,24,18,15,0.0,78.5,2.35,26.5,78.5,70.58,54.57
2016,6,24,18,30,0.0,59.0,2.2,26.0,59.0,53.71,40.17
2016,6,24,18,45,0.0,42.0,2.05,26.0,42.0,38.7,27.04
2016,6,24,19,0,0.0,25.0,1.9,26.0,25.0,23.21,13.4
2016,6,24,19,15,0.0,12.5,1.95,25.5,12.5,11.59,0.76
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.1,23.0,11.5,10.96,0.0
2016,6,25,6,0,0.0,23.0,2.2,23.0,23.0,21.73,9.25
2016,6,25,6,15,23.0,44.0,2.25,23.0,48.0,51.66,35.15
2016,6,25,6,30,46.0,65.0,2.3,23.0,73.0,82.19,60.67
2016,6,25,6,45,71.5,86.5,2.35,23.5,104.0,121.48,93.21
2016,6,25,7,0,97.0,108.0,2.4,24.0,135.0,159.08,124.1
2016,6,25,7,15,192.0,125.0,2.55,24.0,194.0,235.48,185.97
2016,6,25,7,30,287.0,142.0,2.7,24.0,253.0,315.51,250.0
2016,6,25,7,45,261.0,170.5,2.85,24.5,283.0,344.75,271.87
2016,6,25,8,0,235.0,199.0,3.0,25.0,313.0,370.68,290.51
2016,6,25,8,15,125.5,200.5,3.1,25.0,262.0,297.08,231.82
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,205.95,158.26
2016,6,25,8,45,83.0,254.5,3.35,25.0,309.5,320.53,247.92
2016,6,25,9,0,150.0,307.0,3.5,25.0,408.0,442.67,340.13
2016,6,25,9,15,114.5,323.0,3.55,25.0,403.0,433.23,330.81
2016,6,25,9,30,79.0,339.0,3.6,25.0,398.0,410.31,312.08
2016,6,25,9,45,80.5,360.0,3.7,25.5,423.5,434.2,328.53
2016,6,25,10,0,82.0,381.0,3.8,26.0,449.0,457.76,344.42
2016,6,25,10,15,127.5,408.0,3.8,26.0,518.5,539.7,404.11
2016,6,25,10,30,173.0,435.0,3.8,26.0,588.0,611.45,455.28
2016,6,25,10,45,113.0,426.0,3.85,26.5,527.5,543.68,403.86
2016,6,25,11,0,53.0,417.0,3.9,27.0,467.0,464.12,344.18
2016,6,25,11,15,26.5,269.5,3.85,27.0,294.5,288.74,215.77
2016,6,25,11,30,0.0,122.0,3.8,27.0,122.0,114.61,83.47
2016,6,25,11,45,0.0,85.5,3.8,27.0,85.5,80.19,57.02
2016,6,25,12,0,0.0,49.0,3.8,27.0,49.0,45.9,30.35
2016,6,25,12,15,8.0,174.5,3.75,27.0,182.5,171.88,127.75
2016,6,25,12,30,16.0,300.0,3.7,27.0,316.0,297.96,222.16
2016,6,25,12,45,13.0,246.5,3.65,27.5,259.5,243.76,181.16
2016,6,25,13,0,10.0,193.0,3.6,28.0,203.0,190.06,140.66
2016,6,25,13,15,11.5,215.0,3.55,28.0,226.5,211.41,156.86
2016,6,25,13,30,13.0,237.0,3.5,28.0,250.0,232.48,172.65
2016,6,25,13,45,18.5,295.0,3.5,28.0,313.5,289.8,215.35
2016,6,25,14,0,24.0,353.0,3.5,28.0,377.0,345.5,256.25
2016,6,25,14,15,12.0,242.0,3.5,28.0,254.0,233.5,173.44
2016,6,25,14,30,0.0,131.0,3.5,28.0,131.0,122.07,89.17
2016,6,25,14,45,0.0,83.5,3.55,28.0,83.5,78.03,55.42
2016,6,25,15,0,0.0,36.0,3.6,28.0,36.0,33.59,20.81
2016,6,25,15,15,4.0,117.0,3.6,27.5,120.0,111.19,81.67
2016,6,25,15,30,8.0,198.0,3.6,27.0,204.0,186.16,139.78
2016,6,25,15,45,4.0,150.0,3.65,27.0,153.0,140.46,104.74
2016,6,25,16,0,0.0,102.0,3.7,27.0,102.0,95.0,69.61
2016,6,25,16,15,0.0,88.0,3.6,27.0,88.0,82.05,59.66
2016,6,25,16,30,0.0,74.0,3.5,27.0,74.0,68.93,49.47
2016,6,25,16,45,0.0,82.5,3.45,27.0,82.5,76.85,55.97
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,84.61,62.36
2016,6,25,17,15,0.0,66.0,3.15,26.5,66.0,61.41,44.1
2016,6,25,17,30,0.0,41.0,2.9,26.0,41.0,38.09,25.46
2016,6,25,17,45,0.0,35.0,2.65,26.0,35.0,32.49,22.21
2016,6,25,18,0,0.0,29.0,2.4,26.0,29.0,26.91,17.49
2016,6,25,18,15,0.0,23.0,2.2,25.5,23.0,21.32,12.73
2016,6,25,18,30,0.0,17.0,2.0,25.0,17.0,15.75,7.9
2016,6,25,18,45,0.0,12.0,1.8,24.5,12.0,11.11,3.82
2016,6,25,19,0,0.0,7.0,1.6,24.0,7.0,6.48,0.0
2016,6,25,19,15,0.0,3.5,1.7,24.0,3.5,3.24,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,7.0,12.5,1.15,22.5,13.0,13.05,0.0
2016,6,26,6,0,14.0,25.0,1.2,23.0,26.0,28.37,13.16
2016,6,26,6,15,54.5,45.5,1.35,23.0,54.5,65.95,45.63
2016,6,26,6,30,95.0,66.0,1.5,23.0,83.0,104.04,77.32
2016,6,26,6,45,135.5,85.5,1.65,23.5,119.0,145.24,111.59
2016,6,26,7,0,176.0,105.0,1.8,24.0,155.0,196.76,153.81
2016,6,26,7,15,193.5,128.0,1.85,24.0,193.5,239.52,188.59
2016,6,26,7,30,211.0,151.0,1.9,24.0,232.0,283.66,223.65
2016,6,26,7,45,426.5,129.0,2.0,24.5,325.0,407.11,320.69
2016,6,26,8,0,642.0,107.0,2.1,25.0,418.0,547.57,427.04
2016,6,26,8,15,669.5,112.0,2.15,25.0,469.0,601.15,465.57
2016,6,26,8,30,697.0,117.0,2.2,25.0,520.0,655.22,504.12
2016,6,26,8,45,492.0,203.5,2.3,25.5,501.0,612.53,467.55
2016,6,26,9,0,287.0,290.0,2.4,26.0,482.0,545.78,413.54
2016,6,26,9,15,275.0,316.0,2.45,26.5,510.0,571.88,430.42
2016,6,26,9,30,263.0,342.0,2.5,27.0,538.0,596.0,445.09
2016,6,26,9,45,545.0,230.0,2.6,27.5,666.0,748.9,557.75
2016,6,26,10,0,827.0,118.0,2.7,28.0,794.0,896.58,656.09
2016,6,26,10,15,533.0,272.5,2.8,28.0,715.5,803.39,589.4
2016,6,26,10,30,239.0,427.0,2.9,28.0,637.0,666.64,487.68
2016,6,26,10,45,322.0,411.0,3.0,28.5,703.5,741.93,540.9
2016,6,26,11,0,405.0,395.0,3.1,29.0,770.0,815.37,590.49
2016,6,26,11,15,383.5,415.0,3.15,29.0,777.0,805.53,582.45
2016,6,26,11,30,362.0,435.0,3.2,29.0,784.0,801.66,578.86
2016,6,26,11,45,290.0,467.5,3.25,29.5,749.5,758.5,546.52
2016,6,26,12,0,218.0,500.0,3.3,30.0,715.0,707.29,508.98
2016,6,26,12,15,322.0,473.5,3.3,30.0,793.0,781.52,561.82
2016,6,26,12,30,426.0,447.0,3.3,30.0,871.0,848.35,608.06
2016,6,26,12,45,383.5,455.0,3.35,30.5,836.0,800.73,574.18
2016,6,26,13,0,341.0,463.0,3.4,31.0,801.0,756.05,542.79
2016,6,26,13,15,307.0,471.5,3.35,31.0,773.0,719.96,517.79
2016,6,26,13,30,273.0,480.0,3.3,31.0,745.0,684.45,493.01
2016,6,26,13,45,293.5,466.5,3.3,31.0,746.5,675.09,487.53
2016,6,26,14,0,314.0,453.0,3.3,31.0,748.0,663.7,480.42
2016,6,26,14,15,310.5,438.0,3.25,31.0,723.5,630.8,457.94
2016,6,26,14,30,307.0,423.0,3.2,31.0,699.0,597.58,435.11
2016,6,26,14,45,390.5,374.0,3.15,31.0,711.5,592.81,433.36
2016,6,26,15,0,474.0,325.0,3.1,31.0,724.0,577.89,423.73
2016,6,26,15,15,462.0,309.5,3.05,31.0,683.5,530.6,389.57
2016,6,26,15,30,450.0,294.0,3.0,31.0,643.0,483.79,355.26
2016,6,26,15,45,499.5,257.5,2.95,31.0,623.5,448.96,328.84
2016,6,26,16,0,549.0,221.0,2.9,31.0,604.0,408.56,296.97
2016,6,26,16,15,632.5,169.0,2.8,30.5,580.0,360.85,258.2
2016,6,26,16,30,716.0,117.0,2.7,30.0,556.0,304.14,210.31
2016,6,26,16,45,401.5,168.5,2.6,30.0,411.0,227.44,157.61
2016,6,26,17,0,87.0,220.0,2.5,30.0,266.0,199.8,147.0
2016,6,26,17,15,141.0,195.5,2.2,29.5,260.0,173.2,125.01
2016,6,26,17,30,195.0,171.0,1.9,29.0,254.0,146.32,104.46
2016,6,26,17,45,182.0,148.0,1.65,28.5,216.5,114.25,90.18
2016,6,26,18,0,169.0,125.0,1.4,28.0,179.0,98.26,77.3
2016,6,26,18,15,146.5,103.0,1.3,27.5,143.5,82.37,64.18
2016,6,26,18,30,124.0,81.0,1.2,27.0,108.0,65.99,50.31
2016,6,26,18,45,90.5,60.0,1.15,26.5,77.0,49.81,36.3
2016,6,26,19,0,57.0,39.0,1.1,26.0,46.0,33.21,21.61
2016,6,26,19,15,28.5,19.5,1.1,25.5,23.0,17.23,4.09
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.5,25.74,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,39.0,72.42,37.81
2016,6,27,6,15,272.0,38.5,0.95,22.5,79.0,126.47,87.36
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,193.1,142.43
2016,6,27,6,45,279.0,77.5,1.1,23.5,137.0,203.29,155.73
2016,6,27,7,0,180.0,104.0,1.2,24.0,155.0,197.33,153.66
2016,6,27,7,15,406.5,91.5,1.2,24.5,238.5,312.23,244.85
2016,6,27,7,30,633.0,79.0,1.2,25.0,322.0,448.11,349.09
2016,6,27,7,45,467.5,133.5,1.3,26.0,328.0,436.34,337.84
2016,6,27,8,0,302.0,188.0,1.4,27.0,334.0,401.7,309.09
2016,6,27,8,15,533.5,139.5,1.45,27.5,433.5,536.69,410.67
2016,6,27,8,30,765.0,91.0,1.5,28.0,533.0,673.83,507.77
2016,6,27,8,45,785.5,93.0,1.6,28.5,582.5,721.94,537.58
2016,6,27,9,0,806.0,95.0,1.7,29.0,632.0,763.98,563.63
2016,6,27,9,15,819.5,97.5,1.7,29.0,676.5,804.42,588.59
2016,6,27,9,30,833.0,100.0,1.7,29.0,721.0,842.94,612.02
2016,6,27,9,45,844.0,102.0,1.75,29.5,761.0,876.52,631.31
2016,6,27,10,0,855.0,104.0,1.8,30.0,801.0,907.6,648.87
2016,6,27,10,15,862.5,105.5,1.85,30.5,835.5,932.14,662.2
2016,6,27,10,30,870.0,107.0,1.9,31.0,870.0,953.66,673.67
2016,6,27,10,45,875.5,108.5,1.95,31.5,897.5,970.08,681.98
2016,6,27,11,0,881.0,110.0,2.0,32.0,925.0,983.16,688.33
2016,6,27,11,15,608.5,280.0,2.0,32.0,849.0,901.81,635.17
2016,6,27,11,30,336.0,450.0,2.0,32.0,773.0,791.23,556.1
2016,6,27,11,45,383.5,444.5,2.0,32.5,818.5,827.86,580.16
2016,6,27,12,0,431.0,439.0,2.0,33.0,864.0,867.16,604.2
2016,6,27,12,15,405.5,442.5,2.0,33.0,843.5,832.3,581.14
2016,6,27,12,30,380.0,446.0,2.0,33.0,823.0,800.97,560.77
2016,6,27,12,45,393.0,442.0,2.0,33.5,831.0,797.54,557.94
2016,6,27,13,0,406.0,438.0,2.0,34.0,839.0,792.15,553.64
2016,6,27,13,15,641.0,280.0,2.0,34.0,906.0,839.37,590.98
2016,6,27,13,30,876.0,122.0,2.0,34.0,973.0,867.34,610.33
2016,6,27,13,45,871.5,121.5,2.05,34.0,955.0,834.12,589.77
2016,6,27,14,0,867.0,121.0,2.1,34.0,937.0,798.43,567.97
2016,6,27,14,15,654.0,244.5,2.1,34.0,850.5,716.01,511.74
2016,6,27,14,30,441.0,368.0,2.1,34.0,764.0,643.57,458.96
2016,6,27,14,45,474.0,342.5,2.1,34.0,754.0,619.65,443.71
2016,6,27,15,0,507.0,317.0,2.1,34.0,744.0,591.95,425.04
2016,6,27,15,15,464.5,311.5,2.05,34.0,689.0,534.11,384.29
2016,6,27,15,30,422.0,306.0,2.0,34.0,634.0,479.62,345.43
2016,6,27,15,45,455.0,274.0,2.0,34.0,608.5,442.24,318.17
2016,6,27,16,0,488.0,242.0,2.0,34.0,583.0,401.05,286.95
2016,6,27,16,15,391.5,250.5,2.0,33.5,511.5,347.17,247.66
2016,6,27,16,30,295.0,259.0,2.0,33.0,440.0,298.62,212.84
2016,6,27,16,45,298.0,233.5,2.0,33.0,402.5,258.5,181.7
2016,6,27,17,0,301.0,208.0,2.0,33.0,365.0,218.23,150.42
2016,6,27,17,15,163.5,181.5,1.85,32.5,265.5,166.37,117.19
2016,6,27,17,30,26.0,155.0,1.7,32.0,166.0,130.95,96.55
2016,6,27,17,45,20.5,134.0,1.6,31.5,142.0,116.22,90.68
2016,6,27,18,0,15.0,113.0,1.5,31.0,118.0,98.7,76.69
2016,6,27,18,15,7.5,92.0,1.35,30.0,94.5,81.03,62.39
2016,6,27,18,30,0.0,71.0,1.2,29.0,71.0,63.2,47.55
2016,6,27,18,45,0.0,50.5,1.1,28.5,50.5,45.6,32.47
2016,6,27,19,0,0.0,30.0,1.0,28.0,30.0,27.75,16.97
2016,6,27,19,15,0.0,15.0,1.05,27.5,15.0,13.91,2.21
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,44.0,13.0,2.35,23.5,16.5,19.43,0.0
2016,6,28,6,0,88.0,26.0,2.7,24.0,33.0,51.38,25.37
2016,6,28,6,15,168.5,45.0,2.75,24.5,71.0,100.79,69.52
2016,6,28,6,30,249.0,64.0,2.8,25.0,109.0,162.67,120.42
2016,6,28,6,45,312.5,79.5,2.85,25.5,155.0,218.31,166.93
2016,6,28,7,0,376.0,95.0,2.9,26.0,201.0,280.69,218.18
2016,6,28,7,15,426.0,107.0,2.65,26.5,251.0,338.88,264.82
2016,6,28,7,30,476.0,119.0,2.4,27.0,301.0,401.56,313.29
2016,6,28,7,45,513.5,128.0,2.2,28.0,352.5,457.57,354.36
2016,6,28,8,0,551.0,137.0,2.0,29.0,404.0,516.02,395.46
2016,6,28,8,15,580.5,144.5,1.75,29.5,454.0,574.17,434.94
2016,6,28,8,30,610.0,152.0,1.5,30.0,504.0,628.89,470.29
2016,6,28,8,45,632.0,158.5,1.25,30.5,552.0,677.25,499.52
2016,6,28,9,0,654.0,165.0,1.0,31.0,600.0,725.17,526.86
2016,6,28,9,15,672.0,170.0,0.85,31.5,644.5,767.4,549.74
2016,6,28,9,30,690.0,175.0,0.7,32.0,689.0,808.35,570.64
2016,6,28,9,45,428.5,286.0,0.6,32.5,611.0,702.55,494.08
2016,6,28,10,0,167.0,397.0,0.5,33.0,533.0,564.36,395.58
2016,6,28,10,15,449.0,295.5,0.55,33.0,683.5,747.95,522.8
2016,6,28,10,30,731.0,194.0,0.6,33.0,834.0,923.11,632.72
2016,6,28,10,45,550.0,302.5,0.65,33.5,793.5,862.8,589.75
2016,6,28,11,0,369.0,411.0,0.7,34.0,753.0,788.53,538.67
2016,6,28,11,15,241.5,446.0,0.8,34.0,672.0,697.18,479.96
2016,6,28,11,30,114.0,481.0,0.9,34.0,591.0,594.8,412.15
2016,6,28,11,45,244.5,461.5,1.05,34.0,701.0,708.15,490.71
2016,6,28,12,0,375.0,442.0,1.2,34.0,811.0,810.8,558.71
2016,6,28,12,15,324.5,468.0,1.3,34.0,788.5,779.1,537.16
2016,6,28,12,30,274.0,494.0,1.4,34.0,766.0,746.46,516.12
2016,6,28,12,45,534.5,338.5,1.55,34.0,867.5,835.77,582.27
2016,6,28,13,0,795.0,183.0,1.7,34.0,969.0,905.84,631.03
2016,6,28,13,15,522.5,334.5,1.75,33.5,849.5,787.04,552.67
2016,6,28,13,30,250.0,486.0,1.8,33.0,730.0,670.77,471.89
2016,6,28,13,45,135.0,408.0,1.9,33.0,540.0,491.95,351.91
2016,6,28,14,0,20.0,330.0,2.0,33.0,350.0,321.76,231.86
2016,6,28,14,15,235.0,349.0,2.15,33.0,560.5,496.06,360.44
2016,6,28,14,30,450.0,368.0,2.3,33.0,771.0,650.37,467.98
2016,6,28,14,45,232.5,316.5,2.45,33.0,524.0,438.58,319.38
2016,6,28,15,0,15.0,265.0,2.6,33.0,277.0,252.65,183.87
2016,6,28,15,15,7.5,196.0,2.7,32.5,202.0,185.04,135.12
2016,6,28,15,30,0.0,127.0,2.8,32.0,127.0,117.97,85.2
2016,6,28,15,45,0.0,79.0,2.95,31.5,79.0,73.69,51.69
2016,6,28,16,0,0.0,31.0,3.1,31.0,31.0,28.86,17.03
2016,6,28,16,15,0.0,22.5,3.1,30.5,22.5,20.93,10.9
2016,6,28,16,30,0.0,14.0,3.1,30.0,14.0,13.01,4.69
2016,6,28,16,45,0.0,12.5,3.15,30.0,12.5,11.61,3.61
2016,6,28,17,0,0.0,11.0,3.2,30.0,11.0,10.21,2.52
2016,6,28,17,15,0.0,9.0,3.1,29.5,9.0,8.35,1.07
2016,6,28,17,30,0.0,7.0,3.0,29.0,7.0,6.49,0.0
2016,6,28,17,45,0.0,6.0,2.9,28.5,6.0,5.56,0.0
2016,6,28,18,0,0.0,5.0,2.8,28.0,5.0,4.63,0.0
2016,6,28,18,15,0.0,4.0,2.65,27.5,4.0,3.7,0.0
2016,6,28,18,30,0.0,3.0,2.5,27.0,3.0,2.78,0.0
2016,6,28,18,45,0.0,2.0,2.35,26.5,2.0,1.85,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.92,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.46,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,24.09,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,67.83,33.6
2016,6,29,6,15,253.0,39.0,2.15,23.0,75.5,121.55,83.79
2016,6,29,6,30,353.0,53.0,2.2,23.0,115.0,184.41,136.44
2016,6,29,6,45,427.5,62.0,2.25,23.5,163.0,245.79,188.42
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,312.93,244.17
2016,6,29,7,15,550.5,78.0,2.25,24.5,263.0,372.22,292.4
2016,6,29,7,30,599.0,85.0,2.2,25.0,315.0,435.5,342.01
2016,6,29,7,45,638.0,90.0,2.15,25.5,368.0,494.48,386.64
2016,6,29,8,0,677.0,95.0,2.1,26.0,421.0,555.71,431.32
2016,6,29,8,15,703.0,99.5,2.05,26.5,472.5,609.26,468.85
2016,6,29,8,30,729.0,104.0,2.0,27.0,524.0,661.26,503.65
2016,6,29,8,45,746.5,108.5,2.0,28.0,572.5,708.51,532.49
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,754.73,559.91
2016,6,29,9,15,779.5,116.0,2.0,29.0,666.0,796.32,585.92
2016,6,29,9,30,795.0,119.0,2.0,29.0,711.0,836.2,610.53
2016,6,29,9,45,520.0,253.5,2.05,29.5,649.5,751.13,548.51
2016,6,29,10,0,245.0,388.0,2.1,30.0,588.0,637.99,463.05
2016,6,29,10,15,534.0,262.5,2.15,30.0,722.5,794.06,576.77
2016,6,29,10,30,823.0,137.0,2.2,30.0,857.0,939.49,671.94
2016,6,29,10,45,590.5,277.0,2.25,30.5,802.5,878.34,627.68
2016,6,29,11,0,358.0,417.0,2.3,31.0,748.0,784.03,558.11
2016,6,29,11,15,588.0,290.0,2.4,31.0,848.0,891.78,636.17
2016,6,29,11,30,818.0,163.0,2.5,31.0,948.0,984.35,696.55
2016,6,29,11,45,822.0,163.5,2.6,31.5,961.5,984.11,694.6
2016,6,29,12,0,826.0,164.0,2.7,32.0,975.0,980.48,691.48
2016,6,29,12,15,827.0,164.0,2.75,32.0,981.0,970.09,685.18
2016,6,29,12,30,828.0,164.0,2.8,32.0,987.0,956.52,676.99
2016,6,29,12,45,810.5,176.5,2.85,32.5,980.0,934.52,662.16
2016,6,29,13,0,793.0,189.0,2.9,33.0,973.0,910.08,645.87
2016,6,29,13,15,790.5,188.5,2.95,33.0,963.0,884.88,630.42
2016,6,29,13,30,788.0,188.0,3.0,33.0,953.0,857.18,613.28
2016,6,29,13,45,771.5,194.5,3.05,33.0,932.0,821.81,591.04
2016,6,29,14,0,755.0,201.0,3.1,33.0,911.0,785.03,567.51
2016,6,29,14,15,487.0,322.5,3.1,33.0,776.0,662.07,479.03
2016,6,29,14,30,219.0,444.0,3.1,33.0,641.0,556.3,401.11
2016,6,29,14,45,192.0,428.5,3.15,33.0,597.0,510.92,370.01
2016,6,29,15,0,165.0,413.0,3.2,33.0,553.0,467.68,339.75
2016,6,29,15,15,438.0,294.0,3.25,32.5,639.5,505.11,370.42
2016,6,29,15,30,711.0,175.0,3.3,32.0,726.0,519.42,381.63
2016,6,29,15,45,691.5,172.5,3.35,32.0,682.5,467.93,341.91
2016,6,29,16,0,672.0,170.0,3.4,32.0,639.0,417.43,302.2
2016,6,29,16,15,651.0,164.5,3.4,31.5,592.5,365.15,260.81
2016,6,29,16,30,630.0,159.0,3.4,31.0,546.0,314.57,219.86
2016,6,29,16,45,605.5,151.0,3.45,31.0,496.5,263.0,177.64
2016,6,29,17,0,581.0,143.0,3.5,31.0,447.0,214.01,138.17
2016,6,29,17,15,547.0,134.5,3.35,30.5,396.0,166.52,102.88
2016,6,29,17,30,513.0,126.0,3.2,30.0,345.0,122.22,75.05
2016,6,29,17,45,477.5,113.5,3.1,29.5,294.5,79.05,60.8
2016,6,29,18,0,442.0,101.0,3.0,29.0,244.0,71.47,54.76
2016,6,29,18,15,383.0,88.5,2.75,28.5,195.5,64.21,48.78
2016,6,29,18,30,324.0,76.0,2.5,28.0,147.0,56.54,42.21
2016,6,29,18,45,259.0,58.5,2.25,27.5,105.5,44.46,31.68
2016,6,29,19,0,194.0,41.0,2.0,27.0,64.0,31.78,20.35
2016,6,29,19,15,97.0,20.5,1.95,26.5,32.0,16.02,3.49
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.5,12.5,0.85,23.5,17.0,21.65,0.0
2016,6,30,6,0,123.0,25.0,1.0,24.0,34.0,61.11,29.27
2016,6,30,6,15,218.5,41.0,1.1,24.5,73.0,114.39,78.41
2016,6,30,6,30,314.0,57.0,1.2,25.0,112.0,175.93,128.97
2016,6,30,6,45,389.5,67.5,1.3,25.5,160.0,234.21,177.52
2016,6,30,7,0,465.0,78.0,1.4,26.0,208.0,303.66,234.04
2016,6,30,7,15,514.5,86.5,1.5,26.5,259.0,363.26,281.76
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,427.0,331.14
2016,6,30,7,45,603.0,101.0,1.75,27.5,362.5,485.5,375.28
2016,6,30,8,0,642.0,107.0,1.9,28.0,415.0,546.3,419.82
2016,6,30,8,15,669.0,112.0,1.95,28.5,466.5,599.63,457.26
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,653.43,493.99
2016,6,30,8,45,499.0,201.0,2.1,29.5,502.0,614.73,461.1
2016,6,30,9,0,302.0,285.0,2.2,30.0,486.0,552.49,411.52
2016,6,30,9,15,324.5,302.5,2.25,30.0,532.0,599.22,444.17
2016,6,30,9,30,347.0,320.0,2.3,30.0,578.0,646.14,475.83
2016,6,30,9,45,343.5,341.5,2.35,30.5,609.0,673.75,492.32
2016,6,30,10,0,340.0,363.0,2.4,31.0,640.0,699.66,507.61
2016,6,30,10,15,278.0,396.5,2.45,31.0,629.5,681.09,492.37
2016,6,30,10,30,216.0,430.0,2.5,31.0,619.0,648.06,467.8
2016,6,30,10,45,217.0,445.5,2.55,31.5,641.0,665.51,478.27
2016,6,30,11,0,218.0,461.0,2.6,32.0,663.0,681.84,487.62
2016,6,30,11,15,229.0,471.0,2.65,32.0,687.0,701.29,500.4
2016,6,30,11,30,240.0,481.0,2.7,32.0,711.0,719.6,512.4
2016,6,30,11,45,202.5,492.5,2.75,32.5,689.0,690.31,490.56
2016,6,30,12,0,165.0,504.0,2.8,33.0,667.0,660.15,468.43
2016,6,30,12,15,290.5,474.5,2.85,33.0,762.5,753.09,533.88
2016,6,30,12,30,416.0,445.0,2.9,33.0,858.0,835.25,590.19
2016,6,30,12,45,635.5,296.0,2.95,33.5,925.0,888.87,630.25
2016,6,30,13,0,855.0,147.0,3.0,34.0,992.0,921.71,651.71
2016,6,30,13,15,852.5,146.0,3.05,34.0,982.0,895.8,635.42
2016,6,30,13,30,850.0,145.0,3.1,34.0,972.0,867.19,617.78
2016,6,30,13,45,538.0,308.0,3.15,34.0,828.5,735.95,527.8
2016,6,30,14,0,226.0,471.0,3.2,34.0,685.0,612.17,437.23
2016,6,30,14,15,235.5,455.5,3.25,34.0,672.5,592.48,425.05
2016,6,30,14,30,245.0,440.0,3.3,34.0,660.0,569.45,409.87
2016,6,30,14,45,536.0,284.5,3.4,34.0,742.5,612.38,445.51
2016,6,30,15,0,827.0,129.0,3.5,34.0,825.0,631.05,462.03
2016,6,30,15,15,816.5,126.5,3.55,33.5,787.0,579.23,424.84
2016,6,30,15,30,806.0,124.0,3.6,33.0,749.0,528.23,387.32
2016,6,30,15,45,792.0,121.0,3.65,33.0,705.5,474.74,346.02
2016,6,30,16,0,778.0,118.0,3.7,33.0,662.0,421.44,303.69
2016,6,30,16,15,760.5,114.5,3.7,32.5,615.0,366.92,259.87
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,313.49,215.86
2016,6,30,16,45,719.0,107.0,3.75,32.0,517.0,254.98,167.48
2016,6,30,17,0,695.0,103.0,3.8,32.0,466.0,202.79,124.75
2016,6,30,17,15,664.5,97.5,3.65,31.5,414.0,151.15,85.78
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,103.02,55.69
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,57.74,42.83
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,54.42,40.27
2016,6,30,18,15,488.5,70.5,3.0,29.5,206.5,50.5,37.06
2016,6,30,18,30,429.0,62.0,2.7,29.0,156.0,46.33,33.47
2016,6,30,18,45,343.5,50.0,2.45,28.5,112.0,37.88,26.06
2016,6,30,19,0,258.0,38.0,2.2,28.0,68.0,29.42,18.33
2016,6,30,19,15,129.0,19.0,2.15,27.5,34.0,14.83,2.77
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.5,1.0,22.5,18.0,25.3,0.0
2016,7,1,6,0,170.0,25.0,1.1,23.0,36.0,70.93,33.24
2016,7,1,6,15,276.5,38.0,1.15,23.5,77.0,126.47,86.4
2016,7,1,6,30,383.0,51.0,1.2,24.0,118.0,193.52,141.82
2016,7,1,6,45,460.5,59.5,1.25,25.0,167.5,255.23,193.24
2016,7,1,7,0,538.0,68.0,1.3,26.0,217.0,324.86,249.65
2016,7,1,7,15,586.5,75.0,1.4,26.5,270.0,386.01,298.68
2016,7,1,7,30,635.0,82.0,1.5,27.0,323.0,451.13,349.04
2016,7,1,7,45,673.0,86.5,1.6,27.5,377.5,510.73,393.7
2016,7,1,8,0,711.0,91.0,1.7,28.0,432.0,572.42,438.44
2016,7,1,8,15,736.5,95.0,1.75,28.5,484.5,624.98,475.04
2016,7,1,8,30,762.0,99.0,1.8,29.0,537.0,679.41,511.05
2016,7,1,8,45,783.0,102.0,1.9,29.5,587.0,729.09,542.66
2016,7,1,9,0,804.0,105.0,2.0,30.0,637.0,777.93,573.19
2016,7,1,9,15,818.0,107.5,2.0,30.5,683.0,819.14,597.39
2016,7,1,9,30,832.0,110.0,2.0,31.0,729.0,852.36,616.05
2016,7,1,9,45,844.0,112.0,2.05,31.5,770.0,886.93,635.89
2016,7,1,10,0,856.0,114.0,2.1,32.0,811.0,919.04,653.96
2016,7,1,10,15,864.5,115.5,2.15,32.0,845.5,944.64,669.18
2016,7,1,10,30,873.0,117.0,2.2,32.0,880.0,967.26,682.6
2016,7,1,10,45,880.0,118.0,2.25,32.5,908.5,984.75,691.49
2016,7,1,11,0,887.0,119.0,2.3,33.0,937.0,998.93,698.42
2016,7,1,11,15,891.0,120.0,2.35,33.0,958.0,1006.72,702.92
