Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,895.0,121.0,2.4,33.0,979.0,1010.98,705.42
2016,7,1,11,45,891.5,125.5,2.5,33.5,991.0,1007.69,702.45
2016,7,1,12,0,888.0,130.0,2.6,34.0,1003.0,1000.79,697.39
2016,7,1,12,15,888.5,130.0,2.65,34.0,1008.0,990.04,691.03
2016,7,1,12,30,889.0,130.0,2.7,34.0,1013.0,976.02,682.72
2016,7,1,12,45,889.0,130.0,2.8,34.5,1010.5,958.45,671.29
2016,7,1,13,0,889.0,130.0,2.9,35.0,1008.0,937.92,658.03
2016,7,1,13,15,886.0,129.5,2.95,35.0,997.5,911.28,641.89
2016,7,1,13,30,883.0,129.0,3.0,35.0,987.0,881.83,623.94
2016,7,1,13,45,878.5,128.0,3.05,35.0,968.5,847.97,603.03
2016,7,1,14,0,874.0,127.0,3.1,35.0,950.0,811.61,580.36
2016,7,1,14,15,868.0,126.0,3.15,35.0,924.5,771.78,555.19
2016,7,1,14,30,862.0,125.0,3.2,35.0,899.0,729.9,528.4
2016,7,1,14,45,853.0,123.5,3.25,35.0,866.0,683.73,496.56
2016,7,1,15,0,844.0,122.0,3.3,35.0,833.0,636.19,462.93
2016,7,1,15,15,833.5,120.0,3.35,34.5,794.5,586.21,427.56
2016,7,1,15,30,823.0,118.0,3.4,34.0,756.0,535.45,390.45
2016,7,1,15,45,806.5,116.5,3.5,34.0,712.0,478.2,346.85
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,424.37,304.39
2016,7,1,16,15,771.5,111.5,3.6,33.5,620.0,368.81,259.99
2016,7,1,16,30,753.0,108.0,3.6,33.0,572.0,314.43,215.44
2016,7,1,16,45,724.5,106.0,3.65,33.0,520.0,260.34,170.64
2016,7,1,17,0,696.0,104.0,3.7,33.0,468.0,204.19,125.25
2016,7,1,17,15,664.0,98.5,3.6,32.5,415.0,152.25,86.27
2016,7,1,17,30,632.0,93.0,3.5,32.0,362.0,104.01,56.2
2016,7,1,17,45,586.5,87.0,3.4,31.5,309.0,59.18,43.83
2016,7,1,18,0,541.0,81.0,3.3,31.0,256.0,56.03,41.43
2016,7,1,18,15,480.5,72.0,3.05,30.0,205.5,51.76,38.04
2016,7,1,18,30,420.0,63.0,2.8,29.0,155.0,47.21,34.21
2016,7,1,18,45,334.5,50.5,2.55,28.5,111.0,38.25,26.37
2016,7,1,19,0,249.0,38.0,2.3,28.0,67.0,29.41,18.32
2016,7,1,19,15,124.5,19.0,2.3,27.5,33.5,14.83,2.75
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,29.0,13.0,2.85,23.5,15.0,16.93,0.0
2016,7,2,6,0,58.0,26.0,3.1,24.0,30.0,41.72,17.66
2016,7,2,6,15,146.5,45.5,3.25,24.5,67.5,95.41,65.52
2016,7,2,6,30,235.0,65.0,3.4,25.0,105.0,153.61,113.3
2016,7,2,6,45,322.5,76.5,3.6,25.5,153.0,218.09,166.67
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,287.04,223.4
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,346.19,271.59
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,410.23,322.26
2016,7,2,7,45,378.5,151.0,4.0,27.5,306.0,401.18,313.99
2016,7,2,8,0,239.0,195.0,4.1,28.0,309.0,368.48,286.53
2016,7,2,8,15,300.5,208.5,4.1,28.5,369.5,435.47,337.09
2016,7,2,8,30,362.0,222.0,4.1,29.0,430.0,507.08,389.6
2016,7,2,8,45,348.5,249.0,4.2,29.5,464.0,539.47,410.99
2016,7,2,9,0,335.0,276.0,4.3,30.0,498.0,569.53,430.42
2016,7,2,9,15,555.0,204.0,4.35,30.5,602.5,699.54,526.48
2016,7,2,9,30,775.0,132.0,4.4,31.0,707.0,832.61,617.59
2016,7,2,9,45,792.0,132.0,4.45,31.5,748.5,868.23,638.45
2016,7,2,10,0,809.0,132.0,4.5,32.0,790.0,901.75,658.3
2016,7,2,10,15,818.0,134.0,4.5,32.0,824.5,927.54,674.03
2016,7,2,10,30,827.0,136.0,4.5,32.0,859.0,942.68,682.79
2016,7,2,10,45,836.0,136.0,4.55,32.5,887.5,960.39,692.22
2016,7,2,11,0,845.0,136.0,4.6,33.0,916.0,975.01,699.64
2016,7,2,11,15,850.0,137.5,4.6,33.0,937.5,983.92,704.64
2016,7,2,11,30,855.0,139.0,4.6,33.0,959.0,989.44,707.59
2016,7,2,11,45,854.0,142.5,4.65,33.5,971.5,987.51,704.66
2016,7,2,12,0,853.0,146.0,4.7,34.0,984.0,982.12,699.68
2016,7,2,12,15,854.0,146.5,4.7,34.0,989.5,972.52,693.3
2016,7,2,12,30,855.0,147.0,4.7,34.0,995.0,959.77,685.0
2016,7,2,12,45,853.0,148.0,4.7,34.5,992.5,941.7,671.97
2016,7,2,13,0,851.0,149.0,4.7,35.0,990.0,920.88,657.29
2016,7,2,13,15,849.0,148.5,4.7,35.0,980.0,895.99,641.36
2016,7,2,13,30,847.0,148.0,4.7,35.0,970.0,868.36,623.65
2016,7,2,13,45,840.0,148.5,4.75,35.0,951.5,834.8,602.18
2016,7,2,14,0,833.0,149.0,4.8,35.0,933.0,799.02,579.22
2016,7,2,14,15,827.0,147.5,4.75,35.0,908.0,760.21,553.55
2016,7,2,14,30,821.0,146.0,4.7,35.0,883.0,720.13,526.18
2016,7,2,14,45,812.0,144.0,4.7,35.0,851.0,674.35,493.83
2016,7,2,15,0,803.0,142.0,4.7,35.0,819.0,627.36,459.94
2016,7,2,15,15,791.5,139.5,4.65,34.5,780.5,577.5,423.96
2016,7,2,15,30,780.0,137.0,4.6,34.0,742.0,527.14,386.58
2016,7,2,15,45,762.0,135.0,4.6,34.0,698.0,473.9,345.38
2016,7,2,16,0,744.0,133.0,4.6,34.0,654.0,421.33,303.63
2016,7,2,16,15,575.5,182.5,4.55,33.5,568.5,354.63,253.2
2016,7,2,16,30,407.0,232.0,4.5,33.0,483.0,307.94,219.09
2016,7,2,16,45,524.0,176.0,4.45,33.0,469.5,264.95,180.76
2016,7,2,17,0,641.0,120.0,4.4,33.0,456.0,207.25,129.88
2016,7,2,17,15,607.0,114.0,4.25,32.5,403.5,157.81,92.96
2016,7,2,17,30,573.0,108.0,4.1,32.0,351.0,112.39,64.63
2016,7,2,17,45,522.0,101.0,4.0,31.5,298.5,70.27,53.05
2016,7,2,18,0,471.0,94.0,3.9,31.0,246.0,66.43,50.11
2016,7,2,18,15,407.0,83.0,3.75,30.5,197.0,60.12,44.95
2016,7,2,18,30,343.0,72.0,3.6,30.0,148.0,53.47,39.29
2016,7,2,18,45,252.0,57.5,3.45,29.5,105.0,43.65,30.72
2016,7,2,19,0,161.0,43.0,3.3,29.0,62.0,34.84,22.61
2016,7,2,19,15,80.5,21.5,3.35,28.5,31.0,17.95,4.42
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,36.5,13.0,4.35,23.5,15.5,18.08,0.0
2016,7,3,6,0,73.0,26.0,4.5,24.0,31.0,47.61,19.86
2016,7,3,6,15,169.0,43.5,4.7,24.5,68.5,98.97,67.6
2016,7,3,6,30,265.0,61.0,4.9,25.0,106.0,163.87,120.96
2016,7,3,6,45,132.5,60.5,5.15,25.5,83.0,120.17,90.81
2016,7,3,7,0,0.0,60.0,5.4,26.0,60.0,55.97,40.21
2016,7,3,7,15,0.0,52.0,5.5,26.5,52.0,48.33,33.91
2016,7,3,7,30,0.0,44.0,5.6,27.0,44.0,40.87,27.69
2016,7,3,7,45,0.0,82.5,5.7,27.5,82.5,76.96,56.63
2016,7,3,8,0,0.0,121.0,5.8,28.0,121.0,114.47,86.14
2016,7,3,8,15,5.5,154.5,5.8,28.5,157.5,151.1,114.58
2016,7,3,8,30,11.0,188.0,5.8,29.0,194.0,188.31,142.98
2016,7,3,8,45,103.5,244.5,5.85,29.5,312.5,335.61,257.32
2016,7,3,9,0,196.0,301.0,5.9,30.0,431.0,473.74,360.92
2016,7,3,9,15,211.5,323.5,5.85,30.5,472.5,515.98,390.08
2016,7,3,9,30,227.0,346.0,5.8,31.0,514.0,558.37,419.1
2016,7,3,9,45,256.0,361.5,5.75,31.5,561.5,616.4,459.09
2016,7,3,10,0,285.0,377.0,5.7,32.0,609.0,663.9,491.05
2016,7,3,10,15,370.5,363.5,5.65,32.0,679.0,734.41,541.51
2016,7,3,10,30,456.0,350.0,5.6,32.0,749.0,816.6,598.76
2016,7,3,10,45,643.0,246.5,5.55,32.5,828.5,899.85,658.55
2016,7,3,11,0,830.0,143.0,5.5,33.0,908.0,967.49,701.08
2016,7,3,11,15,834.5,144.0,5.4,33.0,929.0,975.3,704.51
2016,7,3,11,30,839.0,145.0,5.3,33.0,950.0,979.79,706.18
2016,7,3,11,45,837.5,149.0,5.25,33.5,962.0,977.83,702.61
2016,7,3,12,0,836.0,153.0,5.2,34.0,974.0,972.47,696.98
2016,7,3,12,15,596.0,305.0,5.1,34.0,892.0,889.76,639.5
2016,7,3,12,30,356.0,457.0,5.0,34.0,810.0,790.65,565.48
2016,7,3,12,45,597.5,304.5,4.95,34.5,895.5,862.59,620.08
2016,7,3,13,0,839.0,152.0,4.9,35.0,981.0,913.13,653.87
2016,7,3,13,15,836.5,151.5,4.85,35.0,971.0,888.08,637.04
2016,7,3,13,30,834.0,151.0,4.8,35.0,961.0,860.38,618.92
2016,7,3,13,45,832.5,148.0,4.75,35.5,943.5,828.72,596.92
2016,7,3,14,0,831.0,145.0,4.7,36.0,926.0,794.52,573.4
2016,7,3,14,15,824.5,143.5,4.65,36.0,901.0,755.43,547.73
2016,7,3,14,30,818.0,142.0,4.6,36.0,876.0,714.46,520.06
2016,7,3,14,45,811.0,139.0,4.55,36.0,845.0,669.8,488.49
2016,7,3,15,0,804.0,136.0,4.5,36.0,814.0,623.24,454.95
2016,7,3,15,15,793.0,133.5,4.45,35.5,776.0,573.65,419.35
2016,7,3,15,30,782.0,131.0,4.4,35.0,738.0,523.49,382.3
2016,7,3,15,45,769.5,127.0,4.4,35.0,695.5,471.0,341.8
2016,7,3,16,0,757.0,123.0,4.4,35.0,653.0,418.59,300.26
2016,7,3,16,15,738.5,119.5,4.4,34.5,606.0,364.78,257.27
2016,7,3,16,30,720.0,116.0,4.4,34.0,559.0,307.99,211.16
2016,7,3,16,45,698.5,110.5,4.4,34.0,509.0,254.09,166.48
2016,7,3,17,0,677.0,105.0,4.4,34.0,459.0,202.24,124.2
2016,7,3,17,15,645.5,99.5,4.35,33.5,407.0,151.4,86.06
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,104.21,56.58
2016,7,3,17,45,573.0,87.0,4.3,32.5,303.5,59.6,44.0
2016,7,3,18,0,532.0,80.0,4.3,32.0,252.0,55.18,40.55
2016,7,3,18,15,470.0,71.0,4.2,31.5,202.0,50.88,37.05
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,46.29,33.13
2016,7,3,18,45,315.5,50.5,4.0,30.5,108.5,38.23,26.09
2016,7,3,19,0,223.0,39.0,3.9,30.0,65.0,30.2,18.75
2016,7,3,19,15,111.5,19.5,4.0,29.5,32.5,15.23,2.79
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.0,24.0,9.5,9.05,0.0
2016,7,4,6,0,0.0,19.0,4.1,24.0,19.0,17.69,4.15
2016,7,4,6,15,28.0,41.0,4.25,24.0,46.0,50.15,33.23
2016,7,4,6,30,56.0,63.0,4.4,24.0,73.0,87.97,64.64
2016,7,4,6,45,102.0,82.5,4.6,24.5,108.0,128.84,98.43
2016,7,4,7,0,148.0,102.0,4.8,25.0,143.0,174.69,136.3
2016,7,4,7,15,178.5,124.5,4.9,25.5,184.0,221.11,174.19
2016,7,4,7,30,209.0,147.0,5.0,26.0,225.0,277.69,219.31
2016,7,4,7,45,328.0,151.0,5.15,26.5,296.5,362.23,286.51
2016,7,4,8,0,447.0,155.0,5.3,27.0,368.0,467.57,368.19
2016,7,4,8,15,550.0,143.5,5.35,27.5,436.5,550.9,431.42
2016,7,4,8,30,653.0,132.0,5.4,28.0,505.0,637.82,495.96
2016,7,4,8,45,494.0,203.5,5.45,28.5,501.0,613.27,472.43
2016,7,4,9,0,335.0,275.0,5.5,29.0,497.0,568.53,434.12
2016,7,4,9,15,434.0,261.5,5.5,29.5,570.0,658.48,499.73
2016,7,4,9,30,533.0,248.0,5.5,30.0,643.0,743.59,560.05
2016,7,4,9,45,664.5,192.5,5.5,30.5,713.0,821.97,615.27
2016,7,4,10,0,796.0,137.0,5.5,31.0,783.0,895.28,662.73
2016,7,4,10,15,806.0,139.0,5.45,31.5,818.5,921.82,677.45
2016,7,4,10,30,816.0,141.0,5.4,32.0,854.0,945.57,690.45
2016,7,4,10,45,829.5,139.0,5.35,32.5,884.0,957.53,695.56
2016,7,4,11,0,843.0,137.0,5.3,33.0,914.0,974.58,704.14
2016,7,4,11,15,848.5,138.0,5.2,33.5,936.0,983.56,707.07
2016,7,4,11,30,854.0,139.0,5.1,34.0,958.0,989.17,707.89
2016,7,4,11,45,853.5,143.0,5.1,34.5,971.0,988.29,705.35
2016,7,4,12,0,853.0,147.0,5.1,35.0,984.0,983.94,700.73
2016,7,4,12,15,854.5,147.0,5.05,35.0,990.5,974.42,694.02
2016,7,4,12,30,856.0,147.0,5.0,35.0,997.0,961.73,685.41
2016,7,4,12,45,862.5,142.5,5.0,35.5,997.0,946.66,674.28
2016,7,4,13,0,869.0,138.0,5.0,36.0,997.0,928.53,661.29
2016,7,4,13,15,867.0,137.5,5.0,36.0,987.0,903.28,645.14
2016,7,4,13,30,865.0,137.0,5.0,36.0,977.0,875.22,627.18
2016,7,4,13,45,593.5,292.5,5.0,36.5,864.5,767.82,551.59
2016,7,4,14,0,322.0,448.0,5.0,37.0,752.0,668.33,476.54
2016,7,4,14,15,588.0,287.5,5.0,37.0,823.0,707.83,510.46
2016,7,4,14,30,854.0,127.0,5.0,37.0,894.0,727.72,529.13
2016,7,4,14,45,605.0,251.0,5.0,37.0,784.5,630.04,456.69
2016,7,4,15,0,356.0,375.0,5.0,37.0,675.0,552.6,398.35
2016,7,4,15,15,324.5,364.5,4.95,36.5,628.5,503.85,364.49
2016,7,4,15,30,293.0,354.0,4.9,36.0,582.0,457.64,331.84
2016,7,4,15,45,527.5,240.5,4.9,36.0,621.5,451.36,327.03
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,424.59,303.95
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,370.27,260.55
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,312.87,214.07
2016,7,4,16,45,697.0,116.0,4.75,35.0,514.0,258.53,169.31
2016,7,4,17,0,670.0,112.0,4.7,35.0,463.0,206.87,127.53
2016,7,4,17,15,587.0,116.5,4.5,34.5,399.5,157.92,93.08
2016,7,4,17,30,504.0,121.0,4.3,34.0,336.0,119.29,71.56
2016,7,4,17,45,461.5,111.0,4.1,33.5,286.0,78.3,59.18
2016,7,4,18,0,419.0,101.0,3.9,33.0,236.0,71.4,53.78
2016,7,4,18,15,365.5,87.5,3.75,32.0,189.0,63.42,47.38
2016,7,4,18,30,312.0,74.0,3.6,31.0,142.0,54.97,40.35
2016,7,4,18,45,233.5,58.0,3.45,30.5,101.0,44.04,30.89
2016,7,4,19,0,155.0,42.0,3.3,30.0,60.0,34.08,21.87
2016,7,4,19,15,77.5,21.0,3.5,29.5,30.0,17.55,3.99
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.5,12.5,3.95,24.0,15.0,18.32,0.0
2016,7,5,6,0,83.0,25.0,4.0,24.0,30.0,48.23,17.79
2016,7,5,6,15,185.0,41.5,4.15,24.0,68.0,105.57,72.16
2016,7,5,6,30,287.0,58.0,4.3,24.0,106.0,167.41,123.55
2016,7,5,6,45,381.5,66.5,4.45,24.5,155.5,228.91,175.3
2016,7,5,7,0,476.0,75.0,4.6,25.0,205.0,303.87,237.59
2016,7,5,7,15,528.5,83.0,4.6,25.5,257.0,364.95,287.96
2016,7,5,7,30,581.0,91.0,4.6,26.0,309.0,430.48,340.32
2016,7,5,7,45,634.0,92.0,4.7,26.5,364.0,492.61,388.87
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,558.24,438.74
2016,7,5,8,15,713.5,97.0,4.85,27.5,471.0,612.2,478.22
2016,7,5,8,30,740.0,101.0,4.9,28.0,523.0,664.73,515.1
2016,7,5,8,45,768.0,101.0,4.95,28.5,574.0,715.78,549.19
2016,7,5,9,0,796.0,101.0,5.0,29.0,625.0,766.54,582.48
2016,7,5,9,15,810.5,103.5,5.0,29.0,670.5,808.1,609.79
2016,7,5,9,30,825.0,106.0,5.0,29.0,716.0,841.85,631.47
2016,7,5,9,45,642.5,208.0,5.0,29.5,699.5,818.47,612.24
2016,7,5,10,0,460.0,310.0,5.0,30.0,683.0,766.16,568.41
2016,7,5,10,15,460.5,329.0,5.0,30.5,716.5,794.09,585.47
2016,7,5,10,30,461.0,348.0,5.0,31.0,750.0,819.84,600.48
2016,7,5,10,45,450.5,367.0,5.0,31.5,771.0,832.62,606.41
2016,7,5,11,0,440.0,386.0,5.0,32.0,792.0,842.85,610.72
2016,7,5,11,15,434.5,401.0,4.95,32.5,809.5,851.61,614.0
2016,7,5,11,30,429.0,416.0,4.9,33.0,827.0,858.03,615.76
2016,7,5,11,45,410.0,425.5,4.9,33.5,823.0,837.33,599.91
2016,7,5,12,0,391.0,435.0,4.9,34.0,819.0,821.73,587.54
2016,7,5,12,15,409.0,441.5,4.85,34.0,845.5,837.38,597.72
2016,7,5,12,30,427.0,448.0,4.8,34.0,872.0,853.72,608.09
2016,7,5,12,45,446.0,445.0,4.8,34.5,887.0,855.41,608.16
2016,7,5,13,0,465.0,442.0,4.8,35.0,902.0,854.66,606.71
2016,7,5,13,15,440.0,434.0,4.8,35.0,866.0,807.71,575.47
2016,7,5,13,30,415.0,426.0,4.8,35.0,830.0,760.78,544.17
2016,7,5,13,45,397.5,420.5,4.8,35.5,801.5,722.76,517.55
2016,7,5,14,0,380.0,415.0,4.8,36.0,773.0,685.28,491.1
2016,7,5,14,15,432.0,389.5,4.8,36.0,786.0,681.85,490.05
2016,7,5,14,30,484.0,364.0,4.8,36.0,799.0,674.23,485.69
2016,7,5,14,45,663.5,241.0,4.8,36.0,813.5,661.03,480.17
2016,7,5,15,0,843.0,118.0,4.8,36.0,828.0,634.39,464.02
2016,7,5,15,15,833.0,115.5,4.8,35.5,790.0,584.28,427.96
2016,7,5,15,30,823.0,113.0,4.8,35.0,752.0,533.36,390.26
2016,7,5,15,45,590.5,202.5,4.85,35.0,647.5,448.91,326.58
2016,7,5,16,0,358.0,292.0,4.9,35.0,543.0,394.58,285.85
2016,7,5,16,15,376.5,264.0,4.95,34.5,511.0,354.88,255.59
2016,7,5,16,30,395.0,236.0,5.0,34.0,479.0,313.09,222.71
2016,7,5,16,45,416.0,207.5,5.05,34.0,443.5,264.2,183.22
2016,7,5,17,0,437.0,179.0,5.1,34.0,408.0,217.75,145.39
2016,7,5,17,15,545.5,132.5,5.0,33.5,386.0,166.6,101.9
2016,7,5,17,30,654.0,86.0,4.9,33.0,364.0,101.17,52.8
2016,7,5,17,45,609.5,80.5,4.85,32.5,311.0,55.25,40.4
2016,7,5,18,0,565.0,75.0,4.8,32.0,258.0,51.25,37.28
2016,7,5,18,15,504.0,67.5,4.6,31.0,207.5,48.02,34.74
2016,7,5,18,30,443.0,60.0,4.4,30.0,157.0,44.6,31.87
2016,7,5,18,45,346.0,49.0,4.25,29.5,112.0,37.74,25.8
2016,7,5,19,0,249.0,38.0,4.1,29.0,67.0,29.43,18.21
2016,7,5,19,15,124.5,19.0,4.1,28.5,33.5,14.84,2.43
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,12.0,4.25,23.5,14.0,16.81,0.0
2016,7,6,6,0,70.0,24.0,4.4,24.0,28.0,44.12,14.73
2016,7,6,6,15,169.0,41.5,4.55,24.5,65.5,101.26,68.97
2016,7,6,6,30,268.0,59.0,4.7,25.0,103.0,162.24,119.31
2016,7,6,6,45,364.0,67.5,4.85,25.5,152.0,223.18,170.35
2016,7,6,7,0,460.0,76.0,5.0,26.0,201.0,297.65,232.06
2016,7,6,7,15,291.5,113.0,5.05,26.5,198.5,270.22,212.56
2016,7,6,7,30,123.0,150.0,5.1,27.0,196.0,227.01,177.75
2016,7,6,7,45,393.0,124.0,5.2,27.5,304.5,379.96,300.25
2016,7,6,8,0,663.0,98.0,5.3,28.0,413.0,548.31,430.86
2016,7,6,8,15,690.5,103.0,5.4,28.5,464.5,603.07,470.81
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,658.34,510.41
2016,7,6,8,45,741.5,110.5,5.6,29.5,566.0,705.73,542.22
2016,7,6,9,0,765.0,113.0,5.7,30.0,616.0,754.74,574.74
2016,7,6,9,15,780.5,116.0,5.7,30.5,661.5,796.68,601.4
2016,7,6,9,30,796.0,119.0,5.7,31.0,707.0,836.92,626.53
2016,7,6,9,45,810.0,120.5,5.7,31.5,748.0,872.22,647.95
2016,7,6,10,0,824.0,122.0,5.7,32.0,789.0,898.3,662.91
2016,7,6,10,15,833.0,124.0,5.7,32.0,824.0,924.43,679.27
2016,7,6,10,30,842.0,126.0,5.7,32.0,859.0,947.68,693.69
2016,7,6,10,45,850.5,126.5,5.7,32.5,888.0,965.87,703.32
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,980.91,710.89
2016,7,6,11,15,864.0,128.0,5.7,33.5,939.0,989.68,714.4
2016,7,6,11,30,869.0,129.0,5.7,34.0,961.0,995.01,715.77
2016,7,6,11,45,873.5,128.5,5.7,34.5,975.5,994.91,713.71
2016,7,6,12,0,878.0,128.0,5.7,35.0,990.0,991.33,709.53
2016,7,6,12,15,879.5,128.0,5.7,35.0,996.0,981.86,703.15
2016,7,6,12,30,881.0,128.0,5.7,35.0,1002.0,969.1,694.74
2016,7,6,12,45,881.0,128.0,5.7,35.5,1000.5,951.81,682.02
2016,7,6,13,0,881.0,128.0,5.7,36.0,999.0,931.55,667.48
2016,7,6,13,15,879.0,127.5,5.7,36.0,989.0,906.08,651.0
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,877.75,632.64
2016,7,6,13,45,872.5,127.0,5.75,36.0,961.5,845.02,611.53
2016,7,6,14,0,868.0,127.0,5.8,36.0,944.0,809.79,588.64
2016,7,6,14,15,862.5,125.5,5.8,36.0,919.0,770.12,562.39
2016,7,6,14,30,857.0,124.0,5.8,36.0,894.0,728.38,534.53
2016,7,6,14,45,842.0,127.0,5.8,36.0,860.0,682.27,501.59
2016,7,6,15,0,827.0,130.0,5.8,36.0,826.0,635.27,467.18
2016,7,6,15,15,816.0,127.5,5.85,35.5,788.0,583.19,429.59
2016,7,6,15,30,805.0,125.0,5.9,35.0,750.0,531.84,391.32
2016,7,6,15,45,785.5,124.5,5.95,35.0,705.5,477.82,349.18
2016,7,6,16,0,766.0,124.0,6.0,35.0,661.0,424.57,306.56
2016,7,6,16,15,747.5,120.5,6.0,34.5,613.5,370.14,262.64
2016,7,6,16,30,729.0,117.0,6.0,34.0,566.0,312.71,215.59
2016,7,6,16,45,698.5,115.0,6.0,34.0,514.0,258.77,170.75
2016,7,6,17,0,668.0,113.0,6.0,34.0,462.0,207.9,129.28
2016,7,6,17,15,634.5,107.0,5.85,33.5,409.5,156.77,90.8
2016,7,6,17,30,601.0,101.0,5.7,33.0,357.0,109.56,61.1
2016,7,6,17,45,551.0,95.0,5.6,32.5,304.0,66.34,49.6
2016,7,6,18,0,501.0,89.0,5.5,32.0,251.0,62.65,46.77
2016,7,6,18,15,435.5,79.5,5.3,31.0,201.0,57.6,42.75
2016,7,6,18,30,370.0,70.0,5.1,30.0,151.0,52.01,38.06
2016,7,6,18,45,276.0,56.0,4.9,29.5,107.0,42.53,29.78
2016,7,6,19,0,182.0,42.0,4.7,29.0,63.0,32.61,20.77
2016,7,6,19,15,91.0,21.0,4.55,28.5,31.5,16.45,3.15
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.5,4.25,24.0,9.5,9.05,0.0
2016,7,7,6,0,0.0,19.0,4.4,24.0,19.0,17.84,2.62
2016,7,7,6,15,27.5,39.0,4.6,24.5,44.0,47.88,31.18
2016,7,7,6,30,55.0,59.0,4.8,25.0,69.0,83.06,60.35
2016,7,7,6,45,84.5,81.5,5.0,25.5,102.0,121.17,91.98
2016,7,7,7,0,114.0,104.0,5.2,26.0,135.0,162.25,125.88
2016,7,7,7,15,131.0,126.5,5.25,26.5,169.5,200.13,156.71
2016,7,7,7,30,148.0,149.0,5.3,27.0,204.0,239.51,188.06
2016,7,7,7,45,204.0,169.0,5.4,28.0,258.0,300.61,235.78
2016,7,7,8,0,260.0,189.0,5.5,29.0,312.0,375.35,292.78
2016,7,7,8,15,501.0,144.0,5.55,29.5,416.5,512.72,399.83
2016,7,7,8,30,742.0,99.0,5.6,30.0,521.0,663.72,512.98
2016,7,7,8,45,769.5,99.0,5.65,30.5,572.0,714.53,546.55
2016,7,7,9,0,797.0,99.0,5.7,31.0,623.0,765.02,579.7
2016,7,7,9,15,811.5,101.5,5.7,31.5,668.5,801.05,601.99
2016,7,7,9,30,826.0,104.0,5.7,32.0,714.0,840.65,626.55
2016,7,7,9,45,839.0,105.5,5.7,32.5,755.0,875.76,647.71
2016,7,7,10,0,852.0,107.0,5.7,33.0,796.0,908.5,667.08
2016,7,7,10,15,860.5,108.5,5.65,33.0,831.0,934.39,682.83
2016,7,7,10,30,869.0,110.0,5.6,33.0,866.0,957.3,696.61
2016,7,7,10,45,875.5,111.0,5.6,33.5,894.5,974.62,705.53
2016,7,7,11,0,882.0,112.0,5.6,34.0,923.0,988.63,712.34
2016,7,7,11,15,886.0,113.0,5.55,34.5,944.5,996.75,715.04
2016,7,7,11,30,890.0,114.0,5.5,35.0,966.0,1001.36,715.56
2016,7,7,11,45,883.5,121.5,5.5,35.5,977.5,998.41,711.65
2016,7,7,12,0,877.0,129.0,5.5,36.0,989.0,991.8,705.55
2016,7,7,12,15,878.0,129.0,5.5,36.0,994.5,981.88,698.93
2016,7,7,12,30,879.0,129.0,5.5,36.0,1000.0,968.68,690.31
2016,7,7,12,45,877.0,130.0,5.5,36.5,997.5,950.48,677.09
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,929.37,662.11
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,903.59,645.54
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,875.0,627.14
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,841.67,605.56
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,805.96,582.32
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,766.27,556.26
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,724.57,528.64
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.5,679.08,496.49
2016,7,7,15,0,823.0,129.0,5.6,37.0,823.0,632.43,462.78
2016,7,7,15,15,596.5,231.0,5.6,36.5,721.5,544.99,397.93
2016,7,7,15,30,370.0,333.0,5.6,36.0,620.0,481.61,350.34
2016,7,7,15,45,360.0,313.5,5.65,36.0,580.0,437.12,317.62
2016,7,7,16,0,350.0,294.0,5.7,36.0,540.0,393.36,284.79
2016,7,7,16,15,538.5,205.0,5.7,35.5,552.0,362.02,258.28
2016,7,7,16,30,727.0,116.0,5.7,35.0,564.0,315.82,216.93
2016,7,7,16,45,699.5,113.0,5.75,34.5,512.5,257.71,169.51
2016,7,7,17,0,672.0,110.0,5.8,34.0,461.0,206.5,128.04
2016,7,7,17,15,639.0,104.5,5.7,33.5,409.0,155.56,89.67
2016,7,7,17,30,606.0,99.0,5.6,33.0,357.0,108.47,60.04
2016,7,7,17,45,562.5,91.5,5.6,32.5,304.5,63.75,47.46
2016,7,7,18,0,519.0,84.0,5.6,32.0,252.0,58.51,43.32
2016,7,7,18,15,455.0,75.0,5.35,31.5,202.0,54.37,39.97
2016,7,7,18,30,391.0,66.0,5.1,31.0,152.0,48.98,35.37
2016,7,7,18,45,303.0,53.0,4.95,30.5,108.5,40.21,27.72
2016,7,7,19,0,215.0,40.0,4.8,30.0,65.0,31.04,19.38
2016,7,7,19,15,107.5,20.0,4.6,29.5,32.5,15.65,2.52
2016,7,7,19,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,11.5,3.65,23.5,13.5,15.83,0.0
2016,7,8,6,0,64.0,23.0,3.8,24.0,27.0,41.43,10.7
2016,7,8,6,15,164.0,41.0,3.95,24.5,64.5,94.62,63.63
2016,7,8,6,30,264.0,59.0,4.1,25.0,102.0,160.75,117.94
2016,7,8,6,45,358.5,68.5,4.3,25.5,150.5,221.92,169.07
2016,7,8,7,0,453.0,78.0,4.5,26.0,199.0,293.4,228.34
2016,7,8,7,15,507.0,86.0,4.55,26.5,251.0,356.86,280.4
2016,7,8,7,30,561.0,94.0,4.6,27.0,303.0,422.19,332.5
2016,7,8,7,45,618.0,95.0,4.65,28.0,358.5,485.85,381.24
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,553.41,431.31
2016,7,8,8,15,510.0,159.5,4.75,29.5,416.5,535.83,414.46
2016,7,8,8,30,345.0,223.0,4.8,30.0,419.0,495.79,380.44
2016,7,8,8,45,566.0,163.5,4.9,30.5,520.0,630.68,482.29
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,762.53,575.48
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,804.91,601.49
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,839.34,622.14
2016,7,8,9,45,832.0,110.5,5.0,32.5,754.0,874.94,643.39
2016,7,8,10,0,847.0,111.0,5.0,33.0,796.0,908.31,662.9
2016,7,8,10,15,856.0,112.5,4.95,33.0,831.0,934.58,678.63
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,957.9,692.41
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,975.63,701.44
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,990.09,708.41
2016,7,8,11,15,884.5,116.0,4.85,34.0,945.5,998.7,712.78
2016,7,8,11,30,889.0,117.0,4.8,34.0,967.0,1003.8,715.03
2016,7,8,11,45,888.5,119.5,4.8,34.5,980.0,1001.87,711.79
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,996.37,706.43
2016,7,8,12,15,889.5,122.5,4.8,35.0,999.5,987.41,700.5
2016,7,8,12,30,891.0,123.0,4.8,35.0,1006.0,975.1,692.54
2016,7,8,12,45,890.0,123.0,4.8,35.5,1003.5,956.78,679.36
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,935.46,664.4
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.5,909.83,648.11
2016,7,8,13,30,885.0,122.0,4.8,36.0,982.0,881.31,629.95
2016,7,8,13,45,880.5,122.0,4.8,36.5,964.0,848.35,607.54
2016,7,8,14,0,876.0,122.0,4.8,37.0,946.0,812.85,583.48
2016,7,8,14,15,871.0,120.5,4.85,37.0,921.0,773.27,558.09
2016,7,8,14,30,866.0,119.0,4.9,37.0,896.0,731.53,531.01
2016,7,8,14,45,851.5,121.5,4.95,37.0,862.5,684.94,498.73
2016,7,8,15,0,837.0,124.0,5.0,37.0,829.0,637.39,464.64
2016,7,8,15,15,826.5,122.0,5.05,36.5,791.0,587.61,429.14
2016,7,8,15,30,816.0,120.0,5.1,36.0,753.0,534.19,389.96
2016,7,8,15,45,799.0,119.0,5.15,36.0,709.0,480.31,348.39
2016,7,8,16,0,782.0,118.0,5.2,36.0,665.0,426.88,306.02
2016,7,8,16,15,764.0,114.5,5.2,35.5,617.5,371.69,261.86
2016,7,8,16,30,746.0,111.0,5.2,35.0,570.0,317.63,217.56
2016,7,8,16,45,719.0,108.5,5.25,35.0,518.5,259.15,169.47
2016,7,8,17,0,692.0,106.0,5.3,35.0,467.0,207.27,127.23
2016,7,8,17,15,660.0,100.5,5.2,34.5,414.5,155.25,88.13
2016,7,8,17,30,628.0,95.0,5.1,34.0,362.0,106.93,57.81
2016,7,8,17,45,582.0,89.0,5.0,33.5,309.0,62.02,45.81
2016,7,8,18,0,536.0,83.0,4.9,33.0,256.0,57.75,42.5
2016,7,8,18,15,472.0,74.0,4.65,32.0,205.0,53.58,39.21
2016,7,8,18,30,408.0,65.0,4.4,31.0,154.0,48.27,34.77
2016,7,8,18,45,314.0,52.5,4.15,30.0,109.5,39.85,27.48
2016,7,8,19,0,220.0,40.0,3.9,29.0,65.0,31.05,19.48
2016,7,8,19,15,110.0,20.0,3.85,28.5,32.5,15.66,2.36
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,6.0,10.0,3.1,23.5,10.5,10.44,0.0
2016,7,9,6,0,12.0,20.0,3.2,24.0,21.0,22.44,2.66
2016,7,9,6,15,67.0,40.5,3.35,24.5,51.0,64.24,42.64
2016,7,9,6,30,122.0,61.0,3.5,25.0,81.0,112.04,82.04
2016,7,9,6,45,168.5,80.5,3.7,25.5,119.5,157.36,119.86
2016,7,9,7,0,215.0,100.0,3.9,26.0,158.0,207.69,161.48
2016,7,9,7,15,250.5,117.5,3.9,26.5,199.5,255.13,200.14
2016,7,9,7,30,286.0,135.0,3.9,27.0,241.0,305.95,240.53
2016,7,9,7,45,254.5,164.0,3.95,27.5,269.0,333.01,260.79
2016,7,9,8,0,223.0,193.0,4.0,28.0,297.0,347.56,270.73
2016,7,9,8,15,203.0,220.5,4.0,28.5,324.5,372.69,288.22
2016,7,9,8,30,183.0,248.0,4.0,29.0,352.0,395.35,303.32
2016,7,9,8,45,110.5,255.0,4.0,29.5,319.5,352.9,268.55
2016,7,9,9,0,38.0,262.0,4.0,30.0,287.0,294.42,221.7
2016,7,9,9,15,63.5,299.5,4.0,30.5,345.0,355.62,266.83
2016,7,9,9,30,89.0,337.0,4.0,31.0,403.0,418.11,311.66
2016,7,9,9,45,452.5,232.5,4.0,31.5,595.0,669.18,499.25
2016,7,9,10,0,816.0,128.0,4.0,32.0,787.0,904.95,659.66
2016,7,9,10,15,542.5,272.0,4.0,32.5,718.5,813.8,592.06
2016,7,9,10,30,269.0,416.0,4.0,33.0,650.0,696.98,503.23
2016,7,9,10,45,559.0,275.0,4.0,33.5,782.0,848.26,612.59
2016,7,9,11,0,849.0,134.0,4.0,34.0,914.0,979.19,697.25
2016,7,9,11,15,853.5,135.0,4.0,34.0,935.0,987.45,700.9
2016,7,9,11,30,858.0,136.0,4.0,34.0,956.0,992.31,703.36
2016,7,9,11,45,853.5,141.5,4.0,34.5,967.5,989.15,699.41
2016,7,9,12,0,849.0,147.0,4.0,35.0,979.0,982.48,693.42
2016,7,9,12,15,543.5,324.0,3.95,35.0,858.0,861.22,611.29
2016,7,9,12,30,238.0,501.0,3.9,35.0,737.0,717.37,507.24
2016,7,9,12,45,541.5,325.5,3.9,35.5,861.0,834.93,593.97
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,920.23,651.15
2016,7,9,13,15,518.0,322.5,3.9,36.0,833.0,776.95,553.01
2016,7,9,13,30,191.0,495.0,3.9,36.0,681.0,630.64,446.65
2016,7,9,13,45,508.5,323.0,3.9,36.0,804.0,729.33,522.66
2016,7,9,14,0,826.0,151.0,3.9,36.0,927.0,799.17,574.23
2016,7,9,14,15,819.5,149.5,3.85,36.0,902.5,761.97,549.44
2016,7,9,14,30,813.0,148.0,3.8,36.0,878.0,720.21,521.43
2016,7,9,14,45,806.0,145.0,3.8,36.0,846.5,675.11,490.05
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,628.63,457.03
2016,7,9,15,15,787.5,139.5,3.75,36.0,777.0,578.81,420.73
2016,7,9,15,30,776.0,137.0,3.7,36.0,739.0,528.47,383.16
2016,7,9,15,45,756.0,136.5,3.7,36.0,695.0,475.59,342.87
2016,7,9,16,0,736.0,136.0,3.7,36.0,651.0,423.58,302.19
2016,7,9,16,15,650.0,156.5,3.7,35.5,587.5,362.1,255.18
2016,7,9,16,30,564.0,177.0,3.7,35.0,524.0,313.64,217.75
2016,7,9,16,45,594.5,151.0,3.7,35.0,488.0,263.6,176.02
2016,7,9,17,0,625.0,125.0,3.7,35.0,452.0,210.28,131.68
2016,7,9,17,15,475.5,140.0,3.65,34.5,372.5,164.05,102.17
2016,7,9,17,30,326.0,155.0,3.6,34.0,293.0,139.29,92.64
2016,7,9,17,45,291.5,138.5,3.6,33.5,249.0,103.57,79.83
2016,7,9,18,0,257.0,122.0,3.6,33.0,205.0,91.36,70.2
2016,7,9,18,15,286.0,99.0,3.65,32.0,174.5,75.96,57.77
2016,7,9,18,30,315.0,76.0,3.7,31.0,144.0,56.61,41.7
2016,7,9,18,45,228.5,59.5,3.8,30.5,102.0,45.3,31.9
2016,7,9,19,0,142.0,43.0,3.9,30.0,60.0,34.79,22.36
2016,7,9,19,15,71.0,21.5,4.05,29.5,30.0,17.92,3.2
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,23.5,3.0,2.86,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,5.55,0.0
2016,7,10,6,15,0.0,17.0,3.0,24.5,17.0,15.76,6.67
2016,7,10,6,30,0.0,28.0,3.2,25.0,28.0,25.98,15.4
2016,7,10,6,45,0.0,42.5,3.45,25.5,42.5,39.49,26.67
2016,7,10,7,0,0.0,57.0,3.7,26.0,57.0,53.09,37.87
2016,7,10,7,15,0.0,72.5,3.75,26.5,72.5,67.97,49.9
2016,7,10,7,30,0.0,88.0,3.8,27.0,88.0,82.85,61.69
2016,7,10,7,45,5.5,123.5,3.9,27.5,126.0,121.14,92.02
2016,7,10,8,0,11.0,159.0,4.0,28.0,164.0,160.17,122.32
2016,7,10,8,15,9.5,170.0,4.05,28.5,175.0,169.76,129.03
2016,7,10,8,30,8.0,181.0,4.1,29.0,186.0,179.29,135.63
2016,7,10,8,45,67.0,239.5,4.2,29.5,283.5,292.94,223.19
2016,7,10,9,0,126.0,298.0,4.3,30.0,381.0,414.73,313.72
2016,7,10,9,15,79.0,294.0,4.3,30.5,347.5,362.9,272.65
2016,7,10,9,30,32.0,290.0,4.3,31.0,314.0,318.51,237.36
2016,7,10,9,45,23.0,272.0,4.3,31.5,290.0,281.67,209.06
2016,7,10,10,0,14.0,254.0,4.3,32.0,266.0,255.45,188.62
2016,7,10,10,15,48.0,332.5,4.3,32.0,374.0,376.38,277.81
2016,7,10,10,30,82.0,411.0,4.3,32.0,482.0,489.99,358.88
2016,7,10,10,45,90.5,418.5,4.3,32.5,499.5,505.22,368.24
2016,7,10,11,0,99.0,426.0,4.3,33.0,517.0,520.25,377.77
2016,7,10,11,15,123.5,456.0,4.3,33.0,572.5,583.87,421.89
2016,7,10,11,30,148.0,486.0,4.3,33.0,628.0,635.92,457.39
2016,7,10,11,45,108.5,477.0,4.35,33.5,582.0,575.47,413.62
2016,7,10,12,0,69.0,468.0,4.4,34.0,536.0,524.48,376.49
2016,7,10,12,15,226.0,456.0,4.4,34.0,679.5,669.36,480.78
2016,7,10,12,30,383.0,444.0,4.4,34.0,823.0,806.7,575.76
2016,7,10,12,45,596.0,309.0,4.45,34.5,898.0,869.05,621.83
2016,7,10,13,0,809.0,174.0,4.5,35.0,973.0,916.85,654.3
2016,7,10,13,15,807.0,173.5,4.5,35.0,963.5,891.9,637.92
2016,7,10,13,30,805.0,173.0,4.5,35.0,954.0,864.34,620.28
2016,7,10,13,45,795.5,175.5,4.55,35.0,935.5,830.74,598.79
2016,7,10,14,0,786.0,178.0,4.6,35.0,917.0,795.19,575.91
2016,7,10,14,15,779.5,176.0,4.6,35.0,892.5,756.14,550.1
2016,7,10,14,30,773.0,174.0,4.6,35.0,868.0,715.37,521.85
2016,7,10,14,45,547.0,280.0,4.6,35.0,762.0,620.33,451.69
2016,7,10,15,0,321.0,386.0,4.6,35.0,656.0,541.99,392.98
2016,7,10,15,15,515.5,280.5,4.6,35.0,691.0,542.55,395.74
2016,7,10,15,30,710.0,175.0,4.6,35.0,726.0,524.25,382.9
2016,7,10,15,45,678.5,178.0,4.65,35.0,680.0,471.5,342.55
2016,7,10,16,0,647.0,181.0,4.7,35.0,634.0,420.99,303.15
2016,7,10,16,15,624.5,175.5,4.7,34.5,587.0,369.15,262.5
2016,7,10,16,30,602.0,170.0,4.7,34.0,540.0,319.23,222.52
2016,7,10,16,45,553.5,170.5,4.7,34.0,487.0,269.96,183.17
2016,7,10,17,0,505.0,171.0,4.7,34.0,434.0,225.16,148.31
2016,7,10,17,15,466.0,161.0,4.55,33.5,383.0,178.87,114.46
2016,7,10,17,30,427.0,151.0,4.4,33.0,332.0,137.15,88.11
2016,7,10,17,45,361.5,141.5,4.3,32.5,279.5,106.11,82.3
2016,7,10,18,0,296.0,132.0,4.2,32.0,227.0,98.19,76.15
2016,7,10,18,15,233.5,113.5,3.95,31.0,179.5,85.78,66.17
2016,7,10,18,30,171.0,95.0,3.7,30.0,132.0,72.85,55.4
2016,7,10,18,45,103.0,70.0,3.5,29.5,90.5,56.55,41.34
2016,7,10,19,0,35.0,45.0,3.3,29.0,49.0,38.51,25.43
2016,7,10,19,15,17.5,22.5,3.35,28.5,24.5,20.11,3.96
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.0,4.1,24.0,9.0,9.25,0.0
2016,7,11,6,0,9.0,18.0,4.2,24.0,18.0,19.56,0.0
2016,7,11,6,15,69.5,42.5,4.4,24.5,53.0,67.94,45.17
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,117.77,86.34
2016,7,11,6,45,216.5,84.0,4.85,25.5,134.5,179.79,137.24
2016,7,11,7,0,303.0,101.0,5.1,26.0,181.0,247.09,192.65
2016,7,11,7,15,362.0,114.0,5.25,26.5,231.0,312.9,246.31
2016,7,11,7,30,421.0,127.0,5.4,27.0,281.0,378.18,298.52
2016,7,11,7,45,323.5,159.0,5.55,27.5,289.0,368.31,290.11
2016,7,11,8,0,226.0,191.0,5.7,28.0,297.0,356.03,278.65
2016,7,11,8,15,421.0,169.0,5.8,28.5,396.0,485.06,379.55
2016,7,11,8,30,616.0,147.0,5.9,29.0,495.0,626.57,486.66
2016,7,11,8,45,650.0,149.0,6.05,29.5,546.0,680.05,524.52
2016,7,11,9,0,684.0,151.0,6.2,30.0,597.0,733.97,561.88
2016,7,11,9,15,703.0,155.0,6.25,30.5,643.5,777.5,590.22
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,819.76,617.34
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.5,857.39,641.13
2016,7,11,10,0,758.0,163.0,6.5,32.0,775.0,888.89,660.52
2016,7,11,10,15,769.5,166.0,6.5,32.5,810.5,917.37,677.31
2016,7,11,10,30,781.0,169.0,6.5,33.0,846.0,943.19,692.21
2016,7,11,10,45,791.0,170.0,6.55,33.5,876.0,962.65,703.04
2016,7,11,11,0,801.0,171.0,6.6,34.0,906.0,979.08,711.89
2016,7,11,11,15,807.0,172.5,6.55,34.0,928.0,988.88,717.37
2016,7,11,11,30,813.0,174.0,6.5,34.0,950.0,995.36,720.77
