Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,30,773.0,85.0,1.9,31.0,511.0,671.15,502.86
2016,7,21,8,45,792.5,88.0,1.75,31.5,561.5,721.05,532.72
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,764.65,557.41
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,807.31,582.67
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,848.11,606.36
2016,7,21,9,45,851.5,98.5,1.75,33.5,746.5,883.19,626.13
2016,7,21,10,0,862.0,101.0,1.8,34.0,788.0,915.69,644.15
2016,7,21,10,15,870.0,102.5,1.9,34.5,824.0,941.96,658.73
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,965.17,671.45
2016,7,21,10,45,883.0,106.5,2.15,35.5,889.0,983.29,681.6
2016,7,21,11,0,888.0,109.0,2.3,36.0,918.0,997.97,689.7
2016,7,21,11,15,892.5,110.0,2.4,36.0,940.0,1007.08,695.41
2016,7,21,11,30,897.0,111.0,2.5,36.0,962.0,1012.61,699.09
2016,7,21,11,45,897.0,113.0,2.6,36.5,975.5,1011.03,697.09
2016,7,21,12,0,897.0,115.0,2.7,37.0,989.0,1005.82,693.02
2016,7,21,12,15,898.0,115.5,2.8,37.0,995.5,996.57,688.02
2016,7,21,12,30,899.0,116.0,2.9,37.0,1002.0,983.88,680.97
2016,7,21,12,45,899.0,115.5,3.0,37.5,1000.0,965.95,669.32
2016,7,21,13,0,899.0,115.0,3.1,38.0,998.0,944.85,655.75
2016,7,21,13,15,897.0,114.5,3.15,38.0,988.5,918.82,640.14
2016,7,21,13,30,895.0,114.0,3.2,38.0,979.0,889.82,622.62
2016,7,21,13,45,895.0,111.0,3.25,38.0,962.0,857.31,602.79
2016,7,21,14,0,895.0,108.0,3.3,38.0,945.0,821.92,580.98
2016,7,21,14,15,559.0,274.5,3.3,38.0,792.5,682.14,485.37
2016,7,21,14,30,223.0,441.0,3.3,38.0,640.0,562.17,397.65
2016,7,21,14,45,547.0,271.0,3.35,38.0,735.5,616.35,441.58
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,643.32,463.93
2016,7,21,15,15,861.5,99.5,3.4,37.5,793.0,592.49,427.86
2016,7,21,15,30,852.0,98.0,3.4,37.0,755.0,540.69,390.33
2016,7,21,15,45,840.5,95.0,3.4,37.0,711.0,485.9,348.66
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,430.86,305.55
2016,7,21,16,15,812.5,89.5,3.4,36.5,619.0,374.41,260.8
2016,7,21,16,30,796.0,87.0,3.4,36.0,571.0,313.66,211.75
2016,7,21,16,45,775.0,83.5,3.45,36.0,519.5,256.76,164.68
2016,7,21,17,0,754.0,80.0,3.5,36.0,468.0,201.76,119.84
2016,7,21,17,15,724.5,76.0,3.45,35.5,414.5,147.42,79.1
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,96.48,47.78
2016,7,21,17,45,654.0,67.0,3.35,35.0,307.0,43.85,30.6
2016,7,21,18,0,613.0,62.0,3.3,35.0,253.0,41.88,29.06
2016,7,21,18,15,552.0,55.5,2.9,34.0,201.5,38.97,26.76
2016,7,21,18,30,491.0,49.0,2.5,33.0,150.0,35.92,24.17
2016,7,21,18,45,393.5,39.5,2.15,32.5,104.5,30.0,18.95
2016,7,21,19,0,296.0,30.0,1.8,32.0,59.0,23.78,12.91
2016,7,21,19,15,148.0,15.0,1.9,31.5,29.5,11.8,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,36.79,0.0
2016,7,22,6,15,249.0,26.0,1.95,24.5,54.5,105.63,64.43
2016,7,22,6,30,380.0,38.0,1.9,25.0,91.0,174.93,124.59
2016,7,22,6,45,466.5,45.5,1.9,26.0,140.0,237.92,177.86
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,310.22,237.43
2016,7,22,7,15,604.5,59.0,1.8,27.5,242.0,372.61,288.18
2016,7,22,7,30,656.0,65.0,1.7,28.0,295.0,438.08,339.2
2016,7,22,7,45,693.0,69.0,1.65,29.0,349.5,498.23,383.53
2016,7,22,8,0,730.0,73.0,1.6,30.0,404.0,560.42,427.3
2016,7,22,8,15,755.5,76.5,1.7,30.5,456.5,615.81,466.12
2016,7,22,8,30,781.0,80.0,1.8,31.0,509.0,671.42,502.46
2016,7,22,8,45,800.0,82.5,1.95,32.0,559.5,715.79,529.53
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,763.86,558.61
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,806.43,583.95
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,847.1,607.73
2016,7,22,9,45,858.0,92.0,2.3,34.5,744.5,882.34,628.15
2016,7,22,10,0,869.0,94.0,2.4,35.0,786.0,915.03,646.83
2016,7,22,10,15,877.0,95.5,2.45,35.0,822.0,941.55,662.48
2016,7,22,10,30,885.0,97.0,2.5,35.0,858.0,964.99,676.27
2016,7,22,10,45,890.5,98.5,2.6,35.5,887.0,982.75,685.62
2016,7,22,11,0,896.0,100.0,2.7,36.0,916.0,997.07,692.93
2016,7,22,11,15,900.5,101.0,2.7,36.5,938.0,1006.35,696.36
2016,7,22,11,30,905.0,102.0,2.7,37.0,960.0,1012.02,697.71
2016,7,22,11,45,900.0,108.0,2.75,37.5,972.5,1009.6,694.69
2016,7,22,12,0,895.0,114.0,2.8,38.0,985.0,1003.45,689.58
2016,7,22,12,15,896.0,114.0,2.85,38.0,991.0,993.75,683.87
2016,7,22,12,30,897.0,114.0,2.9,38.0,997.0,980.61,676.16
2016,7,22,12,45,896.5,114.5,2.95,38.0,995.5,963.21,665.89
2016,7,22,13,0,896.0,115.0,3.0,38.0,994.0,942.62,653.7
2016,7,22,13,15,894.0,114.5,3.05,38.0,984.5,916.63,638.15
2016,7,22,13,30,892.0,114.0,3.1,38.0,975.0,887.68,620.69
2016,7,22,13,45,888.0,113.0,3.15,38.5,957.0,853.71,598.71
2016,7,22,14,0,884.0,112.0,3.2,39.0,939.0,817.12,574.99
2016,7,22,14,15,879.0,111.0,3.2,38.5,914.5,777.3,551.16
2016,7,22,14,30,874.0,110.0,3.2,38.0,890.0,735.26,525.56
2016,7,22,14,45,860.5,112.5,3.2,38.0,856.5,688.54,494.36
2016,7,22,15,0,847.0,115.0,3.2,38.0,823.0,640.72,460.77
2016,7,22,15,15,571.5,232.0,3.2,38.0,700.0,536.15,384.71
2016,7,22,15,30,296.0,349.0,3.2,38.0,577.0,459.03,327.94
2016,7,22,15,45,303.0,325.0,3.2,38.0,546.0,422.2,301.77
2016,7,22,16,0,310.0,301.0,3.2,38.0,515.0,384.47,274.13
2016,7,22,16,15,339.5,269.5,3.2,37.5,488.5,348.08,246.97
2016,7,22,16,30,369.0,238.0,3.2,37.0,462.0,308.41,216.28
2016,7,22,16,45,542.5,165.0,3.2,37.0,461.0,263.09,175.63
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,204.46,122.69
2016,7,22,17,15,685.0,87.5,3.15,36.5,407.0,147.2,80.16
2016,7,22,17,30,654.0,83.0,3.1,36.0,354.0,97.67,49.89
2016,7,22,17,45,609.0,77.0,3.05,35.5,300.0,50.8,36.22
2016,7,22,18,0,564.0,71.0,3.0,35.0,246.0,48.88,34.82
2016,7,22,18,15,501.0,63.0,2.65,34.0,195.0,45.12,31.84
2016,7,22,18,30,438.0,55.0,2.3,33.0,144.0,41.14,28.48
2016,7,22,18,45,339.0,43.5,2.0,32.5,99.5,33.67,21.92
2016,7,22,19,0,240.0,32.0,1.7,32.0,55.0,24.94,13.73
2016,7,22,19,15,120.0,16.0,1.85,31.5,27.5,12.62,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,27.46,0.0
2016,7,23,6,15,195.5,28.0,2.2,24.5,50.5,92.62,55.84
2016,7,23,6,30,315.0,43.0,2.2,25.0,86.0,159.54,113.94
2016,7,23,6,45,409.0,51.5,2.25,26.0,134.5,223.1,167.2
2016,7,23,7,0,503.0,60.0,2.3,27.0,183.0,296.71,227.72
2016,7,23,7,15,557.0,67.0,2.2,27.5,235.5,358.9,278.45
2016,7,23,7,30,611.0,74.0,2.1,28.0,288.0,425.87,330.89
2016,7,23,7,45,656.0,77.5,2.05,28.5,343.0,487.82,377.74
2016,7,23,8,0,701.0,81.0,2.0,29.0,398.0,551.13,423.84
2016,7,23,8,15,728.0,85.0,2.0,29.5,450.5,606.87,462.91
2016,7,23,8,30,755.0,89.0,2.0,30.0,503.0,663.02,499.96
2016,7,23,8,45,778.5,90.5,2.0,31.0,554.0,713.65,530.65
2016,7,23,9,0,802.0,92.0,2.0,32.0,605.0,763.69,560.13
2016,7,23,9,15,817.0,94.5,2.05,32.5,652.0,801.07,582.08
2016,7,23,9,30,832.0,97.0,2.1,33.0,699.0,842.08,606.23
2016,7,23,9,45,845.0,98.5,2.2,33.5,741.0,878.14,627.27
2016,7,23,10,0,858.0,100.0,2.3,34.0,783.0,911.79,646.65
2016,7,23,10,15,866.5,101.5,2.4,34.5,818.5,938.52,661.56
2016,7,23,10,30,875.0,103.0,2.5,35.0,854.0,962.23,674.6
2016,7,23,10,45,882.0,104.0,2.6,35.5,883.5,980.75,684.43
2016,7,23,11,0,889.0,105.0,2.7,36.0,913.0,995.92,692.26
2016,7,23,11,15,893.0,106.0,2.8,36.0,935.0,1004.61,697.64
2016,7,23,11,30,897.0,107.0,2.9,36.0,957.0,1009.72,700.96
2016,7,23,11,45,896.5,109.5,3.0,36.5,970.5,1008.21,698.87
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,1003.06,694.68
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.5,993.85,689.17
2016,7,23,12,30,898.0,113.0,3.2,37.0,997.0,981.19,681.63
2016,7,23,12,45,897.0,113.0,3.25,37.5,995.0,962.81,669.2
2016,7,23,13,0,896.0,113.0,3.3,38.0,993.0,941.27,654.9
2016,7,23,13,15,894.0,112.5,3.35,38.0,983.0,915.26,639.21
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,886.28,621.6
2016,7,23,13,45,887.5,112.0,3.45,38.0,955.0,852.78,601.01
2016,7,23,14,0,883.0,112.0,3.5,38.0,937.0,816.68,578.62
2016,7,23,14,15,877.5,111.0,3.5,38.0,912.0,776.46,553.13
2016,7,23,14,30,872.0,110.0,3.5,38.0,887.0,734.07,526.01
2016,7,23,14,45,856.0,113.0,3.5,38.0,853.0,686.14,493.82
2016,7,23,15,0,840.0,116.0,3.5,38.0,819.0,637.33,459.4
2016,7,23,15,15,829.5,114.0,3.45,38.0,780.5,586.78,422.93
2016,7,23,15,30,819.0,112.0,3.4,38.0,742.0,535.43,384.93
2016,7,23,15,45,805.5,109.5,3.4,38.0,698.5,478.25,341.92
2016,7,23,16,0,792.0,107.0,3.4,38.0,655.0,423.94,299.67
2016,7,23,16,15,774.0,104.0,3.4,37.5,606.5,367.91,255.6
2016,7,23,16,30,756.0,101.0,3.4,37.0,558.0,312.97,211.23
2016,7,23,16,45,732.0,97.0,3.45,37.0,507.0,257.08,165.5
2016,7,23,17,0,708.0,93.0,3.5,37.0,456.0,203.52,122.36
2016,7,23,17,15,676.5,88.0,3.5,36.5,402.5,146.17,79.78
2016,7,23,17,30,645.0,83.0,3.5,36.0,349.0,96.7,49.57
2016,7,23,17,45,599.0,77.5,3.5,35.5,296.0,51.23,36.58
2016,7,23,18,0,553.0,72.0,3.5,35.0,243.0,49.74,35.54
2016,7,23,18,15,489.0,63.5,3.3,34.5,192.0,45.61,32.16
2016,7,23,18,30,425.0,55.0,3.1,34.0,141.0,41.22,28.39
2016,7,23,18,45,326.5,43.0,2.95,33.5,97.0,33.29,21.48
2016,7,23,19,0,228.0,31.0,2.8,33.0,53.0,24.16,12.94
2016,7,23,19,15,114.0,15.5,2.95,32.5,26.5,12.23,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.5,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,45.0,12.0,2.7,25.0,14.0,20.34,0.0
2016,7,24,6,15,157.5,28.5,2.7,25.5,48.0,83.27,49.27
2016,7,24,6,30,270.0,45.0,2.7,26.0,82.0,146.5,104.26
2016,7,24,6,45,365.0,55.5,2.75,26.5,130.0,208.64,156.29
2016,7,24,7,0,460.0,66.0,2.8,27.0,178.0,284.77,219.08
2016,7,24,7,15,516.5,74.0,2.75,27.5,230.0,347.15,270.14
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,414.58,323.37
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,478.37,372.22
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,545.87,422.15
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,599.96,460.39
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,656.55,498.48
2016,7,24,8,45,762.0,97.0,2.6,31.0,549.5,708.6,530.67
2016,7,24,9,0,789.0,98.0,2.6,32.0,601.0,760.35,561.8
2016,7,24,9,15,804.0,100.5,2.55,32.5,647.5,803.01,586.94
2016,7,24,9,30,819.0,103.0,2.5,33.0,694.0,837.68,606.4
2016,7,24,9,45,833.5,104.0,2.5,33.5,736.5,874.17,627.18
2016,7,24,10,0,848.0,105.0,2.5,34.0,779.0,908.38,646.22
2016,7,24,10,15,856.5,106.5,2.5,34.5,814.5,934.88,660.19
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,958.39,672.26
2016,7,24,10,45,872.5,109.0,2.55,35.5,879.5,977.23,681.87
2016,7,24,11,0,880.0,110.0,2.6,36.0,909.0,992.76,689.49
2016,7,24,11,15,884.0,111.0,2.65,36.0,931.0,1001.35,694.38
2016,7,24,11,30,888.0,112.0,2.7,36.0,953.0,1006.39,697.24
2016,7,24,11,45,887.0,115.0,2.75,36.5,966.5,1004.83,694.76
2016,7,24,12,0,886.0,118.0,2.8,37.0,980.0,999.65,690.22
2016,7,24,12,15,887.5,118.5,2.8,37.0,986.0,990.96,684.68
2016,7,24,12,30,889.0,119.0,2.8,37.0,992.0,978.83,677.16
2016,7,24,12,45,887.5,119.5,2.85,37.5,990.0,960.52,664.92
2016,7,24,13,0,886.0,120.0,2.9,38.0,988.0,939.1,650.85
2016,7,24,13,15,884.0,119.5,2.9,38.0,978.0,913.25,635.08
2016,7,24,13,30,882.0,119.0,2.9,38.0,968.0,884.47,617.46
2016,7,24,13,45,877.0,118.5,2.95,38.0,950.0,850.31,596.69
2016,7,24,14,0,872.0,118.0,3.0,38.0,932.0,813.63,574.17
2016,7,24,14,15,866.5,116.5,3.0,38.0,907.0,773.3,548.81
2016,7,24,14,30,861.0,115.0,3.0,38.0,882.0,730.84,521.84
2016,7,24,14,45,840.5,121.0,3.05,38.0,847.0,682.88,489.78
2016,7,24,15,0,820.0,127.0,3.1,38.0,812.0,634.42,455.91
2016,7,24,15,15,809.0,125.0,3.1,38.0,773.5,582.6,418.96
2016,7,24,15,30,798.0,123.0,3.1,38.0,735.0,531.24,381.28
2016,7,24,15,45,779.0,122.0,3.15,38.0,690.5,476.55,340.26
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,422.57,298.58
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,366.99,255.15
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,312.7,211.61
2016,7,24,16,45,691.0,110.5,3.25,37.0,498.0,253.8,164.23
2016,7,24,17,0,660.0,108.0,3.3,37.0,446.0,202.07,123.04
2016,7,24,17,15,626.0,102.0,3.3,36.5,393.0,150.59,85.19
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,103.14,56.33
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.5,61.35,44.87
2016,7,24,18,0,481.0,85.0,3.3,35.0,233.0,60.51,44.39
2016,7,24,18,15,415.0,74.0,3.25,34.5,183.0,54.04,39.1
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,47.16,33.26
2016,7,24,18,45,249.0,48.5,3.15,34.0,90.5,37.1,24.48
2016,7,24,19,0,149.0,34.0,3.1,34.0,48.0,26.57,14.59
2016,7,24,19,15,74.5,17.0,3.2,33.5,24.0,14.24,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,1.55,25.5,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,1.5,26.0,7.0,6.67,0.0
2016,7,25,6,15,44.5,29.5,1.5,26.0,35.5,46.44,25.73
2016,7,25,6,30,89.0,52.0,1.5,26.0,64.0,88.23,62.37
2016,7,25,6,45,142.5,75.5,1.5,26.0,105.0,143.64,107.91
2016,7,25,7,0,196.0,99.0,1.5,26.0,146.0,200.03,154.2
2016,7,25,7,15,276.0,107.0,1.5,26.0,192.5,256.67,200.27
2016,7,25,7,30,356.0,115.0,1.5,26.0,239.0,330.7,258.91
2016,7,25,7,45,388.5,138.5,1.5,26.5,295.0,394.08,306.86
2016,7,25,8,0,421.0,162.0,1.5,27.0,351.0,459.66,354.82
2016,7,25,8,15,455.5,173.0,1.45,27.0,401.5,515.06,394.65
2016,7,25,8,30,490.0,184.0,1.4,27.0,452.0,572.27,434.71
2016,7,25,8,45,523.5,190.0,1.35,27.5,501.5,624.71,469.53
2016,7,25,9,0,557.0,196.0,1.3,28.0,551.0,678.09,503.95
2016,7,25,9,15,578.0,202.5,1.2,28.5,596.0,726.38,533.16
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,769.86,558.37
2016,7,25,9,45,633.5,204.0,1.0,29.5,685.5,812.47,582.76
2016,7,25,10,0,668.0,199.0,0.9,30.0,730.0,854.19,605.0
2016,7,25,10,15,680.5,203.0,0.85,30.5,765.5,883.28,619.45
2016,7,25,10,30,693.0,207.0,0.8,31.0,801.0,910.0,632.37
2016,7,25,10,45,725.0,195.0,0.8,31.5,835.5,936.4,645.84
2016,7,25,11,0,757.0,183.0,0.8,32.0,870.0,955.18,654.66
2016,7,25,11,15,763.0,185.0,0.95,32.5,892.5,965.48,661.31
2016,7,25,11,30,769.0,187.0,1.1,33.0,915.0,972.56,666.09
2016,7,25,11,45,798.0,170.5,1.25,34.0,936.0,980.8,670.18
2016,7,25,12,0,827.0,154.0,1.4,35.0,957.0,976.61,666.75
2016,7,25,12,15,451.5,315.5,1.6,35.5,754.5,770.99,536.19
2016,7,25,12,30,76.0,477.0,1.8,36.0,552.0,536.0,373.78
2016,7,25,12,45,168.5,483.5,2.0,36.5,649.5,631.57,440.91
2016,7,25,13,0,261.0,490.0,2.2,37.0,747.0,719.48,499.44
2016,7,25,13,15,135.0,338.5,2.35,37.0,471.5,447.36,317.93
2016,7,25,13,30,9.0,187.0,2.5,37.0,196.0,182.85,129.71
2016,7,25,13,45,422.5,163.0,2.65,37.5,558.0,514.88,376.0
2016,7,25,14,0,836.0,139.0,2.8,38.0,920.0,803.89,569.21
2016,7,25,14,15,830.0,137.5,2.9,38.0,895.0,764.39,542.58
2016,7,25,14,30,824.0,136.0,3.0,38.0,870.0,722.9,516.64
2016,7,25,14,45,804.0,141.5,3.1,38.0,835.0,676.33,484.99
2016,7,25,15,0,784.0,147.0,3.2,38.0,800.0,628.66,451.84
2016,7,25,15,15,772.0,144.0,3.3,37.5,762.0,578.06,416.86
2016,7,25,15,30,760.0,141.0,3.4,37.0,724.0,527.01,380.35
2016,7,25,15,45,734.0,142.5,3.55,37.0,678.0,473.07,339.86
2016,7,25,16,0,708.0,144.0,3.7,37.0,632.0,416.93,296.76
2016,7,25,16,15,573.0,181.0,3.8,36.5,557.5,356.39,251.38
2016,7,25,16,30,438.0,218.0,3.9,36.0,483.0,308.87,216.42
2016,7,25,16,45,401.5,204.0,4.0,35.5,429.5,259.0,178.41
2016,7,25,17,0,365.0,190.0,4.1,35.0,376.0,218.38,147.86
2016,7,25,17,15,325.0,172.0,4.1,34.5,323.5,173.82,116.0
2016,7,25,17,30,285.0,154.0,4.1,34.0,271.0,134.17,90.63
2016,7,25,17,45,243.0,137.5,4.2,33.5,226.5,101.34,78.12
2016,7,25,18,0,201.0,121.0,4.3,33.0,182.0,90.65,69.66
2016,7,25,18,15,164.5,99.0,4.2,32.0,142.5,79.14,60.36
2016,7,25,18,30,128.0,77.0,4.1,31.0,103.0,62.58,46.48
2016,7,25,18,45,78.0,54.0,4.05,30.5,68.5,44.86,31.22
2016,7,25,19,0,28.0,31.0,4.0,30.0,34.0,27.55,15.51
2016,7,25,19,15,14.0,15.5,3.9,29.5,17.0,14.77,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,6.0,2.1,24.0,6.0,6.31,0.0
2016,7,26,6,15,45.0,29.0,2.15,24.0,35.0,45.93,25.07
2016,7,26,6,30,87.0,52.0,2.2,24.0,64.0,87.88,62.6
2016,7,26,6,45,153.5,75.0,2.3,24.5,107.5,147.34,111.48
2016,7,26,7,0,220.0,98.0,2.4,25.0,151.0,209.32,162.45
2016,7,26,7,15,274.5,116.0,2.35,25.0,199.0,266.66,209.49
2016,7,26,7,30,329.0,134.0,2.3,25.0,247.0,329.57,259.88
2016,7,26,7,45,378.5,146.0,2.3,25.5,298.5,396.53,311.48
2016,7,26,8,0,428.0,158.0,2.3,26.0,350.0,460.03,359.05
2016,7,26,8,15,338.0,194.0,2.3,26.0,357.5,447.96,347.99
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,436.04,336.58
2016,7,26,8,45,266.5,252.0,2.35,26.5,410.5,483.58,370.43
2016,7,26,9,0,285.0,274.0,2.4,27.0,456.0,531.62,403.63
2016,7,26,9,15,206.0,305.5,2.45,27.0,442.5,496.55,375.25
2016,7,26,9,30,127.0,337.0,2.5,27.0,429.0,466.17,350.26
2016,7,26,9,45,391.5,270.5,2.6,27.0,576.5,659.66,495.03
2016,7,26,10,0,656.0,204.0,2.7,27.0,724.0,848.81,628.48
2016,7,26,10,15,344.5,275.5,2.75,27.0,550.0,635.9,474.02
2016,7,26,10,30,33.0,347.0,2.8,27.0,376.0,378.64,281.28
2016,7,26,10,45,134.0,398.0,2.85,27.5,519.5,541.53,401.19
2016,7,26,11,0,235.0,449.0,2.9,28.0,663.0,693.87,506.92
2016,7,26,11,15,484.0,328.0,2.95,28.0,781.5,837.41,610.34
2016,7,26,11,30,733.0,207.0,3.0,28.0,900.0,963.35,696.65
2016,7,26,11,45,404.5,338.0,3.15,28.0,722.0,761.79,556.2
2016,7,26,12,0,76.0,469.0,3.3,28.0,544.0,535.64,391.06
2016,7,26,12,15,418.0,334.5,3.35,28.0,745.0,757.39,556.83
2016,7,26,12,30,760.0,200.0,3.4,28.0,946.0,941.15,684.37
2016,7,26,12,45,534.0,338.0,3.45,28.0,862.0,848.74,617.69
2016,7,26,13,0,308.0,476.0,3.5,28.0,778.0,750.15,544.81
2016,7,26,13,15,535.5,334.0,3.45,28.0,852.0,811.81,594.22
2016,7,26,13,30,763.0,192.0,3.4,28.0,926.0,853.81,626.64
2016,7,26,13,45,389.5,241.0,3.4,28.0,615.5,560.78,419.59
2016,7,26,14,0,16.0,290.0,3.4,28.0,305.0,282.76,209.42
2016,7,26,14,15,182.0,347.5,3.3,27.5,510.0,461.75,345.7
2016,7,26,14,30,348.0,405.0,3.2,27.0,715.0,620.88,460.75
2016,7,26,14,45,546.0,285.0,3.15,27.0,750.0,629.13,469.63
2016,7,26,15,0,744.0,165.0,3.1,27.0,785.0,619.59,465.42
2016,7,26,15,15,603.5,225.5,3.0,27.0,713.0,549.61,411.83
2016,7,26,15,30,463.0,286.0,2.9,27.0,641.0,492.43,367.74
2016,7,26,15,45,356.0,298.5,2.85,27.0,562.0,425.85,317.76
2016,7,26,16,0,249.0,311.0,2.8,27.0,483.0,367.02,273.74
2016,7,26,16,15,338.0,266.0,2.65,27.0,480.5,344.6,254.7
2016,7,26,16,30,427.0,221.0,2.5,27.0,478.0,307.82,222.91
2016,7,26,16,45,390.5,206.0,2.45,27.0,424.5,257.76,183.3
2016,7,26,17,0,354.0,191.0,2.4,27.0,371.0,216.89,151.48
2016,7,26,17,15,342.5,169.0,2.2,26.5,326.5,173.53,118.55
2016,7,26,17,30,331.0,147.0,2.0,26.0,282.0,131.81,90.19
2016,7,26,17,45,307.0,127.5,1.8,26.0,238.0,94.89,75.04
2016,7,26,18,0,283.0,108.0,1.6,26.0,194.0,82.03,64.36
2016,7,26,18,15,308.5,85.5,1.4,25.5,161.5,62.68,48.02
2016,7,26,18,30,334.0,63.0,1.2,25.0,129.0,47.25,34.7
2016,7,26,18,45,243.5,47.5,1.0,25.0,87.5,36.4,24.94
2016,7,26,19,0,153.0,32.0,0.8,25.0,46.0,25.02,13.83
2016,7,26,19,15,76.5,16.0,0.75,24.5,23.0,15.25,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.95,0.0
2016,7,27,6,15,0.0,8.5,1.3,23.5,8.5,7.87,0.0
2016,7,27,6,30,0.0,16.0,1.5,24.0,16.0,14.82,6.25
2016,7,27,6,45,0.0,27.5,1.7,24.5,27.5,25.51,15.23
2016,7,27,7,0,0.0,39.0,1.9,25.0,39.0,36.21,24.17
2016,7,27,7,15,0.0,51.5,1.95,25.0,51.5,47.86,33.8
2016,7,27,7,30,0.0,64.0,2.0,25.0,64.0,59.53,43.29
2016,7,27,7,45,8.5,111.0,2.15,25.5,115.0,110.88,84.67
2016,7,27,8,0,17.0,158.0,2.3,26.0,166.0,164.16,126.57
2016,7,27,8,15,28.5,186.0,2.35,26.5,200.5,208.55,160.67
2016,7,27,8,30,40.0,214.0,2.4,27.0,235.0,246.95,189.51
2016,7,27,8,45,49.0,241.5,2.45,27.5,270.5,283.65,216.47
2016,7,27,9,0,58.0,269.0,2.5,28.0,306.0,320.81,243.31
2016,7,27,9,15,44.0,273.5,2.55,28.0,303.0,313.95,237.02
2016,7,27,9,30,30.0,278.0,2.6,28.0,300.0,306.27,230.27
2016,7,27,9,45,57.5,323.0,2.65,28.5,368.0,378.43,283.14
2016,7,27,10,0,85.0,368.0,2.7,29.0,436.0,451.69,335.23
2016,7,27,10,15,120.0,395.0,2.8,29.0,496.0,525.45,387.64
2016,7,27,10,30,155.0,422.0,2.9,29.0,556.0,587.87,431.35
2016,7,27,10,45,160.0,438.5,3.0,29.5,580.5,609.84,445.0
2016,7,27,11,0,165.0,455.0,3.1,30.0,605.0,630.99,458.25
2016,7,27,11,15,113.0,447.0,3.15,30.0,551.5,569.02,413.63
2016,7,27,11,30,61.0,439.0,3.2,30.0,498.0,495.79,361.02
2016,7,27,11,45,137.0,466.0,3.3,30.0,599.0,606.51,440.54
2016,7,27,12,0,213.0,493.0,3.4,30.0,700.0,704.82,508.95
2016,7,27,12,15,309.0,463.5,3.45,30.0,766.0,771.21,555.88
2016,7,27,12,30,405.0,434.0,3.5,30.0,832.0,826.04,594.77
2016,7,27,12,45,557.5,336.0,3.55,30.5,882.5,869.62,627.09
2016,7,27,13,0,710.0,238.0,3.6,31.0,933.0,900.29,649.97
2016,7,27,13,15,578.0,330.5,3.6,31.0,892.5,847.29,611.09
2016,7,27,13,30,446.0,423.0,3.6,31.0,852.0,795.47,572.71
2016,7,27,13,45,385.0,433.0,3.65,31.0,798.5,732.57,529.75
2016,7,27,14,0,324.0,443.0,3.7,31.0,745.0,673.79,489.02
2016,7,27,14,15,285.0,439.0,3.65,31.0,699.0,622.61,453.34
2016,7,27,14,30,246.0,435.0,3.6,31.0,653.0,573.76,418.91
2016,7,27,14,45,462.5,321.0,3.6,31.0,712.5,604.17,444.88
2016,7,27,15,0,679.0,207.0,3.6,31.0,772.0,614.36,454.81
2016,7,27,15,15,600.0,237.0,3.55,31.0,719.0,557.67,412.18
2016,7,27,15,30,521.0,267.0,3.5,31.0,666.0,507.1,373.9
2016,7,27,15,45,571.5,226.0,3.5,31.0,639.0,464.6,341.81
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,415.63,303.36
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,363.61,262.17
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,313.71,221.85
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,262.5,180.05
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,214.08,141.22
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,166.78,106.32
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,124.16,79.78
2016,7,27,17,45,396.0,122.5,2.05,28.5,265.5,85.61,66.57
2016,7,27,18,0,350.0,109.0,1.7,28.0,215.0,78.28,60.7
2016,7,27,18,15,281.5,93.0,1.55,27.5,167.0,71.79,55.27
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,60.22,45.25
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,44.25,31.22
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,28.74,16.39
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.2,23.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.4,24.0,9.0,8.58,0.0
2016,7,28,6,15,101.5,27.5,2.45,24.0,40.5,62.1,33.05
2016,7,28,6,30,203.0,46.0,2.5,24.0,72.0,127.23,90.88
2016,7,28,6,45,295.5,59.5,2.65,24.5,118.0,187.92,141.76
2016,7,28,7,0,388.0,73.0,2.8,25.0,164.0,259.21,201.06
2016,7,28,7,15,448.5,82.5,2.85,25.0,215.0,320.37,252.13
2016,7,28,7,30,509.0,92.0,2.9,25.0,266.0,391.54,309.64
2016,7,28,7,45,322.5,138.5,3.0,25.5,256.0,346.72,273.87
2016,7,28,8,0,136.0,185.0,3.1,26.0,246.0,285.99,223.74
2016,7,28,8,15,203.5,205.0,3.1,26.5,309.0,359.06,280.26
2016,7,28,8,30,271.0,225.0,3.1,27.0,372.0,447.87,346.58
2016,7,28,8,45,246.0,254.5,3.1,27.5,398.0,471.16,361.07
2016,7,28,9,0,221.0,284.0,3.1,28.0,424.0,480.41,365.4
2016,7,28,9,15,148.5,303.0,3.0,28.0,400.0,445.79,337.05
2016,7,28,9,30,76.0,322.0,2.9,28.0,376.0,394.15,296.28
2016,7,28,9,45,238.0,324.0,2.85,28.5,509.5,566.92,423.94
2016,7,28,10,0,400.0,326.0,2.8,29.0,643.0,724.26,534.02
2016,7,28,10,15,610.0,228.5,2.8,29.0,737.5,844.41,618.99
2016,7,28,10,30,820.0,131.0,2.8,29.0,832.0,941.06,681.1
2016,7,28,10,45,528.0,289.5,2.8,29.5,747.0,839.28,608.15
2016,7,28,11,0,236.0,448.0,2.8,30.0,662.0,694.61,501.11
2016,7,28,11,15,540.5,292.5,2.8,30.0,798.0,858.51,620.48
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,990.79,706.95
2016,7,28,11,45,849.5,136.5,2.85,30.5,949.0,991.02,704.42
2016,7,28,12,0,854.0,136.0,2.9,31.0,964.0,987.8,701.02
2016,7,28,12,15,855.5,136.5,2.95,31.0,970.5,979.16,695.72
2016,7,28,12,30,857.0,137.0,3.0,31.0,977.0,967.19,688.44
2016,7,28,12,45,855.5,138.0,3.05,31.0,975.0,949.63,677.67
2016,7,28,13,0,854.0,139.0,3.1,31.0,973.0,929.04,665.02
2016,7,28,13,15,852.0,138.5,3.1,31.0,963.5,903.68,648.96
2016,7,28,13,30,850.0,138.0,3.1,31.0,954.0,875.49,631.09
2016,7,28,13,45,844.5,138.0,3.1,31.0,936.0,842.06,609.72
2016,7,28,14,0,839.0,138.0,3.1,31.0,918.0,806.23,586.69
2016,7,28,14,15,576.5,277.0,3.15,30.5,806.5,700.04,512.54
2016,7,28,14,30,314.0,416.0,3.2,30.0,695.0,606.45,443.32
2016,7,28,14,45,416.5,362.0,3.25,30.0,717.5,608.69,447.49
2016,7,28,15,0,519.0,308.0,3.3,30.0,740.0,602.33,444.34
2016,7,28,15,15,651.0,218.0,3.3,29.5,733.0,570.75,423.94
2016,7,28,15,30,783.0,128.0,3.3,29.0,726.0,527.47,393.32
2016,7,28,15,45,504.5,220.5,3.3,29.0,597.5,428.15,317.95
2016,7,28,16,0,226.0,313.0,3.3,29.0,469.0,363.1,269.42
2016,7,28,16,15,248.0,284.5,3.2,28.5,443.5,326.62,241.71
2016,7,28,16,30,270.0,256.0,3.1,28.0,418.0,291.83,214.21
2016,7,28,16,45,423.5,193.5,3.05,28.0,420.0,255.45,180.12
2016,7,28,17,0,577.0,131.0,3.0,28.0,422.0,204.34,132.6
2016,7,28,17,15,545.0,121.5,2.8,27.5,371.0,155.09,95.46
2016,7,28,17,30,513.0,112.0,2.6,27.0,320.0,110.12,67.24
2016,7,28,17,45,471.0,100.5,2.4,27.0,269.0,69.99,53.88
2016,7,28,18,0,429.0,89.0,2.2,27.0,218.0,63.64,48.62
2016,7,28,18,15,366.5,76.0,2.05,26.5,170.0,55.7,41.91
2016,7,28,18,30,304.0,63.0,1.9,26.0,122.0,47.33,34.57
2016,7,28,18,45,212.5,47.0,1.8,25.5,82.0,36.07,24.52
2016,7,28,19,0,121.0,31.0,1.7,25.0,42.0,25.47,13.73
2016,7,28,19,15,60.5,15.5,1.8,25.0,21.0,14.77,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,10.37,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,62.97,32.49
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,127.46,91.11
2016,7,29,6,45,289.0,59.5,1.8,23.5,116.0,185.65,140.25
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,253.23,196.61
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,314.85,247.84
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,382.45,302.4
2016,7,29,7,45,312.0,139.5,2.1,24.5,252.5,341.9,269.99
2016,7,29,8,0,131.0,184.0,2.2,25.0,242.0,281.9,220.65
2016,7,29,8,15,388.0,153.5,2.2,25.0,357.5,448.53,352.06
2016,7,29,8,30,645.0,123.0,2.2,25.0,473.0,625.13,484.3
2016,7,29,8,45,675.0,125.5,2.2,25.5,524.0,677.79,518.93
2016,7,29,9,0,705.0,128.0,2.2,26.0,575.0,730.61,552.8
2016,7,29,9,15,484.0,226.5,2.15,26.0,544.0,670.09,504.76
2016,7,29,9,30,263.0,325.0,2.1,26.0,513.0,585.19,438.13
2016,7,29,9,45,284.0,342.5,2.05,26.5,557.0,628.97,467.57
2016,7,29,10,0,305.0,360.0,2.0,27.0,601.0,672.6,495.43
2016,7,29,10,15,364.5,354.0,1.9,27.0,655.5,727.48,532.39
2016,7,29,10,30,424.0,348.0,1.8,27.0,710.0,793.92,575.8
2016,7,29,10,45,329.0,397.5,1.75,27.5,684.5,745.44,538.0
2016,7,29,11,0,234.0,447.0,1.7,28.0,659.0,691.98,497.82
2016,7,29,11,15,155.5,450.0,1.6,28.5,592.5,615.26,442.56
2016,7,29,11,30,77.0,453.0,1.5,29.0,526.0,526.61,378.83
2016,7,29,11,45,97.5,471.0,1.4,29.5,565.0,562.89,403.07
2016,7,29,12,0,118.0,489.0,1.3,30.0,604.0,607.24,431.18
2016,7,29,12,15,259.0,461.0,1.25,30.0,714.5,720.52,508.82
2016,7,29,12,30,400.0,433.0,1.2,30.0,825.0,821.14,575.0
2016,7,29,12,45,318.0,463.5,1.15,30.5,775.0,760.92,531.65
2016,7,29,13,0,236.0,494.0,1.1,31.0,725.0,697.44,487.71
2016,7,29,13,15,558.5,306.0,1.2,31.0,844.5,807.4,569.55
2016,7,29,13,30,881.0,118.0,1.3,31.0,964.0,884.54,621.84
2016,7,29,13,45,880.0,115.5,1.4,31.5,947.0,851.68,600.74
2016,7,29,14,0,879.0,113.0,1.5,32.0,930.0,816.02,578.83
2016,7,29,14,15,873.5,112.0,1.6,32.0,905.0,775.6,554.69
2016,7,29,14,30,868.0,111.0,1.7,32.0,880.0,733.01,528.69
2016,7,29,14,45,835.5,124.5,1.8,32.0,842.0,682.99,495.74
2016,7,29,15,0,803.0,138.0,1.9,32.0,804.0,632.72,460.83
2016,7,29,15,15,792.0,135.0,1.95,32.0,766.0,581.56,424.44
2016,7,29,15,30,781.0,132.0,2.0,32.0,728.0,529.8,386.46
2016,7,29,15,45,769.5,127.0,2.15,32.0,684.5,475.69,345.87
2016,7,29,16,0,758.0,122.0,2.3,32.0,641.0,421.55,303.75
2016,7,29,16,15,739.0,118.0,2.35,31.5,593.0,365.78,259.51
2016,7,29,16,30,720.0,114.0,2.4,31.0,545.0,307.27,212.09
2016,7,29,16,45,696.5,108.5,2.45,31.0,493.5,251.61,165.94
2016,7,29,17,0,673.0,103.0,2.5,31.0,442.0,198.28,122.42
2016,7,29,17,15,639.0,97.5,2.25,30.5,389.0,146.25,83.51
2016,7,29,17,30,605.0,92.0,2.0,30.0,336.0,98.26,54.38
2016,7,29,17,45,558.0,84.5,1.8,29.5,282.5,57.21,42.62
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,54.44,40.48
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.0,49.25,36.1
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,42.84,30.48
2016,7,29,18,45,274.5,43.0,1.35,27.5,86.5,33.0,21.73
2016,7,29,19,0,173.0,29.0,1.3,27.0,44.0,22.72,11.26
2016,7,29,19,15,86.5,14.5,1.35,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,12.13,0.0
2016,7,30,6,15,133.0,25.5,1.8,23.5,41.0,71.8,36.14
2016,7,30,6,30,243.0,43.0,2.0,24.0,73.0,136.48,96.87
2016,7,30,6,45,345.5,53.5,2.2,24.5,120.5,199.63,150.03
2016,7,30,7,0,448.0,64.0,2.4,25.0,168.0,277.75,214.89
2016,7,30,7,15,507.5,72.5,2.45,25.0,220.5,341.66,268.23
2016,7,30,7,30,567.0,81.0,2.5,25.0,273.0,411.03,324.3
2016,7,30,7,45,405.0,128.5,2.55,25.5,278.5,393.86,310.19
2016,7,30,8,0,243.0,176.0,2.6,26.0,284.0,353.59,276.89
2016,7,30,8,15,485.0,136.5,2.55,26.5,387.0,496.44,387.72
2016,7,30,8,30,727.0,97.0,2.5,27.0,490.0,653.61,502.95
2016,7,30,8,45,752.5,99.5,2.5,27.5,541.5,706.16,536.23
2016,7,30,9,0,778.0,102.0,2.5,28.0,593.0,758.31,569.2
2016,7,30,9,15,794.0,105.0,2.5,28.5,640.0,802.24,595.9
2016,7,30,9,30,810.0,108.0,2.5,29.0,687.0,844.45,621.05
2016,7,30,9,45,824.0,109.0,2.5,29.5,729.5,873.86,637.39
2016,7,30,10,0,838.0,110.0,2.5,30.0,772.0,907.49,656.45
2016,7,30,10,15,847.0,112.0,2.55,30.0,808.0,934.89,673.03
2016,7,30,10,30,856.0,114.0,2.6,30.0,844.0,959.3,687.76
2016,7,30,10,45,864.5,114.5,2.65,30.5,873.5,978.51,697.82
2016,7,30,11,0,873.0,115.0,2.7,31.0,903.0,994.43,705.88
2016,7,30,11,15,877.5,116.0,2.75,31.5,925.5,1003.45,709.69
2016,7,30,11,30,882.0,117.0,2.8,32.0,948.0,1008.91,711.41
2016,7,30,11,45,891.5,113.0,2.9,32.5,964.0,1010.74,711.44
2016,7,30,12,0,901.0,109.0,3.0,33.0,980.0,1008.99,709.34
2016,7,30,12,15,902.0,109.0,3.05,33.0,986.5,999.18,703.36
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,985.87,695.32
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,967.72,683.27
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,946.3,669.2
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,919.85,652.98
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,890.38,634.78
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,855.91,613.25
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,818.85,589.87
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,778.05,563.59
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,735.04,535.61
2016,7,30,14,45,869.5,104.5,3.55,34.0,850.0,688.22,504.1
2016,7,30,15,0,862.0,103.0,3.6,34.0,818.0,639.78,469.57
2016,7,30,15,15,852.0,101.5,3.6,33.5,779.0,588.5,432.84
2016,7,30,15,30,842.0,100.0,3.6,33.0,740.0,536.31,394.24
2016,7,30,15,45,827.0,98.0,3.6,33.0,695.5,480.64,351.11
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,425.11,306.8
2016,7,30,16,15,794.5,93.5,3.55,32.5,602.5,364.16,257.88
2016,7,30,16,30,777.0,91.0,3.5,32.0,554.0,308.24,211.46
2016,7,30,16,45,751.5,88.0,3.45,32.0,501.5,251.25,163.68
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,196.75,118.9
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.5,142.96,78.55
2016,7,30,17,30,662.0,76.0,2.8,31.0,342.0,88.45,44.96
2016,7,30,17,45,615.0,70.5,2.55,30.5,288.0,46.62,33.59
2016,7,30,18,0,568.0,65.0,2.3,30.0,234.0,44.87,32.27
2016,7,30,18,15,500.5,57.0,2.15,29.5,182.5,40.89,28.92
2016,7,30,18,30,433.0,49.0,2.0,29.0,131.0,36.69,25.19
2016,7,30,18,45,326.0,38.0,1.9,28.5,88.0,29.46,18.67
2016,7,30,19,0,219.0,27.0,1.8,28.0,45.0,21.81,10.23
2016,7,30,19,15,109.5,13.5,1.9,27.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
