Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,65.84,30.71
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,144.23,102.0
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,212.1,159.43
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,290.64,225.19
2016,7,31,7,15,558.5,62.0,3.25,25.0,224.0,354.61,279.19
2016,7,31,7,30,616.0,69.0,3.3,25.0,277.0,423.82,335.7
2016,7,31,7,45,663.5,71.5,3.35,25.5,332.0,486.58,384.93
2016,7,31,8,0,711.0,74.0,3.4,26.0,387.0,551.16,433.9
2016,7,31,8,15,738.0,78.0,3.45,26.5,440.5,607.72,475.16
2016,7,31,8,30,765.0,82.0,3.5,27.0,494.0,664.68,514.02
2016,7,31,8,45,783.5,85.5,3.55,27.5,544.5,714.52,546.72
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,763.36,578.12
2016,7,31,9,15,817.5,92.0,3.6,28.5,642.0,801.95,601.7
2016,7,31,9,30,833.0,95.0,3.6,29.0,689.0,844.29,627.55
2016,7,31,9,45,845.5,96.5,3.65,29.5,731.5,880.2,648.95
2016,7,31,10,0,858.0,98.0,3.7,30.0,774.0,913.65,668.54
2016,7,31,10,15,866.5,99.5,3.7,30.5,810.0,940.58,683.43
2016,7,31,10,30,875.0,101.0,3.7,31.0,846.0,964.47,696.29
2016,7,31,10,45,882.0,102.0,3.75,31.5,875.5,983.12,706.07
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,998.38,713.74
2016,7,31,11,15,893.5,103.5,3.85,32.0,927.5,1007.11,718.78
2016,7,31,11,30,898.0,104.0,3.9,32.0,950.0,1012.23,721.68
2016,7,31,11,45,589.0,290.5,3.95,32.5,849.0,901.81,646.59
2016,7,31,12,0,280.0,477.0,4.0,33.0,748.0,765.37,545.59
2016,7,31,12,15,592.5,292.0,4.05,33.0,869.5,889.36,638.7
2016,7,31,12,30,905.0,107.0,4.1,33.0,991.0,986.33,702.99
2016,7,31,12,45,903.0,108.0,4.15,33.5,989.0,967.66,689.14
2016,7,31,13,0,901.0,109.0,4.2,34.0,987.0,945.75,674.1
2016,7,31,13,15,899.0,108.5,4.2,34.0,977.0,919.28,657.29
2016,7,31,13,30,897.0,108.0,4.2,34.0,967.0,889.78,638.51
2016,7,31,13,45,891.0,109.0,4.25,34.0,948.5,855.37,616.68
2016,7,31,14,0,885.0,110.0,4.3,34.0,930.0,818.42,593.03
2016,7,31,14,15,879.5,108.5,4.3,34.0,905.0,777.2,566.16
2016,7,31,14,30,874.0,107.0,4.3,34.0,880.0,733.78,537.58
2016,7,31,14,45,850.5,115.5,4.35,34.0,843.5,685.12,504.06
2016,7,31,15,0,827.0,124.0,4.4,34.0,807.0,636.13,468.53
2016,7,31,15,15,816.0,121.5,4.4,34.0,768.5,583.12,429.53
2016,7,31,15,30,805.0,119.0,4.4,34.0,730.0,530.51,389.75
2016,7,31,15,45,788.0,117.5,4.45,34.0,685.5,475.52,347.2
2016,7,31,16,0,771.0,116.0,4.5,34.0,641.0,421.03,303.81
2016,7,31,16,15,752.0,112.5,4.5,33.5,592.5,364.85,258.62
2016,7,31,16,30,733.0,109.0,4.5,33.0,544.0,309.96,213.36
2016,7,31,16,45,705.5,105.0,4.5,32.5,492.0,249.87,164.08
2016,7,31,17,0,678.0,101.0,4.5,32.0,440.0,196.42,120.71
2016,7,31,17,15,643.5,95.5,4.35,31.5,386.5,143.97,81.56
2016,7,31,17,30,609.0,90.0,4.2,31.0,333.0,95.63,52.52
2016,7,31,17,45,558.0,83.0,4.05,31.0,279.5,56.28,41.59
2016,7,31,18,0,507.0,76.0,3.9,31.0,226.0,53.87,39.65
2016,7,31,18,15,436.0,66.5,3.85,30.0,175.5,49.09,35.71
2016,7,31,18,30,365.0,57.0,3.8,29.0,125.0,42.94,30.38
2016,7,31,18,45,256.5,43.0,3.75,28.5,82.5,33.09,21.59
2016,7,31,19,0,148.0,29.0,3.7,28.0,40.0,22.8,10.57
2016,7,31,19,15,74.0,14.5,3.8,27.5,20.0,13.82,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.0,3.2,23.0,32.5,48.5,20.95
2016,8,1,6,30,124.0,50.0,3.4,23.0,65.0,103.39,73.67
2016,8,1,6,45,246.0,63.5,3.6,23.5,113.5,174.85,132.48
2016,8,1,7,0,368.0,77.0,3.8,24.0,162.0,255.89,199.62
2016,8,1,7,15,433.5,88.0,3.85,24.5,214.5,320.14,253.11
2016,8,1,7,30,499.0,99.0,3.9,25.0,267.0,390.9,310.26
2016,8,1,7,45,572.5,99.0,3.95,26.0,325.0,464.59,367.45
2016,8,1,8,0,646.0,99.0,4.0,27.0,383.0,540.5,424.44
2016,8,1,8,15,677.5,104.5,4.0,27.5,437.0,598.97,466.98
2016,8,1,8,30,709.0,110.0,4.0,28.0,491.0,658.37,508.98
2016,8,1,8,45,743.0,110.0,4.05,28.5,545.0,711.29,544.06
2016,8,1,9,0,777.0,110.0,4.1,29.0,599.0,767.36,580.63
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.5,812.18,608.5
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,855.33,634.85
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,893.73,656.55
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,922.63,671.65
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,950.62,686.93
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,975.6,700.15
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,995.32,710.22
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,1011.75,718.23
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,1020.74,723.07
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,1026.13,725.79
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,1026.36,723.91
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,1022.94,719.89
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.5,1013.42,713.64
2016,8,1,12,30,904.0,122.0,4.1,35.0,1005.0,1000.36,705.31
2016,8,1,12,45,904.5,121.0,4.1,35.5,1003.0,981.97,692.27
2016,8,1,13,0,905.0,120.0,4.1,36.0,1001.0,960.27,677.26
2016,8,1,13,15,902.5,119.5,4.1,36.0,990.5,933.09,660.23
2016,8,1,13,30,900.0,119.0,4.1,36.0,980.0,902.9,641.27
2016,8,1,13,45,897.0,117.5,4.15,36.0,962.0,868.46,619.72
2016,8,1,14,0,894.0,116.0,4.2,36.0,944.0,831.28,596.24
2016,8,1,14,15,888.5,114.5,4.2,36.0,918.0,789.59,569.41
2016,8,1,14,30,883.0,113.0,4.2,36.0,892.0,745.68,540.88
2016,8,1,14,45,875.0,111.5,4.2,36.0,859.0,698.05,508.52
2016,8,1,15,0,867.0,110.0,4.2,36.0,826.0,648.83,473.39
2016,8,1,15,15,856.0,108.0,4.2,35.5,786.5,596.07,435.79
2016,8,1,15,30,845.0,106.0,4.2,35.0,747.0,542.5,396.37
2016,8,1,15,45,831.0,103.5,4.2,35.0,701.5,486.51,353.17
2016,8,1,16,0,817.0,101.0,4.2,35.0,656.0,426.65,305.96
2016,8,1,16,15,799.0,98.0,4.2,34.5,606.5,368.64,259.38
2016,8,1,16,30,781.0,95.0,4.2,34.0,557.0,311.72,212.46
2016,8,1,16,45,755.5,91.5,4.2,34.0,504.0,253.93,164.35
2016,8,1,17,0,730.0,88.0,4.2,34.0,451.0,198.65,119.29
2016,8,1,17,15,697.0,83.0,3.95,33.5,396.5,139.69,75.42
2016,8,1,17,30,664.0,78.0,3.7,33.0,342.0,88.58,45.18
2016,8,1,17,45,614.5,72.5,3.45,32.5,287.0,48.36,34.74
2016,8,1,18,0,565.0,67.0,3.2,32.0,232.0,46.7,33.5
2016,8,1,18,15,494.5,59.0,3.05,31.0,180.5,42.82,30.31
2016,8,1,18,30,424.0,51.0,2.9,30.0,129.0,38.74,26.73
2016,8,1,18,45,307.5,39.0,2.8,29.0,85.5,30.66,19.51
2016,8,1,19,0,191.0,27.0,2.7,28.0,42.0,21.23,9.06
2016,8,1,19,15,95.5,13.5,2.95,27.5,21.0,12.87,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,60.98,25.04
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,132.13,93.28
2016,8,2,6,45,345.0,52.0,2.8,24.5,118.0,198.13,148.81
2016,8,2,7,0,459.0,62.0,3.0,25.0,166.0,280.62,217.36
2016,8,2,7,15,519.5,70.0,3.0,25.5,219.0,345.16,271.01
2016,8,2,7,30,580.0,78.0,3.0,26.0,272.0,415.26,327.21
2016,8,2,7,45,637.5,79.5,3.05,26.5,328.5,481.22,378.59
2016,8,2,8,0,695.0,81.0,3.1,27.0,385.0,551.33,431.36
2016,8,2,8,15,723.5,85.5,3.1,27.5,439.0,607.01,471.5
2016,8,2,8,30,752.0,90.0,3.1,28.0,493.0,665.12,511.02
2016,8,2,8,45,778.0,91.0,3.1,29.0,545.0,717.46,543.86
2016,8,2,9,0,804.0,92.0,3.1,30.0,597.0,769.37,575.54
2016,8,2,9,15,819.0,95.0,3.05,30.5,644.0,807.51,598.04
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,849.5,622.82
2016,8,2,9,45,847.5,99.0,3.0,31.5,734.0,885.81,643.72
2016,8,2,10,0,861.0,100.0,3.0,32.0,777.0,919.72,662.85
2016,8,2,10,15,870.0,101.5,3.0,32.0,813.0,947.2,679.05
2016,8,2,10,30,879.0,103.0,3.0,32.0,849.0,971.63,693.33
2016,8,2,10,45,886.0,104.0,3.0,32.5,879.0,990.32,702.56
2016,8,2,11,0,893.0,105.0,3.0,33.0,909.0,1005.6,709.71
2016,8,2,11,15,897.0,106.0,3.0,33.5,931.0,1014.33,712.85
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,1019.41,713.86
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,1018.3,711.16
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,1013.5,706.37
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,1004.08,700.71
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,991.11,692.96
2016,8,2,12,45,906.0,109.5,3.15,35.0,992.0,972.76,681.93
2016,8,2,13,0,906.0,109.0,3.2,35.0,990.0,951.1,668.88
2016,8,2,13,15,904.0,108.5,3.25,35.0,980.0,924.38,652.62
2016,8,2,13,30,902.0,108.0,3.3,35.0,970.0,894.6,634.38
2016,8,2,13,45,898.5,107.0,3.35,35.5,952.0,860.14,611.76
2016,8,2,14,0,895.0,106.0,3.4,36.0,934.0,822.96,587.32
2016,8,2,14,15,889.5,105.0,3.45,36.0,908.5,781.69,561.24
2016,8,2,14,30,884.0,104.0,3.5,36.0,883.0,738.18,533.42
2016,8,2,14,45,876.5,102.5,3.55,36.0,850.5,690.83,501.89
2016,8,2,15,0,869.0,101.0,3.6,36.0,818.0,641.85,467.27
2016,8,2,15,15,859.0,99.0,3.65,35.5,779.0,589.56,430.26
2016,8,2,15,30,849.0,97.0,3.7,35.0,740.0,536.36,391.31
2016,8,2,15,45,835.5,95.0,3.75,35.0,695.5,480.84,348.58
2016,8,2,16,0,822.0,93.0,3.8,35.0,651.0,425.27,304.49
2016,8,2,16,15,805.0,90.0,3.8,34.5,602.0,367.8,258.32
2016,8,2,16,30,788.0,87.0,3.8,34.0,553.0,306.34,208.06
2016,8,2,16,45,764.0,84.0,3.85,34.0,500.5,248.91,160.14
2016,8,2,17,0,740.0,81.0,3.9,34.0,448.0,193.79,115.12
2016,8,2,17,15,708.5,76.5,3.7,33.5,393.5,139.1,74.56
2016,8,2,17,30,677.0,72.0,3.5,33.0,339.0,88.14,44.77
2016,8,2,17,45,629.0,67.0,3.3,32.5,284.5,44.34,31.41
2016,8,2,18,0,581.0,62.0,3.1,32.0,230.0,42.85,30.28
2016,8,2,18,15,511.5,54.5,2.9,31.0,178.5,39.17,27.25
2016,8,2,18,30,442.0,47.0,2.7,30.0,127.0,35.32,23.86
2016,8,2,18,45,325.0,36.0,2.5,29.5,83.5,28.0,17.25
2016,8,2,19,0,208.0,25.0,2.3,29.0,40.0,20.26,7.85
2016,8,2,19,15,104.0,12.5,2.45,28.5,20.0,11.91,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.5,18.5,1.7,24.5,35.5,64.07,23.83
2016,8,3,6,30,283.0,37.0,1.9,25.0,71.0,143.58,100.33
2016,8,3,6,45,387.0,46.5,2.1,25.5,119.0,209.97,156.56
2016,8,3,7,0,491.0,56.0,2.3,26.0,167.0,287.89,221.41
2016,8,3,7,15,550.5,63.5,2.3,26.5,220.0,353.01,275.19
2016,8,3,7,30,610.0,71.0,2.3,27.0,273.0,423.6,331.25
2016,8,3,7,45,658.0,74.0,2.35,27.5,329.0,487.13,380.15
2016,8,3,8,0,706.0,77.0,2.4,28.0,385.0,552.27,428.56
2016,8,3,8,15,734.0,81.0,2.4,28.5,439.0,609.45,469.18
2016,8,3,8,30,762.0,85.0,2.4,29.0,493.0,667.11,507.49
2016,8,3,8,45,784.5,87.5,2.4,29.5,544.5,718.89,540.4
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,769.97,572.13
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,808.73,594.94
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,851.31,620.02
2016,8,3,9,45,850.0,98.0,2.4,31.5,733.5,887.52,640.52
2016,8,3,10,0,862.0,100.0,2.4,32.0,776.0,921.2,659.2
2016,8,3,10,15,870.5,101.5,2.4,32.5,812.5,948.24,673.49
2016,8,3,10,30,879.0,103.0,2.4,33.0,849.0,972.19,685.82
2016,8,3,10,45,886.5,104.0,2.45,33.5,879.0,991.38,695.63
2016,8,3,11,0,894.0,105.0,2.5,34.0,909.0,1007.15,703.41
2016,8,3,11,15,898.5,106.0,2.55,34.0,931.5,1016.38,708.69
2016,8,3,11,30,903.0,107.0,2.6,34.0,954.0,1021.95,711.9
2016,8,3,11,45,904.5,108.0,2.65,34.5,968.0,1020.81,709.66
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,1015.98,705.33
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,1006.5,699.73
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,993.46,692.04
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.5,975.02,679.68
2016,8,3,13,0,909.0,108.0,2.9,36.0,992.0,953.24,665.33
2016,8,3,13,15,907.0,108.0,2.95,36.0,982.0,926.87,649.51
2016,8,3,13,30,905.0,108.0,3.0,36.0,972.0,897.41,631.71
2016,8,3,13,45,902.0,106.5,3.1,36.0,954.0,862.73,610.77
2016,8,3,14,0,899.0,105.0,3.2,36.0,936.0,825.3,587.84
2016,8,3,14,15,894.0,104.0,3.25,36.0,910.5,784.18,562.0
2016,8,3,14,30,889.0,103.0,3.3,36.0,885.0,740.77,534.36
2016,8,3,14,45,877.0,104.0,3.35,36.0,851.0,692.34,502.18
2016,8,3,15,0,865.0,105.0,3.4,36.0,817.0,642.65,467.11
2016,8,3,15,15,855.0,103.0,3.45,35.5,778.0,590.45,430.29
2016,8,3,15,30,845.0,101.0,3.5,35.0,739.0,537.35,391.52
2016,8,3,15,45,832.5,98.0,3.55,35.0,694.5,481.53,348.7
2016,8,3,16,0,820.0,95.0,3.6,35.0,650.0,425.58,304.43
2016,8,3,16,15,802.5,92.5,3.6,34.5,601.0,363.96,255.34
2016,8,3,16,30,785.0,90.0,3.6,34.0,552.0,307.32,208.66
2016,8,3,16,45,761.5,86.0,3.6,34.0,499.5,249.27,160.32
2016,8,3,17,0,738.0,82.0,3.6,34.0,447.0,193.48,114.87
2016,8,3,17,15,705.5,77.5,3.35,33.5,392.5,138.77,74.47
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,83.58,41.6
2016,8,3,17,45,626.5,67.5,2.85,32.5,283.5,44.82,31.81
2016,8,3,18,0,580.0,62.0,2.6,32.0,229.0,42.96,30.38
2016,8,3,18,15,510.0,54.5,2.3,31.0,177.5,39.29,27.35
2016,8,3,18,30,440.0,47.0,2.0,30.0,126.0,35.45,23.96
2016,8,3,18,45,326.0,35.5,1.75,29.5,82.5,27.68,16.95
2016,8,3,19,0,212.0,24.0,1.5,29.0,39.0,19.43,6.73
2016,8,3,19,15,106.0,12.0,1.5,28.5,19.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.5,17.5,2.3,23.5,35.5,67.32,22.68
2016,8,4,6,30,305.0,35.0,2.5,24.0,71.0,148.53,103.94
2016,8,4,6,45,407.5,44.0,2.7,24.5,119.0,214.95,160.95
2016,8,4,7,0,510.0,53.0,2.9,25.0,167.0,292.78,226.41
2016,8,4,7,15,568.5,59.5,2.9,25.5,220.5,357.27,280.33
2016,8,4,7,30,627.0,66.0,2.9,26.0,274.0,427.12,336.49
2016,8,4,7,45,673.0,69.5,2.95,27.0,329.5,489.27,384.2
2016,8,4,8,0,719.0,73.0,3.0,28.0,385.0,556.32,433.59
2016,8,4,8,15,746.5,77.0,3.0,28.5,439.0,613.79,474.77
2016,8,4,8,30,774.0,81.0,3.0,29.0,493.0,671.68,513.36
2016,8,4,8,45,795.0,83.5,3.0,29.5,544.5,722.82,546.16
2016,8,4,9,0,816.0,86.0,3.0,30.0,596.0,767.57,573.88
2016,8,4,9,15,831.0,88.5,3.0,30.5,643.5,811.36,600.49
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,853.29,625.41
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.5,888.98,645.87
2016,8,4,10,0,867.0,96.0,3.0,32.0,776.0,922.03,664.42
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.5,949.71,679.35
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,974.29,692.26
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,992.24,700.96
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,1006.65,707.53
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,1015.87,712.82
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,1021.44,716.0
2016,8,4,11,45,904.0,108.0,3.2,34.5,967.0,1020.8,714.38
2016,8,4,12,0,905.0,110.0,3.3,35.0,981.0,1016.45,710.59
2016,8,4,12,15,906.0,110.5,3.35,35.0,987.5,1006.94,704.81
2016,8,4,12,30,907.0,111.0,3.4,35.0,994.0,993.86,696.91
2016,8,4,12,45,905.0,112.0,3.45,35.0,991.5,974.93,685.43
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,952.73,671.93
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,925.93,655.21
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,896.07,636.54
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,861.21,613.57
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,823.73,588.85
2016,8,4,14,15,883.5,111.0,3.6,36.0,907.0,782.5,562.5
2016,8,4,14,30,878.0,110.0,3.6,36.0,881.0,739.05,534.46
2016,8,4,14,45,870.5,108.5,3.6,36.0,848.5,691.77,502.55
2016,8,4,15,0,863.0,107.0,3.6,36.0,816.0,642.87,467.83
2016,8,4,15,15,852.5,105.0,3.6,35.5,776.5,590.39,430.59
2016,8,4,15,30,842.0,103.0,3.6,35.0,737.0,537.07,391.49
2016,8,4,15,45,830.0,99.5,3.6,35.0,692.5,481.12,348.45
2016,8,4,16,0,818.0,96.0,3.6,35.0,648.0,425.0,303.98
2016,8,4,16,15,800.0,93.0,3.6,34.5,599.0,362.84,254.5
2016,8,4,16,30,782.0,90.0,3.6,34.0,550.0,305.71,207.46
2016,8,4,16,45,760.5,86.0,3.6,34.0,497.5,248.25,159.51
2016,8,4,17,0,739.0,82.0,3.6,34.0,445.0,192.82,114.29
2016,8,4,17,15,706.5,77.5,3.35,33.5,390.5,138.01,73.93
2016,8,4,17,30,674.0,73.0,3.1,33.0,336.0,82.72,41.25
2016,8,4,17,45,629.5,67.0,2.9,32.5,282.0,44.56,31.6
2016,8,4,18,0,585.0,61.0,2.7,32.0,228.0,42.3,29.82
2016,8,4,18,15,515.0,53.0,2.55,31.0,176.0,38.17,26.4
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,33.82,22.57
2016,8,4,18,45,331.5,34.0,2.3,29.5,81.0,26.43,15.88
2016,8,4,19,0,218.0,23.0,2.2,29.0,38.0,18.6,5.51
2016,8,4,19,15,109.0,11.5,2.3,28.5,19.0,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.5,17.5,1.65,24.0,34.5,66.06,19.03
2016,8,5,6,30,297.0,35.0,1.8,24.0,69.0,146.12,101.89
2016,8,5,6,45,394.5,45.5,2.0,24.5,117.0,211.91,158.35
2016,8,5,7,0,492.0,56.0,2.2,25.0,165.0,288.65,222.68
2016,8,5,7,15,552.5,63.5,2.25,25.5,218.5,354.4,277.27
2016,8,5,7,30,613.0,71.0,2.3,26.0,272.0,425.74,334.23
2016,8,5,7,45,657.5,75.5,2.35,26.5,328.0,489.23,383.26
2016,8,5,8,0,702.0,80.0,2.4,27.0,384.0,553.76,431.34
2016,8,5,8,15,730.5,84.0,2.35,27.5,438.0,611.23,472.11
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,669.2,510.59
2016,8,5,8,45,781.5,91.0,2.3,28.5,544.0,721.53,543.91
2016,8,5,9,0,804.0,94.0,2.3,29.0,596.0,773.15,576.02
2016,8,5,9,15,819.5,97.0,2.2,29.0,643.5,811.66,599.12
2016,8,5,9,30,835.0,100.0,2.1,29.0,691.0,854.16,624.55
2016,8,5,9,45,846.5,102.0,2.05,29.5,733.5,889.82,644.2
2016,8,5,10,0,858.0,104.0,2.0,30.0,776.0,922.94,661.96
2016,8,5,10,15,866.5,106.0,2.0,30.5,812.0,950.41,676.46
2016,8,5,10,30,875.0,108.0,2.0,31.0,848.0,974.78,688.97
2016,8,5,10,45,880.5,109.5,2.0,31.5,877.5,992.41,697.27
2016,8,5,11,0,886.0,111.0,2.0,32.0,907.0,1006.57,703.54
2016,8,5,11,15,890.0,112.0,2.05,32.0,929.0,1015.15,708.5
2016,8,5,11,30,894.0,113.0,2.1,32.0,951.0,1020.09,711.41
2016,8,5,11,45,588.5,293.5,2.15,32.5,849.0,906.93,637.48
2016,8,5,12,0,283.0,474.0,2.2,33.0,747.0,767.58,538.37
2016,8,5,12,15,584.0,299.5,2.25,33.0,867.0,890.71,628.31
2016,8,5,12,30,885.0,125.0,2.3,33.0,987.0,986.48,689.97
2016,8,5,12,45,883.0,126.0,2.4,33.5,984.0,967.74,676.97
2016,8,5,13,0,881.0,127.0,2.5,34.0,981.0,945.82,663.07
2016,8,5,13,15,554.0,304.0,2.55,33.5,839.5,803.88,571.0
2016,8,5,13,30,227.0,481.0,2.6,33.0,698.0,656.99,466.93
2016,8,5,13,45,271.0,463.0,2.65,33.0,716.5,667.09,476.09
2016,8,5,14,0,315.0,445.0,2.7,33.0,735.0,670.77,479.87
2016,8,5,14,15,582.5,284.5,2.75,33.0,802.0,712.82,515.23
2016,8,5,14,30,850.0,124.0,2.8,33.0,869.0,731.27,532.87
2016,8,5,14,45,832.0,127.5,2.9,33.0,834.0,682.41,499.16
2016,8,5,15,0,814.0,131.0,3.0,33.0,799.0,632.18,463.67
2016,8,5,15,15,802.0,128.5,3.05,32.5,759.5,579.87,426.59
2016,8,5,15,30,790.0,126.0,3.1,32.0,720.0,527.05,387.85
2016,8,5,15,45,777.0,121.5,3.15,32.0,675.5,471.73,345.24
2016,8,5,16,0,764.0,117.0,3.2,32.0,631.0,416.52,301.41
2016,8,5,16,15,744.0,113.5,3.2,32.0,582.0,360.08,255.46
2016,8,5,16,30,724.0,110.0,3.2,32.0,533.0,301.17,206.84
2016,8,5,16,45,702.0,103.5,3.25,32.0,481.5,244.47,159.69
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,189.97,115.3
2016,8,5,17,15,644.0,91.5,3.05,31.5,376.5,137.12,76.44
2016,8,5,17,30,608.0,86.0,2.8,31.0,323.0,88.58,48.43
2016,8,5,17,45,566.0,77.5,2.55,30.5,270.0,52.64,38.66
2016,8,5,18,0,524.0,69.0,2.3,30.0,217.0,48.8,35.56
2016,8,5,18,15,450.5,59.5,2.15,29.5,166.5,43.74,31.26
2016,8,5,18,30,377.0,50.0,2.0,29.0,116.0,38.39,26.47
2016,8,5,18,45,271.0,36.5,1.85,28.5,75.0,28.19,17.33
2016,8,5,19,0,165.0,23.0,1.7,28.0,34.0,18.12,4.43
2016,8,5,19,15,82.5,11.5,1.7,28.0,17.0,10.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.5,19.5,2.15,24.0,31.5,56.17,12.54
2016,8,6,6,30,213.0,39.0,2.4,24.0,63.0,123.8,86.34
2016,8,6,6,45,308.0,52.0,2.65,24.5,108.5,185.28,138.79
2016,8,6,7,0,403.0,65.0,2.9,25.0,154.0,257.92,199.69
2016,8,6,7,15,467.0,74.5,2.95,25.5,206.0,325.44,255.69
2016,8,6,7,30,531.0,84.0,3.0,26.0,258.0,396.56,312.82
2016,8,6,7,45,584.0,88.5,3.1,27.0,313.0,461.18,362.61
2016,8,6,8,0,637.0,93.0,3.2,28.0,368.0,529.62,413.45
2016,8,6,8,15,478.0,151.5,3.2,28.5,373.5,510.83,395.73
2016,8,6,8,30,319.0,210.0,3.2,29.0,379.0,469.32,360.7
2016,8,6,8,45,538.5,158.5,3.2,29.5,479.0,606.25,463.56
2016,8,6,9,0,758.0,107.0,3.2,30.0,579.0,750.98,564.27
2016,8,6,9,15,775.0,110.0,3.2,30.5,626.0,795.27,590.83
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,837.94,616.52
2016,8,6,9,45,807.0,115.0,3.2,31.5,716.0,875.76,638.61
2016,8,6,10,0,822.0,117.0,3.2,32.0,759.0,903.89,654.1
2016,8,6,10,15,832.0,119.0,3.2,32.5,795.5,931.9,669.5
2016,8,6,10,30,842.0,121.0,3.2,33.0,832.0,957.0,682.91
2016,8,6,10,45,848.5,123.0,3.25,33.5,862.0,975.54,692.48
2016,8,6,11,0,855.0,125.0,3.3,34.0,892.0,990.74,700.02
2016,8,6,11,15,860.0,126.0,3.3,34.0,914.5,999.97,704.97
2016,8,6,11,30,865.0,127.0,3.3,34.0,937.0,1005.68,707.87
2016,8,6,11,45,868.5,127.5,3.35,34.5,951.5,1005.81,706.32
2016,8,6,12,0,872.0,128.0,3.4,35.0,966.0,1002.37,702.7
2016,8,6,12,15,873.0,128.5,3.35,35.0,972.0,992.91,696.2
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,980.01,687.7
2016,8,6,12,45,873.5,129.0,3.3,35.0,976.0,961.86,676.35
2016,8,6,13,0,873.0,129.0,3.3,35.0,974.0,940.51,663.06
2016,8,6,13,15,870.5,128.5,3.25,35.0,964.0,913.77,646.08
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,884.12,627.26
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,849.93,604.26
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,813.16,579.61
2016,8,6,14,15,854.0,125.0,3.0,36.0,891.5,772.44,553.25
2016,8,6,14,30,848.0,124.0,2.9,36.0,866.0,729.63,525.37
2016,8,6,14,45,836.5,123.5,2.8,36.0,832.5,681.64,492.27
2016,8,6,15,0,825.0,123.0,2.7,36.0,799.0,632.47,457.34
2016,8,6,15,15,813.5,120.5,2.65,35.5,759.5,578.91,419.69
2016,8,6,15,30,802.0,118.0,2.6,35.0,720.0,525.73,381.06
2016,8,6,15,45,786.5,115.5,2.55,35.0,675.0,470.32,338.85
2016,8,6,16,0,771.0,113.0,2.5,35.0,630.0,415.28,295.68
2016,8,6,16,15,751.0,109.5,2.45,34.5,581.0,358.39,250.62
2016,8,6,16,30,731.0,106.0,2.4,34.0,532.0,302.92,205.55
2016,8,6,16,45,703.5,101.5,2.4,34.0,479.5,242.4,156.28
2016,8,6,17,0,676.0,97.0,2.4,34.0,427.0,188.44,113.07
2016,8,6,17,15,639.5,91.5,2.2,33.5,373.0,135.76,74.9
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,87.46,47.58
2016,8,6,17,45,550.0,79.0,1.8,32.5,265.5,53.95,39.39
2016,8,6,18,0,497.0,72.0,1.6,32.0,212.0,51.42,37.42
2016,8,6,18,15,421.0,62.0,1.5,31.5,162.0,46.06,32.88
2016,8,6,18,30,345.0,52.0,1.4,31.0,112.0,39.41,27.03
2016,8,6,18,45,230.5,37.5,1.3,30.5,71.0,29.01,17.75
2016,8,6,19,0,116.0,23.0,1.2,30.0,30.0,18.14,3.29
2016,8,6,19,15,58.0,11.5,1.3,29.5,15.0,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,54.15,8.38
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,119.41,82.71
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,184.8,137.81
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,266.38,205.46
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.5,331.81,259.79
2016,8,7,7,30,551.0,80.0,3.2,27.0,260.0,403.19,317.06
2016,8,7,7,45,609.5,82.5,3.25,28.0,316.0,469.73,368.17
2016,8,7,8,0,668.0,85.0,3.3,29.0,372.0,540.58,420.58
2016,8,7,8,15,698.0,89.5,3.3,29.5,426.0,598.04,461.87
2016,8,7,8,30,728.0,94.0,3.3,30.0,480.0,654.16,500.18
2016,8,7,8,45,755.5,95.5,3.3,30.5,532.0,707.47,534.76
2016,8,7,9,0,783.0,97.0,3.3,31.0,584.0,760.52,568.41
2016,8,7,9,15,799.5,100.0,3.2,31.5,631.5,805.29,595.24
2016,8,7,9,30,816.0,103.0,3.1,32.0,679.0,841.78,616.01
2016,8,7,9,45,830.0,104.5,3.05,32.5,721.5,878.62,637.01
2016,8,7,10,0,844.0,106.0,3.0,33.0,764.0,913.11,656.17
2016,8,7,10,15,853.0,107.5,2.95,33.5,800.5,940.21,670.34
2016,8,7,10,30,862.0,109.0,2.9,34.0,837.0,964.28,682.53
2016,8,7,10,45,868.5,110.5,2.85,34.5,866.5,982.69,691.1
2016,8,7,11,0,875.0,112.0,2.8,35.0,896.0,997.69,697.59
2016,8,7,11,15,879.5,113.0,2.8,35.0,918.0,1006.66,702.28
2016,8,7,11,30,884.0,114.0,2.8,35.0,940.0,1012.02,704.91
2016,8,7,11,45,887.0,114.5,2.8,35.5,954.0,1011.73,702.73
2016,8,7,12,0,890.0,115.0,2.8,36.0,968.0,1007.79,698.49
2016,8,7,12,15,891.0,115.0,2.8,36.0,974.5,997.77,692.1
2016,8,7,12,30,892.0,115.0,2.8,36.0,981.0,984.24,683.7
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.5,965.37,671.09
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,943.24,656.56
2016,8,7,13,15,888.0,114.5,2.95,37.0,966.0,916.56,640.57
2016,8,7,13,30,886.0,114.0,3.0,37.0,956.0,886.86,622.63
2016,8,7,13,45,881.5,113.5,3.05,37.0,937.5,852.15,601.39
2016,8,7,14,0,877.0,113.0,3.1,37.0,919.0,814.82,578.32
2016,8,7,14,15,871.5,112.0,3.1,37.0,893.0,773.82,552.39
2016,8,7,14,30,866.0,111.0,3.1,37.0,867.0,730.63,524.79
2016,8,7,14,45,846.5,116.0,3.1,37.0,831.5,681.38,491.52
2016,8,7,15,0,827.0,121.0,3.1,37.0,796.0,631.56,456.32
2016,8,7,15,15,816.0,118.5,3.1,36.5,757.0,579.84,419.97
2016,8,7,15,30,805.0,116.0,3.1,36.0,718.0,524.97,380.24
2016,8,7,15,45,790.0,113.0,3.1,36.0,673.5,469.14,337.73
2016,8,7,16,0,775.0,110.0,3.1,36.0,629.0,413.62,294.16
2016,8,7,16,15,755.5,106.5,3.1,35.5,580.0,356.63,248.94
2016,8,7,16,30,736.0,103.0,3.1,35.0,531.0,301.0,203.66
2016,8,7,16,45,709.0,99.0,3.1,35.0,478.5,240.8,154.53
2016,8,7,17,0,682.0,95.0,3.1,35.0,426.0,186.98,111.41
2016,8,7,17,15,646.5,89.5,2.9,34.5,372.0,134.03,73.16
2016,8,7,17,30,611.0,84.0,2.7,34.0,318.0,85.35,45.92
2016,8,7,17,45,558.0,77.0,2.5,33.5,264.0,52.53,38.05
2016,8,7,18,0,505.0,70.0,2.3,33.0,210.0,49.92,36.0
2016,8,7,18,15,429.5,60.0,2.1,32.0,160.0,44.48,31.48
2016,8,7,18,30,354.0,50.0,1.9,31.0,110.0,38.72,26.43
2016,8,7,18,45,238.0,36.0,1.75,30.5,69.5,27.87,16.75
2016,8,7,19,0,122.0,22.0,1.6,30.0,29.0,17.36,1.6
2016,8,7,19,15,61.0,11.0,1.75,30.0,14.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,6,15,63.5,21.0,2.5,24.5,28.0,43.36,2.42
2016,8,8,6,30,127.0,42.0,2.6,25.0,56.0,95.89,65.93
2016,8,8,6,45,233.0,57.5,2.75,25.5,101.5,164.6,122.84
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,240.46,185.48
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.5,304.88,238.63
2016,8,8,7,30,472.0,97.0,2.9,27.0,250.0,376.04,295.49
2016,8,8,7,45,539.0,100.0,2.95,27.5,306.0,447.93,351.28
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,521.83,406.88
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,580.37,448.88
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,640.05,490.37
2016,8,8,8,45,704.0,116.5,2.9,30.0,522.0,694.56,525.27
2016,8,8,9,0,736.0,118.0,2.9,31.0,575.0,746.25,556.86
2016,8,8,9,15,754.0,121.5,2.85,31.5,622.0,791.26,584.03
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,834.73,609.68
2016,8,8,9,45,787.5,127.0,2.8,32.5,712.0,872.46,631.44
2016,8,8,10,0,803.0,129.0,2.8,33.0,755.0,907.97,651.53
2016,8,8,10,15,813.5,131.0,2.8,33.5,791.5,936.21,666.75
2016,8,8,10,30,824.0,133.0,2.8,34.0,828.0,961.56,680.1
2016,8,8,10,45,832.0,134.5,2.8,34.5,857.5,972.26,684.21
2016,8,8,11,0,840.0,136.0,2.8,35.0,887.0,988.13,691.77
2016,8,8,11,15,845.0,137.0,2.8,35.0,909.5,997.11,696.48
2016,8,8,11,30,850.0,138.0,2.8,35.0,932.0,1002.62,699.2
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.5,1003.11,697.96
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,1000.09,694.69
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.5,990.58,688.59
2016,8,8,12,30,863.0,137.0,2.9,36.0,974.0,977.65,680.52
2016,8,8,12,45,861.0,137.5,2.95,36.5,971.0,958.56,667.71
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,936.36,653.06
2016,8,8,13,15,856.5,137.5,3.0,37.0,958.0,909.77,636.72
2016,8,8,13,30,854.0,137.0,3.0,37.0,948.0,880.31,618.55
2016,8,8,13,45,847.0,138.0,3.0,37.0,928.5,845.67,597.02
2016,8,8,14,0,840.0,139.0,3.0,37.0,909.0,808.68,573.88
2016,8,8,14,15,833.5,137.0,2.95,37.0,883.0,767.22,547.41
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,723.79,519.35
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,676.67,487.03
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,627.53,452.59
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,575.49,416.16
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,522.95,378.16
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.5,467.63,336.31
2016,8,8,16,0,747.0,123.0,3.0,36.0,622.0,412.84,293.57
2016,8,8,16,15,726.0,119.0,3.0,35.5,572.5,352.75,246.4
2016,8,8,16,30,705.0,115.0,3.0,35.0,523.0,297.44,201.64
2016,8,8,16,45,676.5,110.5,3.0,35.0,470.5,241.83,156.24
2016,8,8,17,0,648.0,106.0,3.0,35.0,418.0,189.23,114.39
2016,8,8,17,15,610.0,99.5,2.8,34.5,364.5,137.22,77.16
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,89.88,50.85
2016,8,8,17,45,520.5,84.5,2.4,33.5,258.0,58.72,43.16
2016,8,8,18,0,469.0,76.0,2.2,33.0,205.0,55.19,40.36
2016,8,8,18,15,391.0,64.5,2.05,32.5,155.5,47.85,34.18
2016,8,8,18,30,313.0,53.0,1.9,32.0,106.0,40.3,27.57
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.5,28.71,17.24
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,16.57,0.0
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,53.0,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,118.14,80.89
2016,8,9,6,45,306.5,50.0,3.0,26.5,105.5,183.04,135.78
2016,8,9,7,0,417.0,62.0,3.2,27.0,152.0,263.74,202.59
2016,8,9,7,15,360.5,87.0,3.2,27.5,181.0,285.68,222.88
2016,8,9,7,30,304.0,112.0,3.2,28.0,210.0,294.1,230.65
2016,8,9,7,45,486.0,98.5,3.2,28.5,290.0,410.55,322.23
2016,8,9,8,0,668.0,85.0,3.2,29.0,370.0,541.39,421.38
2016,8,9,8,15,699.0,90.0,3.15,29.5,424.5,600.21,463.12
2016,8,9,8,30,730.0,95.0,3.1,30.0,479.0,657.67,502.08
2016,8,9,8,45,760.5,95.0,3.05,30.5,532.0,711.77,536.84
2016,8,9,9,0,791.0,95.0,3.0,31.0,585.0,765.78,570.7
2016,8,9,9,15,807.5,98.0,2.95,31.5,632.5,810.89,597.75
2016,8,9,9,30,824.0,101.0,2.9,32.0,680.0,847.69,618.81
2016,8,9,9,45,839.0,102.0,2.9,32.5,723.5,885.16,640.38
2016,8,9,10,0,854.0,103.0,2.9,33.0,767.0,920.3,660.16
2016,8,9,10,15,863.0,104.5,2.9,33.5,803.5,947.63,674.75
2016,8,9,10,30,872.0,106.0,2.9,34.0,840.0,971.89,687.37
2016,8,9,10,45,879.5,107.0,2.9,34.5,870.0,990.89,696.68
2016,8,9,11,0,887.0,108.0,2.9,35.0,900.0,1006.48,703.91
2016,8,9,11,15,891.5,109.0,2.95,35.5,922.5,1015.51,707.59
2016,8,9,11,30,896.0,110.0,3.0,36.0,945.0,1020.88,709.15
2016,8,9,11,45,900.5,109.5,3.1,36.5,960.0,1021.02,708.03
2016,8,9,12,0,905.0,109.0,3.2,37.0,975.0,1017.46,704.78
2016,8,9,12,15,906.0,109.0,3.3,37.0,981.0,1007.26,699.0
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,993.47,691.1
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,974.27,679.88
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,951.73,666.57
2016,8,9,13,15,903.0,108.5,3.65,37.0,971.5,924.57,650.02
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,894.32,631.46
2016,8,9,13,45,897.0,107.0,3.8,37.5,942.5,858.94,608.48
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,820.86,583.65
2016,8,9,14,15,887.5,105.0,3.9,37.5,898.0,779.11,558.21
2016,8,9,14,30,882.0,104.0,3.9,37.0,872.0,735.12,530.95
2016,8,9,14,45,602.5,237.5,3.95,37.0,753.0,625.03,451.64
2016,8,9,15,0,323.0,371.0,4.0,37.0,634.0,535.04,384.73
2016,8,9,15,15,584.5,234.0,4.0,37.0,680.5,544.65,394.56
2016,8,9,15,30,846.0,97.0,4.0,37.0,727.0,530.9,384.93
2016,8,9,15,45,832.0,94.5,4.0,37.0,682.0,474.33,341.3
2016,8,9,16,0,818.0,92.0,4.0,37.0,637.0,417.81,296.57
2016,8,9,16,15,800.0,89.5,3.95,36.5,587.0,355.83,247.24
2016,8,9,16,30,782.0,87.0,3.9,36.0,537.0,298.83,200.41
2016,8,9,16,45,757.0,83.5,3.9,36.0,484.0,240.75,152.38
2016,8,9,17,0,732.0,80.0,3.9,36.0,431.0,185.14,107.66
2016,8,9,17,15,698.0,75.5,3.75,35.5,376.5,130.47,68.4
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,75.6,37.69
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,43.99,30.85
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,42.09,29.36
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,37.53,25.56
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,32.72,21.31
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,24.33,13.66
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,15.39,0.0
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,77.5,19.5,2.4,25.0,27.5,44.87,0.0
2016,8,10,6,30,155.0,39.0,2.6,25.0,55.0,101.16,68.85
2016,8,10,6,45,258.0,54.0,2.8,25.5,100.5,170.22,126.78
