Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,0,361.0,69.0,3.0,26.0,146.0,245.75,189.48
2016,8,10,7,15,427.5,79.5,3.05,26.5,197.5,309.72,242.56
2016,8,10,7,30,494.0,90.0,3.1,27.0,249.0,384.2,302.18
2016,8,10,7,45,558.0,93.5,3.2,27.5,305.0,452.76,355.68
2016,8,10,8,0,622.0,97.0,3.3,28.0,361.0,526.16,411.15
2016,8,10,8,15,654.5,102.5,3.3,28.5,414.5,584.55,453.37
2016,8,10,8,30,687.0,108.0,3.3,29.0,468.0,644.02,495.09
2016,8,10,8,45,722.0,107.5,3.3,29.5,521.5,699.15,531.26
2016,8,10,9,0,757.0,107.0,3.3,30.0,575.0,752.22,565.16
2016,8,10,9,15,774.0,110.5,3.25,30.5,622.0,797.13,592.55
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,840.4,618.36
2016,8,10,9,45,808.5,114.5,3.15,32.0,712.5,878.83,639.22
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,907.65,653.43
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,935.29,668.43
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,959.95,681.45
2016,8,10,10,45,854.0,119.0,3.1,34.5,859.0,978.87,690.81
2016,8,10,11,0,863.0,119.0,3.1,35.0,889.0,994.51,698.18
2016,8,10,11,15,868.0,120.0,3.1,35.0,911.5,1003.76,703.08
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,1009.44,705.93
2016,8,10,11,45,876.5,121.5,3.15,35.5,948.0,1009.48,704.35
2016,8,10,12,0,880.0,122.0,3.2,36.0,962.0,1005.9,700.68
2016,8,10,12,15,881.0,122.0,3.25,36.0,968.5,995.77,694.53
2016,8,10,12,30,882.0,122.0,3.3,36.0,975.0,982.15,686.34
2016,8,10,12,45,881.0,122.0,3.35,36.5,972.5,963.22,673.49
2016,8,10,13,0,880.0,122.0,3.4,37.0,970.0,941.05,658.72
2016,8,10,13,15,878.0,121.5,3.4,37.0,960.0,914.35,642.19
2016,8,10,13,30,876.0,121.0,3.4,37.0,950.0,884.66,623.76
2016,8,10,13,45,871.0,121.0,3.45,37.5,931.0,850.03,601.11
2016,8,10,14,0,866.0,121.0,3.5,38.0,912.0,812.84,576.76
2016,8,10,14,15,860.0,119.5,3.5,38.0,886.0,771.13,550.28
2016,8,10,14,30,854.0,118.0,3.5,38.0,860.0,727.32,522.19
2016,8,10,14,45,845.5,116.0,3.55,38.0,827.0,679.46,489.85
2016,8,10,15,0,837.0,114.0,3.6,38.0,794.0,630.15,455.21
2016,8,10,15,15,826.0,112.0,3.65,37.5,754.5,578.17,418.62
2016,8,10,15,30,815.0,110.0,3.7,37.0,715.0,525.44,380.23
2016,8,10,15,45,799.5,107.0,3.75,37.0,669.5,466.15,335.18
2016,8,10,16,0,784.0,104.0,3.8,37.0,624.0,409.71,290.81
2016,8,10,16,15,764.5,101.0,3.8,36.5,574.5,352.5,245.18
2016,8,10,16,30,745.0,98.0,3.8,36.0,525.0,296.62,199.53
2016,8,10,16,45,666.0,109.0,3.85,36.0,462.5,236.42,152.06
2016,8,10,17,0,587.0,120.0,3.9,36.0,400.0,188.86,116.18
2016,8,10,17,15,602.5,99.5,3.85,35.5,356.0,134.58,75.43
2016,8,10,17,30,618.0,79.0,3.8,35.0,312.0,78.72,41.72
2016,8,10,17,45,564.0,72.5,3.75,34.5,258.0,49.45,35.36
2016,8,10,18,0,510.0,66.0,3.7,34.0,204.0,47.08,33.48
2016,8,10,18,15,430.5,56.5,3.55,33.5,154.0,41.92,29.1
2016,8,10,18,30,351.0,47.0,3.4,33.0,104.0,36.49,24.25
2016,8,10,18,45,175.5,36.0,3.3,32.5,64.5,28.01,16.35
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,21.81,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,11.91,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,95.5,18.0,2.55,25.5,27.5,50.85,0.0
2016,8,11,6,30,191.0,36.0,2.7,26.0,55.0,114.68,77.71
2016,8,11,6,45,310.5,46.5,2.9,26.5,101.5,180.74,133.75
2016,8,11,7,0,430.0,57.0,3.1,27.0,148.0,264.44,202.96
2016,8,11,7,15,281.5,90.5,3.15,27.5,157.5,243.79,190.1
2016,8,11,7,30,133.0,124.0,3.2,28.0,167.0,208.83,162.79
2016,8,11,7,45,199.0,144.5,3.3,28.5,222.0,276.07,216.11
2016,8,11,8,0,265.0,165.0,3.4,29.0,277.0,358.97,279.91
2016,8,11,8,15,302.5,184.0,3.4,29.5,329.0,417.6,323.39
2016,8,11,8,30,340.0,203.0,3.4,30.0,381.0,478.82,367.75
2016,8,11,8,45,404.0,208.5,3.45,31.0,442.0,559.16,424.56
2016,8,11,9,0,468.0,214.0,3.5,32.0,503.0,632.84,475.03
2016,8,11,9,15,637.5,158.5,3.45,32.5,585.5,738.43,549.4
2016,8,11,9,30,807.0,103.0,3.4,33.0,668.0,842.63,616.39
2016,8,11,9,45,657.5,191.0,3.35,33.5,670.0,829.71,604.01
2016,8,11,10,0,508.0,279.0,3.3,34.0,672.0,794.14,573.93
2016,8,11,10,15,679.0,195.5,3.3,34.5,749.0,883.58,634.44
2016,8,11,10,30,850.0,112.0,3.3,35.0,826.0,957.87,679.17
2016,8,11,10,45,856.0,114.0,3.3,35.5,855.0,976.06,687.69
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,990.84,694.53
2016,8,11,11,15,644.0,256.5,3.35,36.0,838.5,935.53,658.74
2016,8,11,11,30,426.0,397.0,3.4,36.0,793.0,854.58,599.81
2016,8,11,11,45,642.5,265.0,3.45,36.5,873.0,935.83,657.98
2016,8,11,12,0,859.0,133.0,3.5,37.0,953.0,996.2,694.48
2016,8,11,12,15,860.5,133.0,3.55,37.0,959.0,986.61,688.12
2016,8,11,12,30,862.0,133.0,3.6,37.0,965.0,973.6,680.23
2016,8,11,12,45,859.0,135.0,3.7,37.0,962.5,954.87,669.13
2016,8,11,13,0,856.0,137.0,3.8,37.0,960.0,933.02,656.08
2016,8,11,13,15,853.5,136.5,3.8,37.0,949.5,906.3,639.38
2016,8,11,13,30,851.0,136.0,3.8,37.0,939.0,876.71,620.84
2016,8,11,13,45,844.5,136.0,3.85,37.0,920.0,841.44,598.81
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,803.82,575.09
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,762.67,548.46
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,719.53,520.21
2016,8,11,14,45,631.5,227.0,3.8,37.0,762.5,634.73,458.43
2016,8,11,15,0,438.0,321.0,3.8,37.0,676.0,562.29,404.94
2016,8,11,15,15,610.5,223.0,3.7,37.0,690.0,549.19,397.31
2016,8,11,15,30,783.0,125.0,3.6,37.0,704.0,519.02,375.48
2016,8,11,15,45,769.0,121.0,3.55,37.0,659.5,463.63,333.05
2016,8,11,16,0,755.0,117.0,3.5,37.0,615.0,408.5,289.72
2016,8,11,16,15,734.0,113.0,3.45,36.5,566.0,351.46,244.5
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,292.11,196.67
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,235.63,150.47
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,181.7,107.57
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,129.18,70.41
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,81.24,44.82
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,53.57,38.75
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,50.61,36.39
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,44.75,31.41
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,37.39,24.95
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,26.07,14.7
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,14.24,0.0
2016,8,11,19,15,42.0,9.0,1.7,31.5,11.0,8.58,0.0
2016,8,11,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,60.5,19.5,3.05,25.5,25.5,40.62,0.0
2016,8,12,6,30,121.0,39.0,3.2,26.0,51.0,91.43,61.31
2016,8,12,6,45,224.5,55.0,3.35,26.5,95.5,159.58,118.29
2016,8,12,7,0,328.0,71.0,3.5,27.0,140.0,234.55,180.27
2016,8,12,7,15,396.5,83.0,3.5,27.5,191.0,299.43,233.89
2016,8,12,7,30,465.0,95.0,3.5,28.0,242.0,371.33,291.5
2016,8,12,7,45,526.0,100.0,3.55,28.5,297.5,441.62,346.19
2016,8,12,8,0,587.0,105.0,3.6,29.0,353.0,513.47,400.4
2016,8,12,8,15,621.5,111.0,3.55,29.5,406.0,572.34,442.94
2016,8,12,8,30,656.0,117.0,3.5,30.0,459.0,632.51,485.09
2016,8,12,8,45,688.0,119.0,3.5,31.0,511.5,687.08,520.47
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,741.9,554.52
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.5,784.03,579.77
2016,8,12,9,30,757.0,129.0,3.3,33.0,659.0,828.06,605.86
2016,8,12,9,45,773.0,131.0,3.2,33.5,701.5,865.86,627.29
2016,8,12,10,0,789.0,133.0,3.1,34.0,744.0,901.48,646.96
2016,8,12,10,15,799.0,135.5,3.0,34.5,780.0,929.45,661.41
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,954.54,673.89
2016,8,12,10,45,816.0,140.5,2.8,36.0,845.5,973.58,681.05
2016,8,12,11,0,823.0,143.0,2.7,37.0,875.0,989.32,686.11
2016,8,12,11,15,828.0,144.5,2.6,37.0,897.0,989.43,684.42
2016,8,12,11,30,833.0,146.0,2.5,37.0,919.0,995.2,686.45
2016,8,12,11,45,814.0,162.5,2.45,37.5,927.5,997.95,685.69
2016,8,12,12,0,795.0,179.0,2.4,38.0,936.0,987.75,677.21
2016,8,12,12,15,796.5,179.0,2.4,38.0,942.0,977.95,671.1
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,964.85,663.07
2016,8,12,12,45,795.5,180.5,2.4,38.5,945.5,946.18,650.37
2016,8,12,13,0,793.0,182.0,2.4,39.0,943.0,924.54,635.99
2016,8,12,13,15,553.5,320.5,2.4,39.0,849.0,820.7,567.74
2016,8,12,13,30,314.0,459.0,2.4,39.0,755.0,717.08,495.62
2016,8,12,13,45,545.0,318.5,2.45,39.0,820.0,767.15,535.34
2016,8,12,14,0,776.0,178.0,2.5,39.0,885.0,795.92,558.8
2016,8,12,14,15,768.5,176.0,2.45,39.0,859.0,754.69,532.03
2016,8,12,14,30,761.0,174.0,2.4,39.0,833.0,711.82,503.47
2016,8,12,14,45,731.5,182.5,2.4,39.0,796.0,661.49,469.32
2016,8,12,15,0,702.0,191.0,2.4,39.0,759.0,611.95,435.03
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.5,560.98,399.11
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,510.09,362.33
2016,8,12,15,45,657.5,176.5,2.3,39.0,636.5,456.9,323.14
2016,8,12,16,0,642.0,170.0,2.3,39.0,593.0,404.42,283.36
2016,8,12,16,15,618.0,163.5,2.25,38.5,544.0,349.96,241.75
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,297.72,200.95
2016,8,12,16,45,563.5,148.5,2.15,38.0,443.5,244.6,159.25
2016,8,12,17,0,533.0,140.0,2.1,38.0,392.0,194.73,121.16
2016,8,12,17,15,491.5,130.0,1.9,37.5,339.5,146.11,87.77
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,102.54,64.25
2016,8,12,17,45,395.5,107.0,1.5,36.5,235.5,76.22,56.77
2016,8,12,18,0,341.0,94.0,1.3,36.0,184.0,68.81,50.85
2016,8,12,18,15,266.5,76.5,1.15,35.0,136.5,57.37,41.45
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,46.96,32.52
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,30.85,18.13
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,15.49,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,8.1,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,9.5,15.0,0.95,25.0,16.0,17.23,0.0
2016,8,13,6,30,19.0,30.0,1.0,25.0,32.0,37.3,22.42
2016,8,13,6,45,59.0,61.0,1.05,25.5,72.5,94.37,69.15
2016,8,13,7,0,99.0,92.0,1.1,26.0,113.0,149.78,114.43
2016,8,13,7,15,145.0,120.0,1.2,26.0,160.5,207.72,161.49
2016,8,13,7,30,191.0,148.0,1.3,26.0,208.0,270.19,211.21
2016,8,13,7,45,142.0,160.0,1.45,26.0,210.0,261.36,204.2
2016,8,13,8,0,93.0,172.0,1.6,26.0,212.0,238.93,186.12
2016,8,13,8,15,246.0,180.5,1.6,26.0,304.5,375.33,292.75
2016,8,13,8,30,399.0,189.0,1.6,26.0,397.0,518.33,399.33
2016,8,13,8,45,350.5,224.5,1.65,26.5,421.0,524.93,400.46
2016,8,13,9,0,302.0,260.0,1.7,27.0,445.0,537.21,406.15
2016,8,13,9,15,239.0,294.0,1.6,27.0,448.0,518.38,389.55
2016,8,13,9,30,176.0,328.0,1.5,27.0,451.0,505.8,377.32
2016,8,13,9,45,176.0,352.0,1.45,27.5,482.0,534.98,395.77
2016,8,13,10,0,176.0,376.0,1.4,28.0,513.0,563.29,412.99
2016,8,13,10,15,99.0,341.5,1.3,28.0,419.5,440.8,324.57
2016,8,13,10,30,22.0,307.0,1.2,28.0,326.0,317.41,233.88
2016,8,13,10,45,33.0,346.5,1.2,28.0,375.5,380.28,279.48
2016,8,13,11,0,44.0,386.0,1.2,28.0,425.0,431.27,314.9
2016,8,13,11,15,22.0,237.0,1.2,28.0,256.5,255.11,188.09
2016,8,13,11,30,0.0,88.0,1.2,28.0,88.0,82.45,58.34
2016,8,13,11,45,0.0,99.5,1.25,28.0,99.5,93.34,66.93
2016,8,13,12,0,0.0,111.0,1.3,28.0,111.0,104.22,75.21
2016,8,13,12,15,2.0,130.5,1.35,28.0,132.5,124.62,90.82
2016,8,13,12,30,4.0,150.0,1.4,28.0,154.0,144.92,106.24
2016,8,13,12,45,2.0,134.0,1.45,28.0,136.0,127.7,93.08
2016,8,13,13,0,0.0,118.0,1.5,28.0,118.0,110.63,80.05
2016,8,13,13,15,0.0,119.0,1.55,28.0,119.0,111.49,80.77
2016,8,13,13,30,0.0,120.0,1.6,28.0,120.0,112.33,81.47
2016,8,13,13,45,10.5,224.0,1.7,28.0,234.0,218.27,161.82
2016,8,13,14,0,21.0,328.0,1.8,28.0,348.0,322.49,238.42
2016,8,13,14,15,83.0,379.0,1.9,27.5,452.0,415.39,307.32
2016,8,13,14,30,145.0,430.0,2.0,27.0,556.0,499.5,368.55
2016,8,13,14,45,196.0,407.5,2.1,27.0,570.5,502.67,371.81
2016,8,13,15,0,247.0,385.0,2.2,27.0,585.0,499.52,370.68
2016,8,13,15,15,360.0,327.0,2.25,27.0,601.5,496.75,370.01
2016,8,13,15,30,473.0,269.0,2.3,27.0,618.0,480.47,358.29
2016,8,13,15,45,501.5,239.5,2.35,27.0,588.0,438.25,326.02
2016,8,13,16,0,530.0,210.0,2.4,27.0,558.0,392.43,289.84
2016,8,13,16,15,265.0,156.0,2.45,26.5,330.0,225.27,166.27
2016,8,13,16,30,0.0,102.0,2.5,26.0,102.0,94.68,70.21
2016,8,13,16,45,24.5,144.0,2.55,26.0,155.5,133.28,100.35
2016,8,13,17,0,49.0,186.0,2.6,26.0,209.0,165.66,125.05
2016,8,13,17,15,39.5,163.0,2.55,25.5,180.0,140.57,106.31
2016,8,13,17,30,30.0,140.0,2.5,25.0,151.0,116.93,88.92
2016,8,13,17,45,22.5,116.5,2.45,25.0,124.0,100.76,80.49
2016,8,13,18,0,15.0,93.0,2.4,25.0,97.0,81.21,63.9
2016,8,13,18,15,7.5,69.0,2.25,25.0,71.0,61.08,46.47
2016,8,13,18,30,0.0,45.0,2.1,25.0,45.0,40.68,28.59
2016,8,13,18,45,0.0,26.0,2.0,25.0,26.0,23.98,13.27
2016,8,13,19,0,0.0,7.0,1.9,25.0,7.0,6.67,0.0
2016,8,13,19,15,0.0,3.5,1.8,25.0,3.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,13.0,3.05,24.0,13.0,12.39,0.0
2016,8,14,6,30,0.0,26.0,3.1,24.0,26.0,24.53,13.01
2016,8,14,6,45,8.5,48.5,3.2,24.0,50.5,50.98,35.45
2016,8,14,7,0,17.0,71.0,3.3,24.0,75.0,81.81,61.27
2016,8,14,7,15,30.0,94.0,3.3,24.0,103.0,112.95,87.2
2016,8,14,7,30,43.0,117.0,3.3,24.0,131.0,145.24,113.71
2016,8,14,7,45,33.0,135.0,3.35,24.0,146.5,159.22,124.72
2016,8,14,8,0,23.0,153.0,3.4,24.0,162.0,164.71,128.58
2016,8,14,8,15,13.5,157.0,3.45,24.0,162.5,161.58,125.42
2016,8,14,8,30,4.0,161.0,3.5,24.0,163.0,157.99,121.83
2016,8,14,8,45,10.0,186.5,3.6,24.5,192.5,187.96,144.93
2016,8,14,9,0,16.0,212.0,3.7,25.0,222.0,218.36,167.96
2016,8,14,9,15,18.5,228.5,3.75,25.0,241.0,236.86,181.75
2016,8,14,9,30,21.0,245.0,3.8,25.0,260.0,255.48,195.58
2016,8,14,9,45,85.0,309.0,3.9,25.0,374.0,392.47,300.64
2016,8,14,10,0,149.0,373.0,4.0,25.0,488.0,535.03,405.86
2016,8,14,10,15,163.0,380.5,4.05,25.0,512.5,557.41,421.19
2016,8,14,10,30,177.0,388.0,4.1,25.0,537.0,579.68,436.92
2016,8,14,10,45,129.0,406.5,4.15,25.0,517.0,551.81,414.48
2016,8,14,11,0,81.0,425.0,4.2,25.0,497.0,509.64,381.99
2016,8,14,11,15,80.5,436.0,4.2,25.0,509.0,518.78,388.23
2016,8,14,11,30,80.0,447.0,4.2,25.0,521.0,527.43,393.96
2016,8,14,11,45,169.0,461.0,4.25,25.0,621.0,639.4,476.26
2016,8,14,12,0,258.0,475.0,4.3,25.0,721.0,747.33,553.24
2016,8,14,12,15,132.5,323.0,4.3,25.0,450.0,454.6,343.13
2016,8,14,12,30,7.0,171.0,4.3,25.0,179.0,167.74,125.26
2016,8,14,12,45,8.0,179.0,4.3,25.0,187.5,175.96,131.99
2016,8,14,13,0,9.0,187.0,4.3,25.0,196.0,184.05,138.22
2016,8,14,13,15,4.5,113.5,4.3,25.0,118.0,110.38,81.27
2016,8,14,13,30,0.0,40.0,4.3,25.0,40.0,37.4,23.98
2016,8,14,13,45,3.0,101.5,4.3,25.0,104.0,97.45,71.35
2016,8,14,14,0,6.0,163.0,4.3,25.0,168.0,157.05,117.74
2016,8,14,14,15,8.5,197.5,4.25,25.0,205.0,190.51,143.59
2016,8,14,14,30,11.0,232.0,4.2,25.0,242.0,223.36,168.87
2016,8,14,14,45,9.0,208.5,4.2,25.0,216.5,199.43,150.69
2016,8,14,15,0,7.0,185.0,4.2,25.0,191.0,175.83,132.74
2016,8,14,15,15,3.5,153.0,4.1,24.5,156.0,143.94,108.42
2016,8,14,15,30,0.0,121.0,4.0,24.0,121.0,112.52,84.16
2016,8,14,15,45,0.0,118.5,3.95,24.0,118.5,110.1,82.51
2016,8,14,16,0,0.0,116.0,3.9,24.0,116.0,107.67,80.83
2016,8,14,16,15,7.0,155.0,3.75,24.0,159.0,144.52,110.2
2016,8,14,16,30,14.0,194.0,3.6,24.0,202.0,178.47,137.05
2016,8,14,16,45,10.5,174.0,3.45,24.0,180.0,158.32,121.56
2016,8,14,17,0,7.0,154.0,3.3,24.0,158.0,138.73,106.52
2016,8,14,17,15,3.5,134.5,3.1,23.5,136.5,120.09,92.32
2016,8,14,17,30,0.0,115.0,2.9,23.0,115.0,102.03,78.3
2016,8,14,17,45,0.0,94.5,2.7,23.0,94.5,84.14,67.01
2016,8,14,18,0,0.0,74.0,2.5,23.0,74.0,66.58,51.91
2016,8,14,18,15,0.0,54.5,2.3,22.5,54.5,49.63,37.14
2016,8,14,18,30,0.0,35.0,2.1,22.0,35.0,32.45,21.96
2016,8,14,18,45,0.0,20.5,1.95,22.0,20.5,19.03,9.35
2016,8,14,19,0,0.0,6.0,1.8,22.0,6.0,5.72,0.0
2016,8,14,19,15,0.0,3.0,1.7,22.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,6.0,2.65,21.0,6.0,5.72,0.0
2016,8,15,6,30,0.0,12.0,2.7,21.0,12.0,11.11,2.85
2016,8,15,6,45,0.0,23.5,2.75,21.5,23.5,21.8,12.17
2016,8,15,7,0,0.0,35.0,2.8,22.0,35.0,32.49,21.28
2016,8,15,7,15,0.0,48.0,2.8,22.0,48.0,44.6,31.5
2016,8,15,7,30,0.0,61.0,2.8,22.0,61.0,56.73,41.58
2016,8,15,7,45,0.0,71.5,2.8,22.0,71.5,66.59,49.62
2016,8,15,8,0,0.0,82.0,2.8,22.0,82.0,76.59,57.64
2016,8,15,8,15,0.0,104.0,2.75,22.0,104.0,98.02,74.84
2016,8,15,8,30,0.0,126.0,2.7,22.0,126.0,119.49,91.83
2016,8,15,8,45,0.0,100.5,2.7,22.5,100.5,94.02,70.84
2016,8,15,9,0,0.0,75.0,2.7,23.0,75.0,69.87,51.07
2016,8,15,9,15,0.0,66.0,2.6,23.0,66.0,61.48,44.17
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,53.11,37.31
2016,8,15,9,45,2.0,113.5,2.45,23.5,115.0,108.2,81.03
2016,8,15,10,0,4.0,170.0,2.4,24.0,173.0,164.78,124.85
2016,8,15,10,15,5.5,177.0,2.35,24.0,181.5,172.97,130.86
2016,8,15,10,30,7.0,184.0,2.3,24.0,190.0,181.19,136.99
2016,8,15,10,45,7.0,181.0,2.25,24.0,187.5,178.24,134.48
2016,8,15,11,0,7.0,178.0,2.2,24.0,185.0,175.31,132.05
2016,8,15,11,15,4.5,160.5,2.15,24.0,165.5,155.93,116.89
2016,8,15,11,30,2.0,143.0,2.1,24.0,146.0,136.65,101.83
2016,8,15,11,45,3.0,148.0,2.1,24.5,152.0,142.38,106.05
2016,8,15,12,0,4.0,153.0,2.1,25.0,158.0,148.06,110.17
2016,8,15,12,15,7.0,177.5,2.1,25.0,185.5,174.18,130.21
2016,8,15,12,30,10.0,202.0,2.1,25.0,213.0,200.13,149.93
2016,8,15,12,45,12.5,241.5,2.1,25.0,254.5,239.6,179.63
2016,8,15,13,0,15.0,281.0,2.1,25.0,296.0,278.7,208.7
2016,8,15,13,15,16.0,291.0,2.1,25.0,306.5,288.03,215.55
2016,8,15,13,30,17.0,301.0,2.1,25.0,317.0,297.11,222.34
2016,8,15,13,45,15.5,282.0,2.15,25.0,296.5,276.72,207.35
2016,8,15,14,0,14.0,263.0,2.2,25.0,276.0,256.55,192.56
2016,8,15,14,15,28.5,316.5,2.2,24.5,342.0,316.66,238.31
2016,8,15,14,30,43.0,370.0,2.2,24.0,408.0,372.34,280.04
2016,8,15,14,45,30.0,321.5,2.2,24.0,347.5,315.47,237.95
2016,8,15,15,0,17.0,273.0,2.2,24.0,287.0,261.86,198.16
2016,8,15,15,15,18.0,265.5,2.15,24.0,279.5,253.74,192.5
2016,8,15,15,30,19.0,258.0,2.1,24.0,272.0,245.41,186.52
2016,8,15,15,45,9.5,205.5,2.05,24.0,213.0,192.55,146.4
2016,8,15,16,0,0.0,153.0,2.0,24.0,154.0,140.92,106.75
2016,8,15,16,15,11.0,179.0,1.95,24.0,186.0,166.81,127.29
2016,8,15,16,30,22.0,205.0,1.9,24.0,218.0,189.83,145.23
2016,8,15,16,45,11.0,133.0,1.9,24.0,139.5,123.81,93.91
2016,8,15,17,0,0.0,61.0,1.9,24.0,61.0,56.74,40.78
2016,8,15,17,15,0.0,52.5,1.8,23.5,52.5,48.8,34.59
2016,8,15,17,30,0.0,44.0,1.7,23.0,44.0,40.87,28.26
2016,8,15,17,45,0.0,36.0,1.6,23.0,36.0,33.42,23.41
2016,8,15,18,0,0.0,28.0,1.5,23.0,28.0,25.97,16.93
2016,8,15,18,15,0.0,20.5,1.45,22.5,20.5,19.0,10.8
2016,8,15,18,30,0.0,13.0,1.4,22.0,13.0,12.04,4.6
2016,8,15,18,45,0.0,7.5,1.35,22.0,7.5,6.94,0.0
2016,8,15,19,0,0.0,2.0,1.3,22.0,2.0,1.91,0.0
2016,8,15,19,15,0.0,1.0,1.4,22.0,1.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,7.5,2.25,21.0,7.5,7.15,0.0
2016,8,16,6,30,0.0,15.0,2.3,21.0,15.0,13.9,4.91
2016,8,16,6,45,0.0,29.0,2.35,21.5,29.0,26.92,16.33
2016,8,16,7,0,0.0,43.0,2.4,22.0,43.0,39.96,27.43
2016,8,16,7,15,0.0,59.0,2.35,22.0,59.0,55.33,40.37
2016,8,16,7,30,0.0,75.0,2.3,22.0,75.0,70.82,53.21
2016,8,16,7,45,0.0,70.5,2.3,22.5,70.5,65.61,48.7
2016,8,16,8,0,0.0,66.0,2.3,23.0,66.0,61.39,44.98
2016,8,16,8,15,0.0,76.5,2.25,23.0,76.5,71.21,52.8
2016,8,16,8,30,0.0,87.0,2.2,23.0,87.0,81.05,60.54
2016,8,16,8,45,4.0,139.0,2.2,23.5,141.5,135.12,103.49
2016,8,16,9,0,8.0,191.0,2.2,24.0,196.0,190.41,146.28
2016,8,16,9,15,16.0,225.0,2.15,24.0,236.0,231.32,177.51
2016,8,16,9,30,24.0,259.0,2.1,24.0,276.0,272.71,208.65
2016,8,16,9,45,27.0,274.0,2.05,24.5,294.0,302.0,229.61
2016,8,16,10,0,30.0,289.0,2.0,25.0,312.0,320.03,241.97
2016,8,16,10,15,30.5,303.0,1.9,25.0,327.5,334.57,252.0
2016,8,16,10,30,31.0,317.0,1.8,25.0,343.0,348.93,261.85
2016,8,16,10,45,35.5,336.0,1.75,25.5,367.0,372.3,277.89
2016,8,16,11,0,40.0,355.0,1.7,26.0,391.0,395.44,293.53
2016,8,16,11,15,36.5,367.0,1.6,26.0,400.5,402.94,298.0
2016,8,16,11,30,33.0,379.0,1.5,26.0,410.0,410.1,302.3
2016,8,16,11,45,37.0,381.0,1.4,26.0,416.5,414.24,304.84
2016,8,16,12,0,41.0,383.0,1.3,26.0,423.0,418.11,307.22
2016,8,16,12,15,95.5,437.0,1.3,26.0,529.0,523.73,382.46
2016,8,16,12,30,150.0,491.0,1.3,26.0,635.0,634.88,458.16
2016,8,16,12,45,167.5,490.0,1.3,26.0,650.5,643.29,463.27
2016,8,16,13,0,185.0,489.0,1.3,26.0,666.0,650.15,468.28
2016,8,16,13,15,92.5,264.5,1.35,26.0,353.0,341.03,253.48
2016,8,16,13,30,0.0,40.0,1.4,26.0,40.0,37.39,23.73
2016,8,16,13,45,10.0,178.5,1.5,26.0,187.5,175.32,130.92
2016,8,16,14,0,20.0,317.0,1.6,26.0,335.0,311.55,232.31
2016,8,16,14,15,26.0,331.5,1.65,26.0,354.0,328.64,244.6
2016,8,16,14,30,32.0,346.0,1.7,26.0,373.0,342.79,255.28
2016,8,16,14,45,33.5,336.0,1.8,26.0,363.5,330.84,247.01
2016,8,16,15,0,35.0,326.0,1.9,26.0,354.0,318.71,238.65
2016,8,16,15,15,17.5,231.0,1.95,26.0,245.0,222.54,167.24
2016,8,16,15,30,0.0,136.0,2.0,26.0,136.0,126.21,93.87
2016,8,16,15,45,1.0,151.0,2.15,26.0,152.0,139.99,105.04
2016,8,16,16,0,2.0,166.0,2.3,26.0,168.0,153.26,115.66
2016,8,16,16,15,7.0,176.5,2.3,25.5,181.0,163.23,123.92
2016,8,16,16,30,12.0,187.0,2.3,25.0,194.0,171.87,131.13
2016,8,16,16,45,6.0,161.0,2.35,25.0,164.5,146.38,111.69
2016,8,16,17,0,0.0,135.0,2.4,25.0,135.0,121.86,92.92
2016,8,16,17,15,0.0,116.5,2.3,24.5,116.5,105.05,79.99
2016,8,16,17,30,0.0,98.0,2.2,24.0,98.0,88.39,66.92
2016,8,16,17,45,0.0,80.0,2.1,24.0,80.0,72.54,56.84
2016,8,16,18,0,0.0,62.0,2.0,24.0,62.0,56.77,43.29
2016,8,16,18,15,0.0,45.5,1.9,23.5,45.5,42.09,30.49
2016,8,16,18,30,0.0,29.0,1.8,23.0,29.0,26.93,17.11
2016,8,16,18,45,0.0,17.0,1.75,23.0,17.0,15.77,6.28
2016,8,16,19,0,0.0,5.0,1.7,23.0,5.0,4.77,0.0
2016,8,16,19,15,0.0,2.5,1.7,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.0,2.1,22.0,5.0,4.77,0.0
2016,8,17,6,30,0.0,10.0,2.2,22.0,10.0,9.26,1.3
2016,8,17,6,45,0.0,20.0,2.3,22.5,20.0,18.54,9.43
2016,8,17,7,0,0.0,30.0,2.4,23.0,30.0,27.84,17.33
2016,8,17,7,15,0.0,42.0,2.5,23.0,42.0,39.01,26.74
2016,8,17,7,30,0.0,54.0,2.6,23.0,54.0,50.19,36.02
2016,8,17,7,45,43.5,111.0,2.75,23.5,129.5,138.52,108.65
2016,8,17,8,0,87.0,168.0,2.9,24.0,205.0,231.49,182.94
2016,8,17,8,15,70.0,188.0,2.95,24.0,220.5,243.68,191.43
2016,8,17,8,30,53.0,208.0,3.0,24.0,236.0,254.15,198.49
2016,8,17,8,45,113.5,241.0,3.05,24.5,308.0,349.16,271.98
2016,8,17,9,0,174.0,274.0,3.1,25.0,380.0,438.12,338.63
2016,8,17,9,15,216.5,294.0,3.1,25.0,437.0,500.76,384.58
2016,8,17,9,30,259.0,314.0,3.1,25.0,494.0,577.99,440.1
2016,8,17,9,45,227.0,341.5,3.1,25.5,506.5,571.7,432.32
2016,8,17,10,0,195.0,369.0,3.1,26.0,519.0,575.09,431.78
2016,8,17,10,15,169.5,389.0,3.05,26.0,524.0,574.03,429.07
2016,8,17,10,30,144.0,409.0,3.0,26.0,529.0,571.08,425.09
2016,8,17,10,45,174.5,425.0,3.0,26.5,575.5,617.8,457.23
2016,8,17,11,0,205.0,441.0,3.0,27.0,622.0,664.22,488.36
2016,8,17,11,15,195.0,454.0,3.0,27.0,630.0,665.96,488.28
2016,8,17,11,30,185.0,467.0,3.0,27.0,638.0,666.51,487.73
2016,8,17,11,45,251.0,461.0,3.0,27.5,697.0,733.24,533.71
2016,8,17,12,0,317.0,455.0,3.0,28.0,756.0,786.92,569.79
2016,8,17,12,15,181.0,440.0,3.0,28.0,612.5,620.76,453.25
2016,8,17,12,30,45.0,425.0,3.0,28.0,469.0,458.81,336.38
2016,8,17,12,45,28.0,320.5,3.0,28.0,348.0,336.39,248.95
2016,8,17,13,0,11.0,216.0,3.0,28.0,227.0,213.35,158.08
2016,8,17,13,15,34.0,323.0,3.0,28.0,355.5,339.36,252.22
2016,8,17,13,30,57.0,430.0,3.0,28.0,484.0,458.52,337.99
2016,8,17,13,45,48.5,408.0,3.0,28.0,453.5,425.71,314.06
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,393.77,291.26
2016,8,17,14,15,134.0,403.0,2.95,28.0,519.0,477.77,354.19
2016,8,17,14,30,228.0,420.0,2.9,28.0,615.0,550.06,406.71
2016,8,17,14,45,141.0,385.5,2.9,28.0,504.5,446.51,331.48
2016,8,17,15,0,54.0,351.0,2.9,28.0,394.0,352.46,262.53
2016,8,17,15,15,139.5,345.5,2.85,27.5,449.0,388.52,291.05
2016,8,17,15,30,225.0,340.0,2.8,27.0,504.0,415.83,311.65
2016,8,17,15,45,125.0,290.5,2.8,27.0,381.0,312.44,234.88
2016,8,17,16,0,25.0,241.0,2.8,27.0,258.0,227.74,171.92
2016,8,17,16,15,15.0,206.0,2.7,26.5,216.0,191.28,144.94
2016,8,17,16,30,5.0,171.0,2.6,26.0,174.0,156.31,118.71
2016,8,17,16,45,4.5,159.0,2.55,26.0,161.5,144.31,109.76
2016,8,17,17,0,4.0,147.0,2.5,26.0,149.0,132.28,100.68
2016,8,17,17,15,2.0,127.5,2.35,25.5,128.5,114.05,86.8
2016,8,17,17,30,0.0,108.0,2.2,25.0,108.0,96.22,72.97
2016,8,17,17,45,0.0,88.0,2.05,25.0,88.0,78.8,61.92
2016,8,17,18,0,0.0,68.0,1.9,25.0,68.0,61.56,47.15
2016,8,17,18,15,0.0,49.5,1.85,24.5,49.5,45.33,33.08
2016,8,17,18,30,0.0,31.0,1.8,24.0,31.0,28.79,18.54
2016,8,17,18,45,0.0,17.5,1.75,23.5,17.5,16.24,6.27
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.81,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,23.5,15.0,1.2,22.0,17.0,20.25,0.0
2016,8,18,6,30,47.0,30.0,1.3,22.0,34.0,52.12,32.12
2016,8,18,6,45,89.5,51.0,1.45,22.5,66.0,93.76,68.88
2016,8,18,7,0,132.0,72.0,1.6,23.0,98.0,139.56,107.59
2016,8,18,7,15,158.5,94.5,1.65,23.0,136.0,183.89,144.97
2016,8,18,7,30,185.0,117.0,1.7,23.0,174.0,238.78,189.85
2016,8,18,7,45,107.5,135.5,1.75,23.5,170.5,213.25,168.64
2016,8,18,8,0,30.0,154.0,1.8,24.0,167.0,178.67,139.34
2016,8,18,8,15,15.0,143.5,1.85,24.0,150.0,148.84,115.06
2016,8,18,8,30,0.0,133.0,1.9,24.0,133.0,126.65,96.65
2016,8,18,8,45,12.0,179.0,2.0,24.5,186.5,182.11,140.14
2016,8,18,9,0,24.0,225.0,2.1,25.0,240.0,238.84,183.44
2016,8,18,9,15,52.0,268.0,2.05,25.0,303.5,319.36,244.5
2016,8,18,9,30,80.0,311.0,2.0,25.0,367.0,391.16,297.45
2016,8,18,9,45,128.0,340.0,2.0,25.0,436.0,479.7,362.05
2016,8,18,10,0,176.0,369.0,2.0,25.0,505.0,557.6,417.44
2016,8,18,10,15,224.5,382.0,1.95,25.0,563.5,619.74,460.69
2016,8,18,10,30,273.0,395.0,1.9,25.0,622.0,695.6,512.25
2016,8,18,10,45,176.5,407.5,1.9,25.5,556.5,601.41,442.75
2016,8,18,11,0,80.0,420.0,1.9,26.0,491.0,504.41,371.26
2016,8,18,11,15,122.5,443.5,1.85,26.0,555.0,582.23,426.59
2016,8,18,11,30,165.0,467.0,1.8,26.0,619.0,646.68,470.53
2016,8,18,11,45,198.5,472.0,1.8,26.0,657.5,681.61,494.23
2016,8,18,12,0,232.0,477.0,1.8,26.0,696.0,715.1,516.98
2016,8,18,12,15,245.5,477.5,1.75,26.0,710.5,722.45,521.37
2016,8,18,12,30,259.0,478.0,1.7,26.0,725.0,736.12,530.07
2016,8,18,12,45,164.5,466.0,1.7,26.5,623.5,617.25,446.98
2016,8,18,13,0,70.0,454.0,1.7,27.0,522.0,503.29,366.08
2016,8,18,13,15,241.5,428.0,1.7,27.0,654.5,638.08,464.62
2016,8,18,13,30,413.0,402.0,1.7,27.0,787.0,753.3,544.71
2016,8,18,13,45,427.5,388.0,1.7,27.0,779.5,732.84,530.6
2016,8,18,14,0,442.0,374.0,1.7,27.0,772.0,710.16,516.08
2016,8,18,14,15,242.5,370.5,1.7,27.0,588.0,531.49,390.77
2016,8,18,14,30,43.0,367.0,1.7,27.0,404.0,369.79,273.05
2016,8,18,14,45,268.5,331.0,1.75,27.0,545.5,482.73,359.57
2016,8,18,15,0,494.0,295.0,1.8,27.0,687.0,572.4,424.49
2016,8,18,15,15,491.0,276.5,1.8,26.5,649.5,524.64,390.06
2016,8,18,15,30,488.0,258.0,1.8,26.0,612.0,476.43,355.23
2016,8,18,15,45,536.5,222.0,1.85,26.0,587.0,436.45,324.65
2016,8,18,16,0,585.0,186.0,1.9,26.0,562.0,390.94,288.22
2016,8,18,16,15,495.0,195.0,1.9,26.0,495.0,329.61,240.39
2016,8,18,16,30,405.0,204.0,1.9,26.0,428.0,278.37,200.74
2016,8,18,16,45,481.0,162.5,1.9,26.0,401.0,232.45,160.36
2016,8,18,17,0,557.0,121.0,1.9,26.0,374.0,177.39,112.7
2016,8,18,17,15,531.5,107.0,1.8,25.5,322.5,125.94,75.71
2016,8,18,17,30,506.0,93.0,1.7,25.0,271.0,77.77,49.69
2016,8,18,17,45,456.5,81.5,1.65,24.5,220.0,58.32,44.59
2016,8,18,18,0,407.0,70.0,1.6,24.0,169.0,51.4,38.67
2016,8,18,18,15,328.5,56.5,1.65,23.5,123.0,42.48,30.77
2016,8,18,18,30,250.0,43.0,1.7,23.0,77.0,33.11,22.19
2016,8,18,18,45,125.0,27.0,1.75,23.0,44.0,21.18,9.35
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,10.48,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,55.0,16.5,1.9,23.0,21.0,29.67,0.0
2016,8,19,6,30,110.0,33.0,2.1,23.0,42.0,82.25,52.19
2016,8,19,6,45,216.5,49.0,2.3,23.5,85.5,151.56,112.68
2016,8,19,7,0,323.0,65.0,2.5,24.0,129.0,227.62,176.29
2016,8,19,7,15,395.5,76.5,2.7,24.0,180.0,293.76,232.17
2016,8,19,7,30,468.0,88.0,2.9,24.0,231.0,367.46,292.8
2016,8,19,7,45,526.0,94.0,3.1,24.5,285.5,437.8,348.55
2016,8,19,8,0,584.0,100.0,3.3,25.0,340.0,509.04,403.37
2016,8,19,8,15,619.5,106.0,3.4,25.0,393.5,568.63,448.36
2016,8,19,8,30,655.0,112.0,3.5,25.0,447.0,629.62,493.32
2016,8,19,8,45,450.0,189.0,3.65,25.5,430.5,577.43,448.75
2016,8,19,9,0,245.0,266.0,3.8,26.0,414.0,499.94,385.08
2016,8,19,9,15,212.0,294.5,3.8,26.0,430.5,498.27,382.22
2016,8,19,9,30,179.0,323.0,3.8,26.0,447.0,505.26,385.17
2016,8,19,9,45,216.5,341.0,3.8,26.5,500.5,562.33,425.75
2016,8,19,10,0,254.0,359.0,3.8,27.0,554.0,633.45,475.06
2016,8,19,10,15,297.0,367.5,3.75,27.0,606.0,687.2,512.49
2016,8,19,10,30,340.0,376.0,3.7,27.0,658.0,741.26,549.65
2016,8,19,10,45,266.0,408.5,3.7,27.5,634.0,704.45,519.63
2016,8,19,11,0,192.0,441.0,3.7,28.0,610.0,651.91,479.41
2016,8,19,11,15,170.0,453.5,3.65,28.0,606.5,640.94,470.59
2016,8,19,11,30,148.0,466.0,3.6,28.0,603.0,628.82,460.83
2016,8,19,11,45,143.0,473.5,3.55,28.5,607.0,627.69,458.48
2016,8,19,12,0,138.0,481.0,3.5,29.0,611.0,625.7,455.57
2016,8,19,12,15,93.5,456.0,3.45,29.0,544.5,541.54,395.75
2016,8,19,12,30,49.0,431.0,3.4,29.0,478.0,469.02,343.48
2016,8,19,12,45,222.0,425.0,3.35,29.0,636.0,638.69,467.86
2016,8,19,13,0,395.0,419.0,3.3,29.0,794.0,783.33,569.24
2016,8,19,13,15,386.5,417.5,3.25,29.0,781.0,758.68,551.29
2016,8,19,13,30,378.0,416.0,3.2,29.0,768.0,733.06,533.77
2016,8,19,13,45,216.0,411.5,3.15,29.0,612.0,572.68,420.19
2016,8,19,14,0,54.0,407.0,3.1,29.0,456.0,424.66,312.18
2016,8,19,14,15,415.0,282.5,3.05,29.0,637.0,583.37,434.82
2016,8,19,14,30,776.0,158.0,3.0,29.0,818.0,704.31,524.13
2016,8,19,14,45,778.5,147.5,2.95,29.0,787.0,657.7,489.95
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,608.92,454.5
2016,8,19,15,15,768.0,134.5,2.85,29.0,716.0,556.63,415.38
2016,8,19,15,30,755.0,132.0,2.8,29.0,676.0,504.06,374.99
2016,8,19,15,45,444.5,213.0,2.75,29.0,528.0,386.45,286.74
2016,8,19,16,0,134.0,294.0,2.7,29.0,380.0,307.0,228.57
2016,8,19,16,15,242.0,255.0,2.55,28.5,394.0,296.08,218.62
2016,8,19,16,30,350.0,216.0,2.4,28.0,408.0,275.66,199.12
2016,8,19,16,45,219.0,202.0,2.3,28.0,318.0,215.48,155.8
2016,8,19,17,0,88.0,188.0,2.2,28.0,228.0,171.48,126.84
2016,8,19,17,15,306.5,139.0,2.1,27.5,250.5,135.28,91.27
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,74.64,47.13
2016,8,19,17,45,464.0,80.5,1.9,26.5,220.5,57.7,43.68
2016,8,19,18,0,403.0,71.0,1.8,26.0,168.0,52.27,39.05
2016,8,19,18,15,313.0,58.0,1.85,25.5,121.0,43.73,31.51
2016,8,19,18,30,223.0,45.0,1.9,25.0,74.0,34.78,23.29
2016,8,19,18,45,118.0,26.5,2.0,25.0,41.5,20.84,8.24
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,7.63,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,2.15,23.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,2.2,23.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,14.5,2.3,23.5,14.5,13.43,5.2
