Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,7,0,0.0,22.0,2.4,24.0,22.0,20.39,11.12
2016,8,20,7,15,0.0,31.5,2.5,24.0,31.5,29.23,18.54
2016,8,20,7,30,0.0,41.0,2.6,24.0,41.0,38.07,25.88
2016,8,20,7,45,0.0,44.0,2.75,24.0,44.0,40.87,28.13
2016,8,20,8,0,0.0,47.0,2.9,24.0,47.0,43.67,30.33
2016,8,20,8,15,0.0,61.0,3.05,24.0,61.0,56.74,40.86
2016,8,20,8,30,0.0,75.0,3.2,24.0,75.0,69.82,51.28
2016,8,20,8,45,0.0,91.5,3.4,24.5,91.5,85.32,63.41
2016,8,20,9,0,0.0,108.0,3.6,25.0,108.0,101.22,75.7
2016,8,20,9,15,0.0,102.5,3.65,25.0,102.5,95.83,71.16
2016,8,20,9,30,0.0,97.0,3.7,25.0,97.0,90.55,66.76
2016,8,20,9,45,0.5,122.0,3.75,25.5,122.5,115.03,85.72
2016,8,20,10,0,1.0,147.0,3.8,26.0,148.0,139.64,104.51
2016,8,20,10,15,1.5,145.5,3.8,26.0,147.0,138.62,103.5
2016,8,20,10,30,2.0,144.0,3.8,26.0,146.0,137.65,102.58
2016,8,20,10,45,4.5,160.5,3.8,26.0,164.5,156.02,116.71
2016,8,20,11,0,7.0,177.0,3.8,26.0,183.0,174.41,130.76
2016,8,20,11,15,9.0,198.0,3.75,26.0,206.0,196.63,147.62
2016,8,20,11,30,11.0,219.0,3.7,26.0,229.0,218.79,164.33
2016,8,20,11,45,12.5,243.5,3.7,26.5,255.0,243.72,182.64
2016,8,20,12,0,14.0,268.0,3.7,27.0,281.0,268.47,200.65
2016,8,20,12,15,14.0,262.5,3.65,27.0,275.5,262.56,196.1
2016,8,20,12,30,14.0,257.0,3.6,27.0,270.0,256.62,191.63
2016,8,20,12,45,18.5,305.0,3.55,27.0,323.0,306.07,228.42
2016,8,20,13,0,23.0,353.0,3.5,27.0,376.0,354.93,264.22
2016,8,20,13,15,13.5,252.0,3.4,27.0,266.0,248.98,185.67
2016,8,20,13,30,4.0,151.0,3.3,27.0,156.0,144.88,106.99
2016,8,20,13,45,18.5,259.0,3.2,27.0,276.5,260.31,194.92
2016,8,20,14,0,33.0,367.0,3.1,27.0,397.0,370.75,276.37
2016,8,20,14,15,20.0,273.5,2.95,26.5,292.0,269.6,201.85
2016,8,20,14,30,7.0,180.0,2.8,26.0,187.0,172.55,129.01
2016,8,20,14,45,4.5,163.0,2.65,26.0,167.5,154.6,115.51
2016,8,20,15,0,2.0,146.0,2.5,26.0,148.0,136.98,102.07
2016,8,20,15,15,7.0,186.0,2.35,26.0,191.0,175.92,132.37
2016,8,20,15,30,12.0,226.0,2.2,26.0,234.0,213.35,161.16
2016,8,20,15,45,15.0,226.0,2.05,26.0,236.0,212.95,161.02
2016,8,20,16,0,18.0,226.0,1.9,26.0,238.0,211.88,160.44
2016,8,20,16,15,217.0,212.5,1.7,25.5,332.5,253.06,188.73
2016,8,20,16,30,416.0,199.0,1.5,25.0,427.0,275.92,199.08
2016,8,20,16,45,435.5,171.5,1.3,25.0,387.5,228.29,158.85
2016,8,20,17,0,455.0,144.0,1.1,25.0,348.0,178.43,117.88
2016,8,20,17,15,427.5,127.5,0.95,25.0,298.5,130.95,84.03
2016,8,20,17,30,400.0,111.0,0.8,25.0,249.0,87.05,59.92
2016,8,20,17,45,347.0,96.5,0.65,25.0,200.0,69.48,53.93
2016,8,20,18,0,294.0,82.0,0.5,25.0,151.0,60.62,46.29
2016,8,20,18,15,221.5,64.0,0.4,24.5,108.0,50.82,37.62
2016,8,20,18,30,149.0,46.0,0.3,24.0,65.0,37.12,25.29
2016,8,20,18,45,74.5,23.0,0.25,24.0,32.5,19.14,6.29
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.0,1.9,21.0,9.0,8.58,0.0
2016,8,21,6,30,0.0,18.0,1.9,21.0,18.0,16.7,6.37
2016,8,21,6,45,0.0,37.0,1.95,21.0,37.0,35.25,23.02
2016,8,21,7,0,0.0,56.0,2.0,21.0,56.0,54.16,39.2
2016,8,21,7,15,1.0,78.5,2.05,21.0,79.0,77.18,58.58
2016,8,21,7,30,2.0,101.0,2.1,21.0,102.0,100.08,77.54
2016,8,21,7,45,10.0,123.0,2.15,21.0,127.5,126.56,99.2
2016,8,21,8,0,18.0,145.0,2.2,21.0,153.0,153.78,121.11
2016,8,21,8,15,33.0,174.5,2.3,21.0,190.5,203.44,160.79
2016,8,21,8,30,48.0,204.0,2.4,21.0,228.0,246.87,194.85
2016,8,21,8,45,80.5,237.0,2.5,21.5,283.0,309.0,242.94
2016,8,21,9,0,113.0,270.0,2.6,22.0,338.0,373.34,291.58
2016,8,21,9,15,174.0,292.5,2.55,22.0,407.5,464.25,360.13
2016,8,21,9,30,235.0,315.0,2.5,22.0,477.0,546.88,420.78
2016,8,21,9,45,239.0,337.5,2.5,22.5,511.0,579.89,442.17
2016,8,21,10,0,243.0,360.0,2.5,23.0,545.0,612.02,462.92
2016,8,21,10,15,236.0,381.0,2.3,23.0,568.0,630.91,473.85
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,648.33,483.64
2016,8,21,10,45,184.0,420.0,1.95,23.5,576.0,623.33,462.18
2016,8,21,11,0,139.0,438.0,1.8,24.0,561.0,596.28,439.72
2016,8,21,11,15,111.0,440.5,1.6,24.0,540.0,556.09,409.75
2016,8,21,11,30,83.0,443.0,1.4,24.0,519.0,528.01,388.13
2016,8,21,11,45,145.0,460.5,1.25,24.5,596.0,616.83,449.21
2016,8,21,12,0,207.0,478.0,1.1,25.0,673.0,691.99,497.92
2016,8,21,12,15,118.0,429.5,1.05,25.0,541.0,548.92,398.46
2016,8,21,12,30,29.0,381.0,1.0,25.0,409.0,399.99,293.03
2016,8,21,12,45,30.0,382.5,0.95,25.0,411.5,399.67,293.64
2016,8,21,13,0,31.0,384.0,0.9,25.0,414.0,399.08,293.08
2016,8,21,13,15,34.0,387.5,1.0,25.0,420.0,401.94,295.69
2016,8,21,13,30,37.0,391.0,1.1,25.0,426.0,404.36,297.97
2016,8,21,13,45,32.0,368.5,1.2,25.0,398.0,375.07,277.48
2016,8,21,14,0,27.0,346.0,1.3,25.0,370.0,346.46,257.42
2016,8,21,14,15,19.5,295.5,1.35,25.0,313.0,289.56,216.25
2016,8,21,14,30,12.0,245.0,1.4,25.0,256.0,236.05,176.93
2016,8,21,14,45,11.5,237.5,1.5,25.0,247.5,227.62,171.13
2016,8,21,15,0,11.0,230.0,1.6,25.0,239.0,219.23,165.17
2016,8,21,15,15,12.0,231.0,1.65,25.0,240.5,219.35,165.63
2016,8,21,15,30,13.0,232.0,1.7,25.0,242.0,219.16,165.85
2016,8,21,15,45,6.5,181.0,1.8,25.0,186.0,169.3,128.02
2016,8,21,16,0,0.0,130.0,1.9,25.0,130.0,120.26,90.3
2016,8,21,16,15,3.5,151.5,1.85,24.5,153.5,140.06,106.41
2016,8,21,16,30,7.0,173.0,1.8,24.0,177.0,158.32,121.21
2016,8,21,16,45,3.5,153.5,1.8,24.0,155.5,139.22,106.6
2016,8,21,17,0,0.0,134.0,1.8,24.0,134.0,120.68,92.39
2016,8,21,17,15,0.0,115.0,1.7,23.5,115.0,103.41,79.03
2016,8,21,17,30,0.0,96.0,1.6,23.0,96.0,86.3,65.52
2016,8,21,17,45,0.0,77.5,1.55,23.0,77.5,70.13,55.0
2016,8,21,18,0,0.0,59.0,1.5,23.0,59.0,53.95,40.97
2016,8,21,18,15,0.0,42.0,1.45,22.5,42.0,38.84,27.7
2016,8,21,18,30,0.0,25.0,1.4,22.0,25.0,23.2,13.79
2016,8,21,18,45,0.0,12.5,1.35,22.0,12.5,11.59,0.88
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.9,22.0,0.5,0.48,0.0
2016,8,22,6,30,0.0,1.0,2.1,22.0,1.0,0.92,0.0
2016,8,22,6,45,0.0,2.5,2.3,22.5,2.5,2.31,0.0
2016,8,22,7,0,0.0,4.0,2.5,23.0,4.0,3.7,0.0
2016,8,22,7,15,0.0,5.5,2.6,23.5,5.5,5.09,0.0
2016,8,22,7,30,0.0,7.0,2.7,24.0,7.0,6.48,0.0
2016,8,22,7,45,0.0,59.5,2.8,24.5,59.5,55.32,39.95
2016,8,22,8,0,0.0,112.0,2.9,25.0,112.0,107.2,81.71
2016,8,22,8,15,52.0,164.5,2.95,25.0,191.0,205.43,160.77
2016,8,22,8,30,104.0,217.0,3.0,25.0,270.0,303.57,237.52
2016,8,22,8,45,62.0,217.0,3.1,25.5,249.5,272.1,210.84
2016,8,22,9,0,20.0,217.0,3.2,26.0,229.0,227.67,174.42
2016,8,22,9,15,67.5,267.5,3.25,26.0,313.0,333.07,255.71
2016,8,22,9,30,115.0,318.0,3.3,26.0,397.0,443.9,338.27
2016,8,22,9,45,108.0,338.0,3.35,26.5,416.0,447.68,338.94
2016,8,22,10,0,101.0,358.0,3.4,27.0,435.0,463.21,348.51
2016,8,22,10,15,232.0,362.5,3.45,27.0,550.5,607.23,455.05
2016,8,22,10,30,363.0,367.0,3.5,27.0,666.0,755.37,559.99
2016,8,22,10,45,268.0,403.0,3.55,27.0,628.5,701.78,518.49
2016,8,22,11,0,173.0,439.0,3.6,27.0,591.0,631.78,466.55
2016,8,22,11,15,119.5,434.0,3.65,27.0,540.0,570.45,421.87
2016,8,22,11,30,66.0,429.0,3.7,27.0,489.0,496.46,367.61
2016,8,22,11,45,90.5,450.5,3.75,27.5,534.5,540.72,399.15
2016,8,22,12,0,115.0,472.0,3.8,28.0,580.0,594.37,436.24
2016,8,22,12,15,87.0,457.0,3.8,28.0,539.0,536.73,394.65
2016,8,22,12,30,59.0,442.0,3.8,28.0,498.0,490.25,361.0
2016,8,22,12,45,464.5,283.5,3.8,28.0,722.0,736.98,547.5
2016,8,22,13,0,870.0,125.0,3.8,28.0,946.0,933.16,682.89
2016,8,22,13,15,579.0,288.0,3.8,28.0,832.0,812.47,597.84
2016,8,22,13,30,288.0,451.0,3.8,28.0,718.0,688.26,504.71
2016,8,22,13,45,571.0,288.0,3.8,28.5,801.5,758.85,561.32
2016,8,22,14,0,854.0,125.0,3.8,29.0,885.0,801.31,593.21
2016,8,22,14,15,456.0,253.5,3.8,29.0,658.0,586.84,438.55
2016,8,22,14,30,58.0,382.0,3.8,29.0,431.0,394.22,291.97
2016,8,22,14,45,163.0,375.0,3.8,29.0,505.0,451.63,336.52
2016,8,22,15,0,268.0,368.0,3.8,29.0,579.0,496.6,370.05
2016,8,22,15,15,530.0,242.0,3.75,28.5,630.0,514.25,385.84
2016,8,22,15,30,792.0,116.0,3.7,28.0,681.0,505.11,379.32
2016,8,22,15,45,769.0,115.5,3.65,28.0,633.5,447.63,333.19
2016,8,22,16,0,746.0,115.0,3.6,28.0,586.0,391.45,287.05
2016,8,22,16,15,723.0,111.0,3.4,28.0,536.0,330.3,236.1
2016,8,22,16,30,700.0,107.0,3.2,28.0,486.0,274.1,188.32
2016,8,22,16,45,666.0,103.0,3.05,28.0,432.0,217.8,141.28
2016,8,22,17,0,632.0,99.0,2.9,28.0,378.0,165.28,99.5
2016,8,22,17,15,588.5,92.0,2.7,27.5,323.5,113.57,64.24
2016,8,22,17,30,545.0,85.0,2.5,27.0,269.0,67.37,43.51
2016,8,22,17,45,479.5,76.5,2.4,26.5,216.0,55.07,41.45
2016,8,22,18,0,414.0,68.0,2.3,26.0,163.0,50.35,37.37
2016,8,22,18,15,318.0,54.5,2.3,25.5,115.5,41.31,29.35
2016,8,22,18,30,222.0,41.0,2.3,25.0,68.0,31.83,20.56
2016,8,22,18,45,111.0,20.5,2.35,25.0,34.0,16.1,1.92
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,52.5,15.0,3.4,23.0,19.5,27.68,0.0
2016,8,23,6,30,105.0,30.0,3.5,23.0,39.0,76.28,44.8
2016,8,23,6,45,211.0,47.5,3.6,23.5,82.0,149.09,110.5
2016,8,23,7,0,317.0,65.0,3.7,24.0,125.0,226.5,175.63
2016,8,23,7,15,392.5,76.5,3.9,24.0,176.5,293.84,232.93
2016,8,23,7,30,468.0,88.0,4.1,24.0,228.0,369.13,295.35
2016,8,23,7,45,281.5,126.5,4.3,24.5,216.0,316.79,253.25
2016,8,23,8,0,95.0,165.0,4.5,25.0,204.0,234.85,185.41
2016,8,23,8,15,175.5,187.0,4.6,25.0,271.0,327.4,259.44
2016,8,23,8,30,256.0,209.0,4.7,25.0,338.0,428.75,338.25
2016,8,23,8,45,502.0,159.5,4.8,25.5,448.0,586.9,461.38
2016,8,23,9,0,748.0,110.0,4.9,26.0,558.0,754.91,583.98
2016,8,23,9,15,767.0,113.5,4.9,26.5,606.0,801.3,613.18
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,846.12,641.44
2016,8,23,9,45,809.5,115.0,4.9,27.5,699.5,886.99,666.55
2016,8,23,10,0,833.0,113.0,4.9,28.0,745.0,918.18,684.77
2016,8,23,10,15,843.5,115.0,4.9,28.0,782.0,946.65,702.5
2016,8,23,10,30,854.0,117.0,4.9,28.0,819.0,972.09,718.2
2016,8,23,10,45,865.5,116.0,4.95,28.5,850.5,992.1,729.21
2016,8,23,11,0,877.0,115.0,5.0,29.0,882.0,1008.8,738.1
2016,8,23,11,15,882.0,116.0,4.95,29.0,904.5,1017.57,742.58
2016,8,23,11,30,887.0,117.0,4.9,29.0,927.0,1022.66,744.81
2016,8,23,11,45,888.5,119.5,4.9,29.0,940.5,1022.04,743.85
2016,8,23,12,0,890.0,122.0,4.9,29.0,954.0,1017.67,740.61
2016,8,23,12,15,891.0,122.0,4.9,29.0,960.0,1006.59,733.12
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,991.92,723.41
2016,8,23,12,45,892.0,122.0,4.9,29.5,963.5,972.78,709.4
2016,8,23,13,0,892.0,122.0,4.9,30.0,961.0,950.24,693.28
2016,8,23,13,15,889.5,121.5,4.85,30.0,949.5,921.67,674.3
2016,8,23,13,30,887.0,121.0,4.8,30.0,938.0,890.04,653.33
2016,8,23,13,45,882.0,120.0,4.75,30.0,918.0,852.93,628.63
2016,8,23,14,0,877.0,119.0,4.7,30.0,898.0,813.23,602.11
2016,8,23,14,15,870.5,117.5,4.65,30.0,871.0,769.53,572.69
2016,8,23,14,30,864.0,116.0,4.6,30.0,844.0,723.74,541.62
2016,8,23,14,45,843.5,121.0,4.55,30.0,806.5,672.7,504.34
2016,8,23,15,0,823.0,126.0,4.5,30.0,769.0,620.66,465.56
2016,8,23,15,15,810.0,123.0,4.4,29.5,728.0,565.53,424.56
2016,8,23,15,30,797.0,120.0,4.3,29.0,687.0,510.03,382.01
2016,8,23,15,45,776.5,118.5,4.25,29.0,639.5,452.41,335.94
2016,8,23,16,0,756.0,117.0,4.2,29.0,592.0,395.81,289.44
2016,8,23,16,15,733.0,112.5,3.95,28.5,541.0,333.52,238.07
2016,8,23,16,30,710.0,108.0,3.7,28.0,490.0,276.25,189.74
2016,8,23,16,45,677.5,103.5,3.5,28.0,436.0,219.2,141.95
2016,8,23,17,0,645.0,99.0,3.3,28.0,382.0,165.76,99.43
2016,8,23,17,15,601.0,92.0,3.05,27.5,326.5,113.24,63.86
2016,8,23,17,30,557.0,85.0,2.8,27.0,271.0,66.3,43.47
2016,8,23,17,45,493.5,76.0,2.55,26.5,217.5,54.94,41.34
2016,8,23,18,0,430.0,67.0,2.3,26.0,164.0,50.76,37.7
2016,8,23,18,15,330.0,54.0,2.3,25.5,115.5,41.04,29.08
2016,8,23,18,30,230.0,41.0,2.3,25.0,67.0,31.94,20.53
2016,8,23,18,45,115.0,20.5,2.35,25.0,33.5,16.16,0.06
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,39.83,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,111.88,65.68
2016,8,24,6,45,340.0,37.5,2.95,22.5,89.5,187.18,138.98
2016,8,24,7,0,465.0,49.0,3.3,23.0,136.0,274.46,213.24
2016,8,24,7,15,536.0,56.5,3.45,23.5,190.0,344.54,273.11
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,421.48,336.4
2016,8,24,7,45,662.5,67.0,3.75,24.5,301.5,490.01,391.1
2016,8,24,8,0,718.0,70.0,3.9,25.0,359.0,560.71,445.58
2016,8,24,8,15,748.5,74.0,3.9,25.0,414.5,620.85,490.41
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,681.6,533.05
2016,8,24,8,45,805.0,79.5,3.9,25.5,524.0,736.06,569.12
2016,8,24,9,0,831.0,81.0,3.9,26.0,578.0,783.98,599.79
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.5,828.9,627.85
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,871.85,654.11
2016,8,24,9,45,874.5,88.0,3.95,27.5,718.5,909.2,676.48
2016,8,24,10,0,887.0,90.0,4.0,28.0,762.0,943.86,696.87
2016,8,24,10,15,895.5,91.5,3.95,28.0,798.5,971.17,713.1
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,995.19,727.18
2016,8,24,10,45,910.0,94.0,3.9,28.5,865.0,1012.72,735.9
2016,8,24,11,0,916.0,95.0,3.9,29.0,895.0,1026.6,742.35
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.5,1034.72,746.69
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,1038.99,748.72
2016,8,24,11,45,918.0,103.5,3.9,29.5,949.5,1035.09,744.16
2016,8,24,12,0,912.0,110.0,3.9,30.0,961.0,1027.27,737.3
2016,8,24,12,15,912.5,110.0,3.9,30.0,966.0,1015.5,729.55
2016,8,24,12,30,913.0,110.0,3.9,30.0,971.0,1000.05,719.56
2016,8,24,12,45,910.0,111.0,3.9,30.0,967.5,978.68,705.84
2016,8,24,13,0,907.0,112.0,3.9,30.0,964.0,953.94,690.02
2016,8,24,13,15,904.5,111.5,3.85,30.0,952.0,924.95,671.16
2016,8,24,13,30,902.0,111.0,3.8,30.0,940.0,892.85,650.26
2016,8,24,13,45,894.0,112.0,3.8,30.0,919.0,854.61,625.49
2016,8,24,14,0,886.0,113.0,3.8,30.0,898.0,813.93,598.94
2016,8,24,14,15,879.0,112.0,3.75,30.0,870.0,769.9,569.7
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,723.79,538.8
2016,8,24,14,45,848.5,117.0,3.65,30.0,804.0,671.31,500.98
2016,8,24,15,0,825.0,123.0,3.6,30.0,766.0,618.0,461.56
2016,8,24,15,15,812.5,120.5,3.55,29.5,724.5,563.45,421.34
2016,8,24,15,30,800.0,118.0,3.5,29.0,683.0,508.47,379.48
2016,8,24,15,45,403.0,152.0,3.45,29.0,436.5,312.39,233.18
2016,8,24,16,0,6.0,186.0,3.4,29.0,190.0,172.25,128.94
2016,8,24,16,15,362.0,145.0,3.2,28.5,338.5,239.69,174.5
2016,8,24,16,30,718.0,104.0,3.0,28.0,487.0,273.58,187.18
2016,8,24,16,45,685.0,99.5,2.85,28.0,432.5,215.97,138.86
2016,8,24,17,0,652.0,95.0,2.7,28.0,378.0,162.03,96.13
2016,8,24,17,15,608.5,88.0,2.45,27.5,323.0,109.16,60.63
2016,8,24,17,30,565.0,81.0,2.2,27.0,268.0,61.78,40.71
2016,8,24,17,45,497.5,72.5,2.0,26.5,214.0,52.18,38.99
2016,8,24,18,0,430.0,64.0,1.8,26.0,160.0,48.28,35.58
2016,8,24,18,15,333.0,51.0,1.75,25.5,112.0,38.78,27.13
2016,8,24,18,30,236.0,38.0,1.7,25.0,64.0,29.6,18.48
2016,8,24,18,45,118.0,19.0,1.7,25.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.5,13.0,1.45,22.0,20.5,37.57,0.0
2016,8,25,6,30,197.0,26.0,1.6,22.0,41.0,105.29,59.88
2016,8,25,6,45,305.5,40.0,1.8,22.5,86.0,177.11,131.09
2016,8,25,7,0,414.0,54.0,2.0,23.0,131.0,258.14,199.82
2016,8,25,7,15,486.5,63.0,2.05,23.0,184.0,328.15,259.3
2016,8,25,7,30,559.0,72.0,2.1,23.0,237.0,405.15,322.45
2016,8,25,7,45,608.0,78.5,2.15,23.5,293.0,471.72,374.77
2016,8,25,8,0,657.0,85.0,2.2,24.0,349.0,541.77,427.7
2016,8,25,8,15,690.0,90.5,2.2,24.0,404.0,602.49,472.48
2016,8,25,8,30,723.0,96.0,2.2,24.0,459.0,664.24,515.82
2016,8,25,8,45,751.5,98.0,2.2,24.5,512.0,716.24,549.46
2016,8,25,9,0,780.0,100.0,2.2,25.0,565.0,770.81,584.15
2016,8,25,9,15,797.5,103.5,2.15,25.0,613.0,817.01,613.13
2016,8,25,9,30,815.0,107.0,2.1,25.0,661.0,861.44,640.5
2016,8,25,9,45,833.0,106.5,2.05,25.5,705.0,892.3,657.19
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,928.13,677.03
2016,8,25,10,15,860.5,108.0,1.95,26.5,786.0,956.0,691.39
2016,8,25,10,30,870.0,110.0,1.9,27.0,823.0,980.72,703.68
2016,8,25,10,45,879.0,109.5,1.9,27.5,853.0,998.94,712.43
2016,8,25,11,0,888.0,109.0,1.9,28.0,883.0,1013.72,719.14
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.5,1021.98,722.69
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,1026.51,724.1
2016,8,25,11,45,901.0,110.5,1.75,28.0,940.0,1025.21,722.05
2016,8,25,12,0,905.0,110.0,1.7,28.0,954.0,1020.14,717.89
2016,8,25,12,15,905.5,110.5,1.65,28.0,959.0,1008.87,710.06
2016,8,25,12,30,906.0,111.0,1.6,28.0,964.0,993.95,700.17
2016,8,25,12,45,905.5,110.5,1.6,28.5,960.5,973.51,686.31
2016,8,25,13,0,905.0,110.0,1.6,29.0,957.0,949.63,670.46
2016,8,25,13,15,581.5,282.5,1.6,29.0,824.5,809.04,578.79
2016,8,25,13,30,258.0,455.0,1.6,29.0,692.0,666.26,476.89
2016,8,25,13,45,574.0,281.0,1.65,29.0,792.5,754.03,545.71
2016,8,25,14,0,890.0,107.0,1.7,29.0,893.0,810.56,586.68
2016,8,25,14,15,883.5,105.5,1.7,29.0,865.0,766.23,557.63
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,719.77,527.79
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,609.64,448.21
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,518.22,380.55
2016,8,25,15,15,293.0,335.5,1.8,28.5,553.5,462.75,341.85
2016,8,25,15,30,251.0,324.0,1.8,28.0,500.0,411.25,305.09
2016,8,25,15,45,138.5,279.5,1.85,28.0,375.5,307.87,229.62
2016,8,25,16,0,26.0,235.0,1.9,28.0,251.0,222.32,166.85
2016,8,25,16,15,159.0,226.0,1.8,27.5,311.5,246.86,183.65
2016,8,25,16,30,292.0,217.0,1.7,27.0,372.0,257.03,186.76
2016,8,25,16,45,470.0,154.5,1.65,27.0,372.0,217.09,147.76
2016,8,25,17,0,648.0,92.0,1.6,27.0,372.0,157.56,92.94
2016,8,25,17,15,604.0,85.5,1.5,26.5,317.0,105.38,58.3
2016,8,25,17,30,560.0,79.0,1.4,26.0,262.0,58.75,44.61
2016,8,25,17,45,493.5,70.5,1.3,26.0,208.5,50.71,37.82
2016,8,25,18,0,427.0,62.0,1.2,26.0,155.0,46.73,34.24
2016,8,25,18,15,330.0,49.0,1.2,25.5,108.0,37.3,25.85
2016,8,25,18,30,233.0,36.0,1.2,25.0,61.0,28.06,17.08
2016,8,25,18,45,116.5,18.0,1.2,24.5,30.5,14.22,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.0,13.5,0.6,22.5,18.0,28.49,0.0
2016,8,26,6,30,122.0,27.0,0.6,23.0,36.0,82.93,44.89
2016,8,26,6,45,231.0,43.0,0.6,23.5,78.5,151.99,111.42
2016,8,26,7,0,340.0,59.0,0.6,24.0,121.0,230.28,176.25
2016,8,26,7,15,413.5,70.0,0.6,24.0,172.5,297.45,231.83
2016,8,26,7,30,487.0,81.0,0.6,24.0,224.0,376.3,294.44
2016,8,26,7,45,541.0,88.5,0.65,24.5,279.0,443.53,345.7
2016,8,26,8,0,595.0,96.0,0.7,25.0,334.0,514.79,397.95
2016,8,26,8,15,630.5,102.5,0.6,25.0,388.0,575.6,440.12
2016,8,26,8,30,666.0,109.0,0.5,25.0,442.0,637.76,481.47
2016,8,26,8,45,474.0,181.5,0.45,25.5,432.0,591.1,442.18
2016,8,26,9,0,282.0,254.0,0.4,26.0,422.0,519.79,386.41
2016,8,26,9,15,524.5,188.0,0.35,26.0,532.5,675.69,497.69
2016,8,26,9,30,767.0,122.0,0.3,26.0,643.0,836.08,599.22
2016,8,26,9,45,516.0,236.5,0.3,26.5,597.0,751.42,537.71
2016,8,26,10,0,265.0,351.0,0.3,27.0,551.0,638.07,455.87
2016,8,26,10,15,344.0,342.5,0.4,27.0,615.5,708.17,505.56
2016,8,26,10,30,423.0,334.0,0.5,27.0,680.0,791.94,560.6
2016,8,26,10,45,406.0,356.0,0.65,27.5,698.0,801.17,565.02
2016,8,26,11,0,389.0,378.0,0.8,28.0,716.0,797.3,562.35
2016,8,26,11,15,380.0,393.0,0.9,28.0,730.5,802.98,566.33
2016,8,26,11,30,371.0,408.0,1.0,28.0,745.0,806.57,568.9
2016,8,26,11,45,613.0,273.0,1.15,28.0,839.0,918.17,648.42
2016,8,26,12,0,855.0,138.0,1.3,28.0,933.0,998.51,699.97
2016,8,26,12,15,665.5,271.5,1.4,28.0,893.0,948.86,669.03
2016,8,26,12,30,476.0,405.0,1.5,28.0,853.0,881.56,621.96
2016,8,26,12,45,665.0,272.5,1.65,28.5,895.0,917.16,652.03
2016,8,26,13,0,854.0,140.0,1.8,29.0,937.0,931.06,661.91
2016,8,26,13,15,851.0,139.0,1.85,29.0,926.0,902.18,644.23
2016,8,26,13,30,848.0,138.0,1.9,29.0,915.0,870.42,625.03
2016,8,26,13,45,586.0,276.5,2.0,29.0,808.0,759.47,550.53
2016,8,26,14,0,324.0,415.0,2.1,29.0,701.0,651.4,472.48
2016,8,26,14,15,303.5,406.0,2.15,28.5,667.0,609.23,445.35
2016,8,26,14,30,283.0,397.0,2.2,28.0,633.0,568.06,417.89
2016,8,26,14,45,547.5,261.0,2.25,28.0,692.5,602.24,447.19
2016,8,26,15,0,812.0,125.0,2.3,28.0,752.0,609.63,455.21
2016,8,26,15,15,686.5,174.5,2.3,28.0,684.5,538.32,401.22
2016,8,26,15,30,561.0,224.0,2.3,28.0,617.0,478.19,355.32
2016,8,26,15,45,427.0,245.0,2.35,28.0,532.5,401.35,297.79
2016,8,26,16,0,293.0,266.0,2.4,28.0,448.0,340.48,252.34
2016,8,26,16,15,201.0,247.5,2.35,27.5,367.5,277.07,205.63
2016,8,26,16,30,109.0,229.0,2.3,27.0,287.0,225.44,168.47
2016,8,26,16,45,164.5,201.0,2.25,27.0,277.5,199.97,146.56
2016,8,26,17,0,220.0,173.0,2.2,27.0,268.0,167.16,118.68
2016,8,26,17,15,206.5,149.5,2.05,26.5,228.0,130.1,92.21
2016,8,26,17,30,193.0,126.0,1.9,26.0,188.0,95.07,75.3
2016,8,26,17,45,169.5,102.5,1.75,25.5,149.5,78.1,61.14
2016,8,26,18,0,146.0,79.0,1.6,25.0,111.0,61.58,46.96
2016,8,26,18,15,107.5,57.0,1.6,24.5,76.5,47.34,34.35
2016,8,26,18,30,69.0,35.0,1.6,24.0,42.0,29.84,18.38
2016,8,26,18,45,34.5,17.5,1.6,24.0,21.0,15.29,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,12.5,0.35,22.0,17.5,29.49,0.0
2016,8,27,6,30,137.0,25.0,0.4,22.0,35.0,84.78,44.17
2016,8,27,6,45,241.5,41.0,0.5,22.5,77.5,153.71,112.85
2016,8,27,7,0,346.0,57.0,0.6,23.0,120.0,230.78,177.25
2016,8,27,7,15,419.0,68.5,0.6,23.0,171.5,298.71,233.71
2016,8,27,7,30,492.0,80.0,0.6,23.0,223.0,378.31,297.15
2016,8,27,7,45,541.0,88.0,0.65,23.5,277.0,443.38,346.97
2016,8,27,8,0,590.0,96.0,0.7,24.0,331.0,511.98,397.49
2016,8,27,8,15,625.5,102.5,0.6,24.5,385.0,572.57,438.89
2016,8,27,8,30,661.0,109.0,0.5,25.0,439.0,634.52,479.3
2016,8,27,8,45,690.0,113.0,0.4,25.5,491.0,689.4,511.96
2016,8,27,9,0,719.0,117.0,0.3,26.0,543.0,744.25,543.33
2016,8,27,9,15,738.5,121.0,0.35,26.0,590.5,786.93,569.35
2016,8,27,9,30,758.0,125.0,0.4,26.0,638.0,831.78,596.66
2016,8,27,9,45,525.5,234.5,0.5,26.5,601.5,758.36,545.7
2016,8,27,10,0,293.0,344.0,0.6,27.0,565.0,657.19,473.06
2016,8,27,10,15,242.5,372.5,0.7,27.0,561.5,630.08,455.03
2016,8,27,10,30,192.0,401.0,0.8,27.0,558.0,613.11,442.44
2016,8,27,10,45,232.0,411.0,0.95,27.5,607.5,663.39,476.94
2016,8,27,11,0,272.0,421.0,1.1,28.0,657.0,726.2,518.27
2016,8,27,11,15,241.0,439.0,1.15,28.0,652.0,699.61,499.31
2016,8,27,11,30,210.0,457.0,1.2,28.0,647.0,684.25,488.36
2016,8,27,11,45,529.0,298.5,1.3,28.0,787.0,857.8,611.91
2016,8,27,12,0,848.0,140.0,1.4,28.0,927.0,993.35,699.17
2016,8,27,12,15,523.5,309.5,1.45,28.0,797.0,845.8,601.68
2016,8,27,12,30,199.0,479.0,1.5,28.0,667.0,672.71,480.35
2016,8,27,12,45,127.0,454.0,1.6,28.5,574.0,571.39,411.76
2016,8,27,13,0,55.0,429.0,1.7,29.0,481.0,466.16,337.79
2016,8,27,13,15,446.5,285.5,1.75,29.0,693.5,690.25,504.08
2016,8,27,13,30,838.0,142.0,1.8,29.0,906.0,864.84,622.64
2016,8,27,13,45,830.5,142.5,1.85,29.0,885.5,828.22,598.1
2016,8,27,14,0,823.0,143.0,1.9,29.0,865.0,792.47,576.0
2016,8,27,14,15,815.5,141.0,1.9,28.5,837.5,748.37,548.76
2016,8,27,14,30,808.0,139.0,1.9,28.0,810.0,702.47,518.85
2016,8,27,14,45,553.0,246.5,1.95,28.0,697.0,592.1,438.2
2016,8,27,15,0,298.0,354.0,2.0,28.0,584.0,501.27,370.58
2016,8,27,15,15,525.5,243.0,2.0,28.0,620.5,509.01,378.49
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,493.86,366.71
2016,8,27,15,45,731.0,129.5,2.0,28.0,610.5,434.09,319.88
2016,8,27,16,0,709.0,127.0,2.0,28.0,564.0,377.96,274.62
2016,8,27,16,15,684.5,122.0,1.9,27.5,513.5,320.46,227.64
2016,8,27,16,30,660.0,117.0,1.8,27.0,463.0,265.17,181.65
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.5,209.52,135.8
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,157.61,95.34
2016,8,27,17,15,549.0,96.0,1.55,26.5,302.0,107.5,62.67
2016,8,27,17,30,503.0,88.0,1.4,26.0,248.0,63.35,48.52
2016,8,27,17,45,439.0,76.5,1.3,26.0,196.0,55.71,42.05
2016,8,27,18,0,375.0,65.0,1.2,26.0,144.0,48.57,35.74
2016,8,27,18,15,280.5,50.0,1.2,25.5,98.5,38.23,26.52
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,27.38,16.09
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,27.46,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,79.61,39.33
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,147.56,108.71
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,222.4,172.31
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,289.8,229.63
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,364.82,291.47
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,434.37,346.47
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,504.4,399.95
2016,8,28,8,15,605.0,108.0,2.6,24.5,380.5,565.0,444.67
2016,8,28,8,30,641.0,115.0,2.7,25.0,434.0,627.03,489.12
2016,8,28,8,45,672.5,118.5,2.8,25.5,486.0,682.51,526.93
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,738.18,563.67
2016,8,28,9,15,724.0,126.5,2.95,26.0,586.0,784.92,594.41
2016,8,28,9,30,744.0,131.0,3.0,26.0,634.0,826.28,621.16
2016,8,28,9,45,765.0,131.0,3.1,26.5,677.5,865.89,645.58
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,903.49,668.42
2016,8,28,10,15,470.5,266.0,3.25,27.0,624.0,761.0,566.53
2016,8,28,10,30,155.0,401.0,3.3,27.0,527.0,577.13,428.41
2016,8,28,10,45,493.5,267.5,3.35,27.5,690.5,795.61,590.63
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,984.26,716.4
2016,8,28,11,15,837.0,135.5,3.4,28.0,875.5,992.82,719.64
2016,8,28,11,30,842.0,137.0,3.4,28.0,897.0,997.84,722.19
2016,8,28,11,45,838.5,142.5,3.45,28.0,909.0,994.8,720.04
2016,8,28,12,0,835.0,148.0,3.5,28.0,921.0,988.16,715.75
2016,8,28,12,15,836.0,148.0,3.5,28.0,926.0,977.08,708.36
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,962.61,698.91
2016,8,28,12,45,577.5,300.5,3.55,28.0,840.0,860.81,629.07
2016,8,28,13,0,318.0,453.0,3.6,28.0,749.0,745.89,544.05
2016,8,28,13,15,575.5,298.0,3.6,28.0,825.5,817.42,601.51
2016,8,28,13,30,833.0,143.0,3.6,28.0,902.0,860.74,633.98
2016,8,28,13,45,830.0,140.5,3.6,28.0,882.5,825.14,610.13
2016,8,28,14,0,827.0,138.0,3.6,28.0,863.0,787.0,584.95
2016,8,28,14,15,820.0,136.5,3.6,28.0,835.0,746.47,557.96
2016,8,28,14,30,813.0,135.0,3.6,28.0,807.0,701.15,526.37
2016,8,28,14,45,788.5,140.5,3.65,28.0,769.5,649.28,488.7
2016,8,28,15,0,764.0,146.0,3.7,28.0,732.0,597.61,450.3
2016,8,28,15,15,393.5,202.0,3.7,27.5,503.5,399.63,302.85
2016,8,28,15,30,23.0,258.0,3.7,27.0,275.0,246.86,186.36
2016,8,28,15,45,50.0,263.0,3.7,27.0,295.5,256.8,194.52
2016,8,28,16,0,77.0,268.0,3.7,27.0,316.0,264.94,200.54
2016,8,28,16,15,365.5,193.0,3.55,27.0,387.0,277.97,204.29
2016,8,28,16,30,654.0,118.0,3.4,27.0,458.0,263.08,181.24
2016,8,28,16,45,624.5,110.0,3.25,27.0,405.0,207.12,134.56
2016,8,28,17,0,595.0,102.0,3.1,27.0,352.0,154.55,93.29
2016,8,28,17,15,549.5,94.0,2.8,26.5,298.0,104.54,60.8
2016,8,28,17,30,504.0,86.0,2.5,26.0,244.0,61.01,46.57
2016,8,28,17,45,440.5,74.5,2.2,25.5,192.5,54.34,40.98
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,47.15,34.66
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,36.74,25.33
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,25.84,14.65
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,58.0,12.0,3.1,22.0,16.0,26.37,0.0
2016,8,29,6,30,116.0,24.0,3.3,22.0,32.0,76.53,35.41
2016,8,29,6,45,223.5,40.0,3.5,22.0,73.5,146.46,108.03
2016,8,29,7,0,331.0,56.0,3.7,22.0,115.0,223.82,174.48
2016,8,29,7,15,165.5,75.5,3.85,22.5,105.0,174.55,138.15
2016,8,29,7,30,0.0,95.0,4.0,23.0,95.0,93.35,71.38
2016,8,29,7,45,0.0,91.0,4.15,23.5,91.0,86.96,66.02
2016,8,29,8,0,0.0,87.0,4.3,24.0,87.0,81.87,61.56
2016,8,29,8,15,7.0,130.0,4.35,24.0,133.5,130.04,100.45
2016,8,29,8,30,14.0,173.0,4.4,24.0,180.0,179.38,139.56
2016,8,29,8,45,50.5,216.0,4.5,24.5,245.0,263.63,205.9
2016,8,29,9,0,87.0,259.0,4.6,25.0,310.0,341.87,265.94
2016,8,29,9,15,51.5,245.0,4.6,25.5,276.0,295.93,228.35
2016,8,29,9,30,16.0,231.0,4.6,26.0,242.0,238.11,181.86
2016,8,29,9,45,20.0,256.5,4.6,26.5,271.0,267.36,203.56
2016,8,29,10,0,24.0,282.0,4.6,27.0,300.0,296.7,224.89
2016,8,29,10,15,160.5,331.5,4.6,27.0,461.0,506.61,384.39
2016,8,29,10,30,297.0,381.0,4.6,27.0,622.0,708.41,530.02
2016,8,29,10,45,276.5,401.5,4.65,27.0,633.0,711.17,529.48
2016,8,29,11,0,256.0,422.0,4.7,27.0,644.0,711.88,528.61
2016,8,29,11,15,228.5,439.0,4.7,27.0,640.5,687.55,510.21
2016,8,29,11,30,201.0,456.0,4.7,27.0,637.0,674.64,499.76
2016,8,29,11,45,213.5,461.5,4.7,27.5,657.0,688.64,508.53
2016,8,29,12,0,226.0,467.0,4.7,28.0,677.0,701.36,516.26
2016,8,29,12,15,559.0,287.0,4.65,28.0,808.0,859.17,635.26
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,974.69,714.04
2016,8,29,12,45,621.5,269.5,4.6,28.0,848.5,872.43,643.35
2016,8,29,13,0,351.0,432.0,4.6,28.0,758.0,755.69,555.52
2016,8,29,13,15,242.0,445.5,4.55,28.0,668.5,656.58,484.45
2016,8,29,13,30,133.0,459.0,4.5,28.0,579.0,558.05,412.45
2016,8,29,13,45,116.5,443.5,4.5,28.0,547.0,520.55,386.0
2016,8,29,14,0,100.0,428.0,4.5,28.0,515.0,481.26,357.84
2016,8,29,14,15,479.5,266.0,4.5,28.0,664.0,613.19,462.4
2016,8,29,14,30,859.0,104.0,4.5,28.0,813.0,702.46,531.89
2016,8,29,14,45,847.0,104.0,4.5,28.0,777.0,652.4,494.4
2016,8,29,15,0,835.0,104.0,4.5,28.0,741.0,601.23,455.85
2016,8,29,15,15,822.5,101.5,4.45,27.5,700.0,546.67,414.53
2016,8,29,15,30,810.0,99.0,4.4,27.0,659.0,491.6,371.53
2016,8,29,15,45,405.0,82.5,4.35,27.0,362.5,248.39,187.13
2016,8,29,16,0,0.0,66.0,4.3,27.0,66.0,61.46,43.48
2016,8,29,16,15,358.0,79.0,4.2,26.5,264.0,178.21,128.42
2016,8,29,16,30,716.0,92.0,4.1,26.0,462.0,258.72,177.0
2016,8,29,16,45,676.0,89.5,4.0,26.0,407.0,198.35,126.29
2016,8,29,17,0,636.0,87.0,3.9,26.0,352.0,145.88,85.21
2016,8,29,17,15,591.0,80.5,3.65,25.5,298.0,94.64,52.16
2016,8,29,17,30,546.0,74.0,3.4,25.0,244.0,51.36,38.54
2016,8,29,17,45,464.0,67.0,3.2,24.5,190.5,48.65,36.28
2016,8,29,18,0,382.0,60.0,3.0,24.0,137.0,44.95,32.9
2016,8,29,18,15,282.5,45.5,2.95,23.5,92.0,34.86,23.79
2016,8,29,18,30,183.0,31.0,2.9,23.0,47.0,24.29,13.13
2016,8,29,18,45,91.5,15.5,2.85,23.0,23.5,14.77,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
