Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,30.05,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,85.14,37.09
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,156.46,115.41
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,237.52,184.92
2016,8,30,7,15,184.0,66.5,3.25,22.5,99.0,172.53,136.5
2016,8,30,7,30,0.0,81.0,3.3,23.0,81.0,78.01,58.8
2016,8,30,7,45,306.5,84.0,3.4,23.5,204.0,294.1,237.67
2016,8,30,8,0,613.0,87.0,3.5,24.0,327.0,517.82,413.99
2016,8,30,8,15,428.5,146.0,3.55,24.5,326.5,480.69,380.87
2016,8,30,8,30,244.0,205.0,3.6,25.0,326.0,418.08,328.31
2016,8,30,8,45,253.5,227.0,3.65,25.5,364.5,459.18,358.14
2016,8,30,9,0,263.0,249.0,3.7,26.0,403.0,500.09,386.81
2016,8,30,9,15,276.5,268.0,3.75,26.0,442.5,540.65,415.68
2016,8,30,9,30,290.0,287.0,3.8,26.0,482.0,580.97,444.01
2016,8,30,9,45,278.0,317.5,3.85,26.5,514.5,610.2,462.26
2016,8,30,10,0,266.0,348.0,3.9,27.0,547.0,637.28,478.82
2016,8,30,10,15,276.0,365.0,3.9,27.0,581.0,668.68,499.96
2016,8,30,10,30,286.0,382.0,3.9,27.0,615.0,699.05,520.2
2016,8,30,10,45,221.5,407.0,3.95,27.0,591.0,649.54,482.87
2016,8,30,11,0,157.0,432.0,4.0,27.0,567.0,610.8,453.07
2016,8,30,11,15,139.5,441.5,4.0,27.0,564.0,600.9,445.11
2016,8,30,11,30,122.0,451.0,4.0,27.0,561.0,590.1,436.46
2016,8,30,11,45,174.0,458.5,4.0,27.5,618.0,646.13,476.19
2016,8,30,12,0,226.0,466.0,4.0,28.0,675.0,700.49,513.75
2016,8,30,12,15,158.0,462.5,4.0,28.0,609.5,623.53,457.98
2016,8,30,12,30,90.0,459.0,4.0,28.0,544.0,538.69,396.58
2016,8,30,12,45,151.0,464.5,4.05,28.0,605.5,604.95,445.49
2016,8,30,13,0,212.0,470.0,4.1,28.0,667.0,658.44,484.27
2016,8,30,13,15,204.0,464.5,4.05,28.0,652.0,635.48,467.78
2016,8,30,13,30,196.0,459.0,4.0,28.0,637.0,612.26,451.47
2016,8,30,13,45,226.5,443.0,4.0,28.0,644.0,610.74,451.56
2016,8,30,14,0,257.0,427.0,4.0,28.0,651.0,609.3,451.45
2016,8,30,14,15,381.5,369.5,3.9,28.0,689.5,632.86,470.92
2016,8,30,14,30,506.0,312.0,3.8,28.0,728.0,647.15,482.93
2016,8,30,14,45,518.0,289.5,3.75,28.0,699.5,605.84,453.34
2016,8,30,15,0,530.0,267.0,3.7,28.0,671.0,562.4,421.82
2016,8,30,15,15,449.0,277.5,3.6,28.0,606.5,495.02,371.24
2016,8,30,15,30,368.0,288.0,3.5,28.0,542.0,436.1,326.6
2016,8,30,15,45,346.0,270.5,3.45,28.0,495.5,386.51,288.76
2016,8,30,16,0,324.0,253.0,3.4,28.0,449.0,339.1,251.96
2016,8,30,16,15,405.0,209.5,3.15,27.5,432.0,302.53,221.01
2016,8,30,16,30,486.0,166.0,2.9,27.0,415.0,258.17,182.07
2016,8,30,16,45,417.5,157.0,2.7,27.0,354.0,203.89,139.8
2016,8,30,17,0,349.0,148.0,2.5,27.0,293.0,162.06,109.55
2016,8,30,17,15,319.0,129.5,2.2,26.5,246.5,119.97,81.29
2016,8,30,17,30,289.0,111.0,1.9,26.0,200.0,84.1,66.1
2016,8,30,17,45,245.0,91.5,1.65,25.5,156.0,70.66,54.78
2016,8,30,18,0,201.0,72.0,1.4,25.0,112.0,56.64,42.61
2016,8,30,18,15,138.0,51.0,1.3,24.5,74.5,40.93,28.7
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,24.65,12.88
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,19.01,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,52.19,18.83
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,119.63,87.17
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,200.26,155.07
2016,8,31,7,15,327.5,78.5,2.8,23.5,157.5,267.51,211.73
2016,8,31,7,30,400.0,94.0,2.7,24.0,207.0,342.47,272.93
2016,8,31,7,45,466.0,101.5,2.65,24.5,261.5,411.17,327.44
2016,8,31,8,0,532.0,109.0,2.6,25.0,316.0,490.29,387.81
2016,8,31,8,15,569.5,116.5,2.6,25.5,369.5,550.95,432.24
2016,8,31,8,30,607.0,124.0,2.6,26.0,423.0,613.18,476.44
2016,8,31,8,45,647.0,125.5,2.65,26.5,476.0,671.78,516.82
2016,8,31,9,0,687.0,127.0,2.7,27.0,529.0,731.19,555.84
2016,8,31,9,15,707.5,131.5,2.7,27.0,576.5,777.7,585.95
2016,8,31,9,30,728.0,136.0,2.7,27.0,624.0,822.9,614.85
2016,8,31,9,45,749.0,136.5,2.7,27.5,667.5,858.08,635.41
2016,8,31,10,0,770.0,137.0,2.7,28.0,711.0,895.75,657.46
2016,8,31,10,15,517.0,262.0,2.7,28.0,656.0,802.42,590.57
2016,8,31,10,30,264.0,387.0,2.7,28.0,601.0,683.24,501.27
2016,8,31,10,45,273.5,400.5,2.7,28.5,629.0,707.75,517.1
2016,8,31,11,0,283.0,414.0,2.7,29.0,657.0,730.97,530.97
2016,8,31,11,15,262.5,430.5,2.7,29.0,661.0,725.74,525.91
2016,8,31,11,30,242.0,447.0,2.7,29.0,665.0,706.85,512.15
2016,8,31,11,45,128.0,354.5,2.75,29.5,470.0,491.96,361.28
2016,8,31,12,0,14.0,262.0,2.8,30.0,275.0,262.96,193.3
2016,8,31,12,15,166.5,355.0,2.8,30.0,509.5,522.42,385.18
2016,8,31,12,30,319.0,448.0,2.8,30.0,744.0,766.41,552.61
2016,8,31,12,45,179.0,422.0,2.85,30.0,588.5,589.13,428.14
2016,8,31,13,0,39.0,396.0,2.9,30.0,433.0,419.42,306.26
2016,8,31,13,15,148.0,422.0,2.9,30.0,556.5,544.41,398.3
2016,8,31,13,30,257.0,448.0,2.9,30.0,680.0,658.82,478.86
2016,8,31,13,45,277.0,432.0,2.95,30.0,676.5,645.61,470.06
2016,8,31,14,0,297.0,416.0,3.0,30.0,673.0,630.3,460.47
2016,8,31,14,15,320.0,394.0,2.95,30.0,663.0,609.45,446.71
2016,8,31,14,30,343.0,372.0,2.9,30.0,653.0,586.1,430.95
2016,8,31,14,45,355.5,350.0,2.9,30.0,630.0,553.27,408.21
2016,8,31,15,0,368.0,328.0,2.9,30.0,607.0,518.7,383.77
2016,8,31,15,15,334.0,316.0,2.85,29.5,558.0,465.79,345.82
2016,8,31,15,30,300.0,304.0,2.8,29.0,509.0,415.96,309.54
2016,8,31,15,45,495.0,217.5,2.75,29.0,527.5,403.38,298.57
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,368.7,267.59
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,311.36,220.49
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,256.48,174.87
2016,8,31,16,45,603.0,113.0,2.25,28.0,391.5,201.38,129.8
2016,8,31,17,0,568.0,106.0,2.1,28.0,338.0,150.42,90.85
2016,8,31,17,15,519.5,97.0,1.9,27.5,284.5,101.35,60.21
2016,8,31,17,30,471.0,88.0,1.7,27.0,231.0,62.99,48.04
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,55.43,41.58
2016,8,31,18,0,335.0,63.0,1.3,27.0,128.0,47.46,34.51
2016,8,31,18,15,237.0,46.0,1.2,26.5,84.5,35.42,23.79
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,22.78,10.76
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,13.82,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.0,11.0,2.1,21.5,14.5,26.02,0.0
2016,9,1,6,30,120.0,22.0,2.4,22.0,29.0,74.67,25.66
2016,9,1,6,45,221.5,39.0,2.7,22.5,70.5,145.63,106.5
2016,9,1,7,0,323.0,56.0,3.0,23.0,112.0,221.55,171.57
2016,9,1,7,15,396.0,68.5,2.9,23.5,163.0,289.44,229.21
2016,9,1,7,30,469.0,81.0,2.8,24.0,214.0,368.54,293.81
2016,9,1,7,45,518.0,90.5,2.75,25.0,267.5,434.28,345.15
2016,9,1,8,0,567.0,100.0,2.7,26.0,321.0,503.6,396.98
2016,9,1,8,15,603.5,107.0,2.7,26.5,374.5,564.49,441.43
2016,9,1,8,30,640.0,114.0,2.7,27.0,428.0,626.83,485.47
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,679.74,520.66
2016,9,1,9,0,682.0,131.0,2.7,28.0,529.0,732.04,554.25
2016,9,1,9,15,702.5,135.5,2.7,28.0,576.5,778.36,584.16
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,823.37,612.81
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,862.03,635.61
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,894.15,653.83
2016,9,1,10,15,771.5,147.0,2.7,29.0,746.0,922.85,671.06
2016,9,1,10,30,783.0,150.0,2.7,29.0,782.0,948.68,686.41
2016,9,1,10,45,528.5,282.5,2.75,29.5,716.5,847.27,614.77
2016,9,1,11,0,274.0,415.0,2.8,30.0,651.0,723.3,523.03
2016,9,1,11,15,318.5,411.5,2.8,30.0,692.0,762.11,550.56
2016,9,1,11,30,363.0,408.0,2.8,30.0,733.0,799.65,575.88
2016,9,1,11,45,251.5,437.5,2.8,30.0,664.5,713.59,514.55
2016,9,1,12,0,140.0,467.0,2.8,30.0,596.0,616.48,445.54
2016,9,1,12,15,273.5,435.5,2.8,30.0,689.0,719.21,519.73
2016,9,1,12,30,407.0,404.0,2.8,30.0,782.0,806.77,580.88
2016,9,1,12,45,611.5,282.5,2.85,30.0,847.0,874.65,631.45
2016,9,1,13,0,816.0,161.0,2.9,30.0,912.0,919.71,662.77
2016,9,1,13,15,553.0,299.5,2.9,30.0,805.5,797.35,578.4
2016,9,1,13,30,290.0,438.0,2.9,30.0,699.0,677.5,490.94
2016,9,1,13,45,543.5,297.5,2.9,30.0,772.5,741.23,542.16
2016,9,1,14,0,797.0,157.0,2.9,30.0,846.0,780.67,573.59
2016,9,1,14,15,503.0,279.0,2.85,30.0,708.5,640.99,472.12
2016,9,1,14,30,209.0,401.0,2.8,30.0,571.0,517.7,380.18
2016,9,1,14,45,222.0,380.0,2.8,30.0,553.5,492.88,363.62
2016,9,1,15,0,235.0,359.0,2.8,30.0,536.0,466.53,345.13
2016,9,1,15,15,308.0,320.0,2.7,29.5,538.5,454.66,337.6
2016,9,1,15,30,381.0,281.0,2.6,29.0,541.0,435.11,323.32
2016,9,1,15,45,336.0,268.5,2.55,29.0,485.5,379.22,281.12
2016,9,1,16,0,291.0,256.0,2.5,29.0,430.0,328.06,242.25
2016,9,1,16,15,248.5,236.0,2.35,28.5,375.5,276.61,203.37
2016,9,1,16,30,206.0,216.0,2.2,28.0,321.0,233.62,170.97
2016,9,1,16,45,186.0,195.5,2.1,28.0,281.5,196.61,142.48
2016,9,1,17,0,166.0,175.0,2.0,28.0,242.0,162.07,116.71
2016,9,1,17,15,146.5,150.0,1.8,27.5,202.5,127.05,92.24
2016,9,1,17,30,127.0,125.0,1.6,27.0,163.0,97.26,76.82
2016,9,1,17,45,100.5,99.0,1.4,26.5,125.5,78.61,61.18
2016,9,1,18,0,74.0,73.0,1.2,26.0,88.0,59.33,44.59
2016,9,1,18,15,37.0,48.5,1.15,25.5,56.0,41.79,29.09
2016,9,1,18,30,0.0,24.0,1.1,25.0,24.0,21.9,9.41
2016,9,1,18,45,0.0,12.0,1.05,25.0,12.0,11.44,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,13.77,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,34.12,7.08
2016,9,2,6,45,108.5,43.0,2.45,22.5,59.0,101.79,73.46
2016,9,2,7,0,177.0,68.0,2.6,23.0,98.0,166.44,128.32
2016,9,2,7,15,88.5,42.0,2.6,23.0,57.0,95.36,73.35
2016,9,2,7,30,0.0,16.0,2.6,23.0,16.0,14.83,6.68
2016,9,2,7,45,0.0,21.0,2.6,23.5,21.0,19.47,10.53
2016,9,2,8,0,0.0,26.0,2.6,24.0,26.0,24.13,14.3
2016,9,2,8,15,0.0,19.0,2.55,24.5,19.0,17.63,8.86
2016,9,2,8,30,0.0,12.0,2.5,25.0,12.0,11.14,3.46
2016,9,2,8,45,47.0,134.5,2.45,25.5,162.5,171.4,133.22
2016,9,2,9,0,94.0,257.0,2.4,26.0,313.0,346.56,267.26
2016,9,2,9,15,77.5,273.5,2.3,26.0,322.0,351.4,268.66
2016,9,2,9,30,61.0,290.0,2.2,26.0,331.0,354.95,269.75
2016,9,2,9,45,106.5,323.5,2.1,26.5,400.5,433.43,327.17
2016,9,2,10,0,152.0,357.0,2.0,27.0,470.0,527.18,393.1
2016,9,2,10,15,161.5,376.5,1.9,27.0,502.0,558.35,413.31
2016,9,2,10,30,171.0,396.0,1.8,27.0,534.0,588.99,433.27
2016,9,2,10,45,287.5,381.0,1.75,27.5,622.5,701.12,510.93
2016,9,2,11,0,404.0,366.0,1.7,28.0,711.0,801.09,577.15
2016,9,2,11,15,323.5,405.5,1.65,28.0,686.5,760.95,546.2
2016,9,2,11,30,243.0,445.0,1.6,28.0,662.0,706.13,506.97
2016,9,2,11,45,164.0,446.0,1.6,28.5,593.5,623.67,448.87
2016,9,2,12,0,85.0,447.0,1.6,29.0,525.0,530.37,382.67
2016,9,2,12,15,202.5,446.0,1.6,29.0,633.0,650.69,468.23
2016,9,2,12,30,320.0,445.0,1.6,29.0,741.0,764.4,544.92
2016,9,2,12,45,299.0,449.0,1.65,29.0,724.5,737.02,525.76
2016,9,2,13,0,278.0,453.0,1.7,29.0,708.0,709.16,507.47
2016,9,2,13,15,496.0,336.0,1.7,29.0,783.5,781.61,561.97
2016,9,2,13,30,714.0,219.0,1.7,29.0,859.0,836.09,602.61
2016,9,2,13,45,714.5,212.5,1.75,29.0,840.5,800.97,579.64
2016,9,2,14,0,715.0,206.0,1.8,29.0,822.0,763.55,555.57
2016,9,2,14,15,706.0,203.0,1.85,29.0,794.5,720.2,526.83
2016,9,2,14,30,697.0,200.0,1.9,29.0,767.0,675.58,496.59
2016,9,2,14,45,708.5,182.5,1.95,29.0,736.5,629.77,465.17
2016,9,2,15,0,720.0,165.0,2.0,29.0,706.0,581.26,430.82
2016,9,2,15,15,638.0,190.0,2.05,29.0,649.0,518.12,384.04
2016,9,2,15,30,556.0,215.0,2.1,29.0,592.0,461.01,340.98
2016,9,2,15,45,570.5,191.5,2.15,29.0,553.5,411.22,302.53
2016,9,2,16,0,585.0,168.0,2.2,29.0,515.0,359.83,261.34
2016,9,2,16,15,292.5,101.5,2.1,28.5,275.0,175.26,125.2
2016,9,2,16,30,0.0,35.0,2.0,28.0,35.0,32.52,20.54
2016,9,2,16,45,0.0,30.5,1.95,28.0,30.5,28.32,17.31
2016,9,2,17,0,0.0,26.0,1.9,28.0,26.0,24.13,13.99
2016,9,2,17,15,219.5,58.5,1.75,27.5,123.0,53.91,31.86
2016,9,2,17,30,439.0,91.0,1.6,27.0,220.0,65.46,50.17
2016,9,2,17,45,369.5,77.0,1.5,26.5,169.5,56.8,42.8
2016,9,2,18,0,300.0,63.0,1.4,26.0,119.0,47.68,34.76
2016,9,2,18,15,207.0,44.5,1.3,25.5,76.5,34.4,22.89
2016,9,2,18,30,114.0,26.0,1.2,25.0,34.0,20.47,7.45
2016,9,2,18,45,57.0,13.0,1.15,24.5,17.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,19.28,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,52.18,10.6
2016,9,3,6,45,168.5,40.5,2.25,21.5,64.5,128.54,93.72
2016,9,3,7,0,262.0,61.0,2.4,22.0,105.0,202.01,156.63
2016,9,3,7,15,334.5,76.0,2.4,22.5,155.0,269.11,213.48
2016,9,3,7,30,407.0,91.0,2.4,23.0,205.0,343.95,274.89
2016,9,3,7,45,463.5,101.5,2.4,24.0,258.5,410.88,327.49
2016,9,3,8,0,520.0,112.0,2.4,25.0,312.0,482.61,381.59
2016,9,3,8,15,317.5,160.5,2.35,25.5,288.5,409.86,322.21
2016,9,3,8,30,115.0,209.0,2.3,26.0,265.0,317.06,246.2
2016,9,3,8,45,177.0,232.0,2.25,26.5,329.0,394.51,305.07
2016,9,3,9,0,239.0,255.0,2.2,27.0,393.0,476.31,364.7
2016,9,3,9,15,471.0,201.5,2.15,27.0,504.5,647.81,491.56
2016,9,3,9,30,703.0,148.0,2.1,27.0,616.0,815.24,606.79
2016,9,3,9,45,392.0,244.5,2.05,27.5,508.5,648.8,483.73
2016,9,3,10,0,81.0,341.0,2.0,28.0,401.0,429.0,318.57
2016,9,3,10,15,49.0,307.5,1.95,28.0,344.5,360.63,268.78
2016,9,3,10,30,17.0,274.0,1.9,28.0,288.0,281.06,209.21
2016,9,3,10,45,95.5,350.5,1.85,28.5,432.5,450.76,333.94
2016,9,3,11,0,174.0,427.0,1.8,29.0,577.0,623.57,452.78
2016,9,3,11,15,247.0,425.5,1.8,29.0,643.0,705.57,507.94
2016,9,3,11,30,320.0,424.0,1.8,29.0,709.0,773.59,553.53
2016,9,3,11,45,232.5,444.5,1.85,29.0,653.5,690.77,495.91
2016,9,3,12,0,145.0,465.0,1.9,29.0,598.0,619.75,446.11
2016,9,3,12,15,115.0,458.0,1.95,29.0,563.5,577.49,417.15
2016,9,3,12,30,85.0,451.0,2.0,29.0,529.0,526.34,381.61
2016,9,3,12,45,107.5,457.5,2.05,29.5,556.5,549.22,397.73
2016,9,3,13,0,130.0,464.0,2.1,30.0,584.0,577.61,416.96
2016,9,3,13,15,129.0,457.0,2.15,30.0,574.5,561.73,406.23
2016,9,3,13,30,128.0,450.0,2.2,30.0,565.0,545.5,395.52
2016,9,3,13,45,140.5,440.0,2.25,30.0,563.5,537.17,390.6
2016,9,3,14,0,153.0,430.0,2.3,30.0,562.0,527.55,384.69
2016,9,3,14,15,424.0,315.5,2.35,30.0,663.0,615.19,452.24
2016,9,3,14,30,695.0,201.0,2.4,30.0,764.0,674.07,497.07
2016,9,3,14,45,687.0,194.5,2.5,30.0,730.0,625.85,462.81
2016,9,3,15,0,679.0,188.0,2.6,30.0,696.0,576.77,427.69
2016,9,3,15,15,356.0,228.0,2.65,29.5,493.5,398.68,297.79
2016,9,3,15,30,33.0,268.0,2.7,29.0,291.0,257.82,192.8
2016,9,3,15,45,109.0,267.0,2.75,29.0,333.5,282.54,211.69
2016,9,3,16,0,185.0,266.0,2.8,29.0,376.0,298.75,222.44
2016,9,3,16,15,92.5,153.5,2.75,28.5,208.5,163.86,121.3
2016,9,3,16,30,0.0,41.0,2.7,28.0,41.0,38.1,25.04
2016,9,3,16,45,0.0,36.0,2.65,28.0,36.0,33.44,21.44
2016,9,3,17,0,0.0,31.0,2.6,28.0,31.0,28.77,17.76
2016,9,3,17,15,191.0,66.0,2.4,27.5,121.5,57.4,35.71
2016,9,3,17,30,382.0,101.0,2.2,27.0,212.0,73.02,56.56
2016,9,3,17,45,311.5,84.5,2.0,26.5,162.0,62.65,47.72
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,53.74,39.8
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,37.11,25.0
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,19.89,5.76
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,16.61,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,45.32,5.25
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,113.15,81.39
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,183.55,141.2
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,257.27,202.73
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,331.14,263.06
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,397.25,315.67
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,467.89,370.14
2016,9,4,8,15,516.0,133.0,2.6,25.5,359.0,528.88,415.32
2016,9,4,8,30,555.0,143.0,2.7,26.0,412.0,591.96,460.73
2016,9,4,8,45,412.5,196.0,2.8,26.5,408.5,562.51,434.13
2016,9,4,9,0,270.0,249.0,2.9,27.0,405.0,507.78,389.23
2016,9,4,9,15,466.0,209.0,2.9,27.0,506.5,652.18,497.38
2016,9,4,9,30,662.0,169.0,2.9,27.0,608.0,802.39,603.31
2016,9,4,9,45,682.0,172.0,2.9,27.5,651.0,841.84,626.25
2016,9,4,10,0,702.0,175.0,2.9,28.0,694.0,879.45,648.49
2016,9,4,10,15,499.5,275.0,2.9,28.0,653.5,800.48,590.14
2016,9,4,10,30,297.0,375.0,2.9,28.0,613.0,703.73,517.53
2016,9,4,10,45,525.5,279.0,2.9,28.5,719.0,840.9,616.14
2016,9,4,11,0,754.0,183.0,2.9,29.0,825.0,973.24,702.91
2016,9,4,11,15,426.5,310.5,2.9,29.0,675.5,776.06,565.63
2016,9,4,11,30,99.0,438.0,2.9,29.0,526.0,542.04,395.61
2016,9,4,11,45,205.0,439.0,2.95,29.5,624.5,657.66,478.96
2016,9,4,12,0,311.0,440.0,3.0,30.0,723.0,769.17,555.01
2016,9,4,12,15,328.0,436.5,3.0,30.0,736.5,773.71,557.53
2016,9,4,12,30,345.0,433.0,3.0,30.0,750.0,776.26,559.51
2016,9,4,12,45,308.0,442.5,3.05,30.0,725.0,738.95,533.67
2016,9,4,13,0,271.0,452.0,3.1,30.0,700.0,701.73,507.97
2016,9,4,13,15,180.5,443.5,3.1,30.0,607.5,594.25,432.72
2016,9,4,13,30,90.0,435.0,3.1,30.0,515.0,493.49,360.71
2016,9,4,13,45,173.0,427.0,3.15,30.0,576.5,551.4,404.34
2016,9,4,14,0,256.0,419.0,3.2,30.0,638.0,600.4,440.29
2016,9,4,14,15,247.0,405.0,3.2,29.5,610.5,564.77,416.04
2016,9,4,14,30,238.0,391.0,3.2,29.0,583.0,527.98,391.06
2016,9,4,14,45,489.0,272.0,3.2,29.0,643.5,567.74,423.94
2016,9,4,15,0,740.0,153.0,3.2,29.0,704.0,579.42,434.34
2016,9,4,15,15,435.0,233.0,3.15,29.0,552.5,444.73,332.98
2016,9,4,15,30,130.0,313.0,3.1,29.0,401.0,341.28,255.12
2016,9,4,15,45,103.0,284.0,3.1,29.0,350.5,295.8,221.61
2016,9,4,16,0,76.0,255.0,3.1,29.0,300.0,252.36,189.28
2016,9,4,16,15,168.5,229.5,3.0,28.5,316.5,248.42,184.49
2016,9,4,16,30,261.0,204.0,2.9,28.0,333.0,232.34,168.56
2016,9,4,16,45,249.0,180.0,2.8,28.0,291.0,190.57,135.54
2016,9,4,17,0,237.0,156.0,2.7,28.0,249.0,150.52,105.1
2016,9,4,17,15,213.5,133.5,2.45,27.5,207.5,112.82,79.73
2016,9,4,17,30,190.0,111.0,2.2,27.0,166.0,83.94,65.7
2016,9,4,17,45,155.0,88.5,2.0,26.5,126.5,71.38,55.05
2016,9,4,18,0,120.0,66.0,1.8,26.0,87.0,54.19,40.11
2016,9,4,18,15,67.0,44.0,1.75,25.5,55.0,36.86,24.66
2016,9,4,18,30,14.0,22.0,1.7,25.0,23.0,19.72,3.84
2016,9,4,18,45,7.0,11.0,1.7,25.0,11.5,10.48,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,26.95,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,75.47,6.17
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,157.52,114.35
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,245.25,189.85
2016,9,5,7,15,199.5,64.0,2.4,22.5,97.0,178.79,141.22
2016,9,5,7,30,0.0,83.0,2.6,23.0,83.0,80.8,61.04
2016,9,5,7,45,0.5,104.0,2.85,24.0,104.0,101.87,78.03
2016,9,5,8,0,1.0,125.0,3.1,25.0,125.0,122.88,94.44
2016,9,5,8,15,21.0,157.5,3.2,25.0,167.5,170.06,132.27
2016,9,5,8,30,41.0,190.0,3.3,25.0,210.0,229.25,178.85
2016,9,5,8,45,40.0,210.5,3.4,25.5,232.0,250.79,194.45
2016,9,5,9,0,39.0,231.0,3.5,26.0,254.0,272.11,209.73
2016,9,5,9,15,36.5,247.0,3.5,26.5,269.5,286.83,219.69
2016,9,5,9,30,34.0,263.0,3.5,27.0,285.0,301.31,229.39
2016,9,5,9,45,38.5,286.0,3.55,27.5,313.0,329.72,249.7
2016,9,5,10,0,43.0,309.0,3.6,28.0,341.0,358.1,269.69
2016,9,5,10,15,56.0,338.5,3.65,28.0,382.0,401.7,301.48
2016,9,5,10,30,69.0,368.0,3.7,28.0,423.0,445.32,332.87
2016,9,5,10,45,153.5,393.0,3.75,28.5,522.0,568.41,422.22
2016,9,5,11,0,238.0,418.0,3.8,29.0,621.0,678.35,499.33
2016,9,5,11,15,558.5,264.5,3.8,29.0,755.5,863.28,634.49
2016,9,5,11,30,879.0,111.0,3.8,29.0,890.0,1005.84,728.89
2016,9,5,11,45,547.5,285.5,3.85,29.0,773.5,862.33,630.21
2016,9,5,12,0,216.0,460.0,3.9,29.0,657.0,685.16,499.85
2016,9,5,12,15,539.0,294.0,3.95,29.0,787.5,843.81,619.4
2016,9,5,12,30,862.0,128.0,4.0,29.0,918.0,962.44,700.72
2016,9,5,12,45,560.0,290.5,4.05,29.0,803.0,831.43,609.81
2016,9,5,13,0,258.0,453.0,4.1,29.0,688.0,690.81,505.2
2016,9,5,13,15,129.0,289.5,4.1,29.0,407.0,398.35,297.74
2016,9,5,13,30,0.0,126.0,4.1,29.0,126.0,117.93,85.59
2016,9,5,13,45,4.0,162.5,4.1,29.0,166.5,155.31,114.65
2016,9,5,14,0,8.0,199.0,4.1,29.0,207.0,192.17,142.81
2016,9,5,14,15,7.0,189.0,4.1,29.0,196.0,181.44,134.76
2016,9,5,14,30,6.0,179.0,4.1,29.0,185.0,170.83,126.87
2016,9,5,14,45,12.5,221.0,4.1,29.0,231.0,212.98,159.22
2016,9,5,15,0,19.0,263.0,4.1,29.0,277.0,253.59,190.1
2016,9,5,15,15,82.0,287.5,4.05,29.0,343.0,305.19,229.56
2016,9,5,15,30,145.0,312.0,4.0,29.0,409.0,347.33,260.85
2016,9,5,15,45,251.0,273.0,3.95,29.0,425.5,344.65,257.81
2016,9,5,16,0,357.0,234.0,3.9,29.0,442.0,331.02,244.73
2016,9,5,16,15,511.0,169.5,3.75,28.5,436.5,295.41,212.16
2016,9,5,16,30,665.0,105.0,3.6,28.0,431.0,242.44,163.03
2016,9,5,16,45,645.5,94.5,3.45,28.0,379.5,185.64,115.8
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,131.05,73.99
2016,9,5,17,15,575.0,77.5,3.1,27.5,273.5,80.7,44.96
2016,9,5,17,30,524.0,71.0,2.9,27.0,219.0,50.63,37.58
2016,9,5,17,45,447.0,61.0,2.7,26.5,167.0,45.26,32.96
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,39.62,27.83
2016,9,5,18,15,245.5,37.0,2.55,25.5,72.5,28.69,17.84
2016,9,5,18,30,121.0,23.0,2.6,25.0,30.0,18.23,0.75
2016,9,5,18,45,60.5,11.5,2.65,25.0,15.0,10.96,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,1.0,2.1,22.5,1.0,0.95,0.0
2016,9,6,6,30,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,6,6,45,0.0,6.5,2.5,23.5,6.5,6.01,0.0
2016,9,6,7,0,0.0,11.0,2.7,24.0,11.0,10.18,2.64
2016,9,6,7,15,0.0,17.0,2.85,24.0,17.0,15.75,7.35
2016,9,6,7,30,0.0,23.0,3.0,24.0,23.0,21.32,12.03
2016,9,6,7,45,47.0,88.5,3.15,24.5,106.5,117.91,91.96
2016,9,6,8,0,94.0,154.0,3.3,25.0,190.0,225.26,178.2
2016,9,6,8,15,393.0,124.0,3.4,25.5,308.5,432.98,344.61
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,643.81,504.08
2016,9,6,8,45,417.0,176.0,3.65,26.5,383.5,544.34,423.49
2016,9,6,9,0,142.0,258.0,3.8,27.0,340.0,400.8,308.54
2016,9,6,9,15,197.5,278.5,3.85,27.0,403.0,474.3,364.28
2016,9,6,9,30,253.0,299.0,3.9,27.0,466.0,564.04,429.74
2016,9,6,9,45,249.5,322.0,4.0,27.5,496.0,591.49,447.03
2016,9,6,10,0,246.0,345.0,4.1,28.0,526.0,603.76,453.86
2016,9,6,10,15,267.0,360.0,4.1,28.0,565.0,656.75,490.57
2016,9,6,10,30,288.0,375.0,4.1,28.0,604.0,695.43,516.88
2016,9,6,10,45,578.5,241.5,4.1,28.5,724.0,857.58,635.54
2016,9,6,11,0,869.0,108.0,4.1,29.0,844.0,992.4,723.47
2016,9,6,11,15,874.0,109.0,4.1,29.0,865.0,1000.2,726.79
2016,9,6,11,30,879.0,110.0,4.1,29.0,886.0,1004.3,728.78
2016,9,6,11,45,528.5,286.0,4.15,29.0,754.5,843.7,618.85
2016,9,6,12,0,178.0,462.0,4.2,29.0,623.0,649.78,475.32
2016,9,6,12,15,297.0,428.0,4.2,29.0,698.5,734.74,538.39
2016,9,6,12,30,416.0,394.0,4.2,29.0,774.0,812.03,593.66
2016,9,6,12,45,220.5,370.0,4.2,29.5,571.5,584.19,431.09
2016,9,6,13,0,25.0,346.0,4.2,30.0,369.0,357.95,263.66
2016,9,6,13,15,450.5,228.5,4.15,30.0,627.5,634.37,475.25
2016,9,6,13,30,876.0,111.0,4.1,30.0,886.0,858.2,631.62
2016,9,6,13,45,674.0,224.5,4.1,30.0,812.5,775.95,573.39
2016,9,6,14,0,472.0,338.0,4.1,30.0,739.0,694.48,512.18
2016,9,6,14,15,405.0,350.5,4.1,29.5,686.5,629.42,466.8
2016,9,6,14,30,338.0,363.0,4.1,29.0,634.0,571.98,425.91
2016,9,6,14,45,409.5,317.0,4.1,29.0,630.0,555.9,415.77
2016,9,6,15,0,481.0,271.0,4.1,29.0,626.0,531.14,398.37
2016,9,6,15,15,253.5,262.0,4.05,29.0,448.5,372.45,280.18
2016,9,6,15,30,26.0,253.0,4.0,29.0,271.0,243.26,182.71
2016,9,6,15,45,281.5,215.0,4.0,29.0,380.0,307.65,230.47
2016,9,6,16,0,537.0,177.0,4.0,29.0,489.0,344.47,252.33
2016,9,6,16,15,278.0,176.0,3.85,28.5,337.0,233.45,170.57
2016,9,6,16,30,19.0,175.0,3.7,28.0,185.0,161.35,121.98
2016,9,6,16,45,14.0,154.0,3.6,28.0,161.0,139.81,105.67
2016,9,6,17,0,9.0,133.0,3.5,28.0,137.0,119.03,89.8
2016,9,6,17,15,198.5,113.0,3.3,27.5,169.0,96.06,67.3
2016,9,6,17,30,388.0,93.0,3.1,27.0,201.0,67.56,51.92
2016,9,6,17,45,301.0,79.0,2.95,26.5,150.5,58.88,44.47
2016,9,6,18,0,214.0,65.0,2.8,26.0,100.0,51.43,37.68
2016,9,6,18,15,120.0,43.0,2.85,25.5,61.0,34.71,22.56
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,18.13,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,9.5,2.45,23.0,10.5,9.05,0.0
2016,9,7,6,30,46.0,19.0,2.6,23.0,21.0,41.64,0.0
2016,9,7,6,45,149.0,39.0,2.8,23.5,60.0,113.53,80.62
2016,9,7,7,0,252.0,59.0,3.0,24.0,99.0,196.72,151.12
2016,9,7,7,15,126.0,33.0,3.15,24.5,53.0,111.38,86.03
2016,9,7,7,30,0.0,7.0,3.3,25.0,7.0,6.48,0.0
2016,9,7,7,45,37.0,79.0,3.45,25.5,93.0,101.31,78.01
2016,9,7,8,0,74.0,151.0,3.6,26.0,179.0,208.85,164.25
2016,9,7,8,15,349.5,133.5,3.75,26.0,297.5,413.96,329.03
2016,9,7,8,30,625.0,116.0,3.9,26.0,416.0,620.03,487.17
2016,9,7,8,45,658.0,120.0,4.05,26.5,468.0,676.5,525.73
2016,9,7,9,0,691.0,124.0,4.2,27.0,520.0,733.22,563.89
2016,9,7,9,15,486.5,208.0,4.2,27.0,499.0,669.56,513.2
2016,9,7,9,30,282.0,292.0,4.2,27.0,478.0,582.3,443.6
2016,9,7,9,45,527.5,213.5,4.2,27.5,589.5,740.1,561.64
2016,9,7,10,0,773.0,135.0,4.2,28.0,701.0,897.11,668.64
2016,9,7,10,15,478.0,262.5,4.2,28.0,618.5,766.67,573.01
2016,9,7,10,30,183.0,390.0,4.2,28.0,536.0,595.6,443.45
2016,9,7,10,45,234.5,397.5,4.2,28.5,591.5,654.13,485.35
2016,9,7,11,0,286.0,405.0,4.2,29.0,647.0,725.91,534.32
2016,9,7,11,15,557.0,275.0,4.15,29.0,761.0,869.32,639.7
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,998.56,726.09
2016,9,7,11,45,844.5,137.0,4.1,29.5,891.0,991.64,718.69
2016,9,7,12,0,861.0,129.0,4.1,30.0,907.0,990.39,716.14
2016,9,7,12,15,862.0,129.5,4.05,30.0,911.5,978.85,708.13
2016,9,7,12,30,863.0,130.0,4.0,30.0,916.0,963.78,698.01
2016,9,7,12,45,861.0,130.5,4.0,30.0,911.5,942.43,684.17
2016,9,7,13,0,859.0,131.0,4.0,30.0,907.0,917.85,668.29
2016,9,7,13,15,856.0,130.5,3.95,30.0,894.5,888.29,648.89
2016,9,7,13,30,853.0,130.0,3.9,30.0,882.0,855.81,627.55
2016,9,7,13,45,846.0,129.5,3.9,30.0,860.5,817.3,602.32
2016,9,7,14,0,839.0,129.0,3.9,30.0,839.0,776.48,575.37
2016,9,7,14,15,831.5,127.5,3.85,30.0,810.5,732.24,545.67
2016,9,7,14,30,824.0,126.0,3.8,30.0,782.0,687.19,513.72
2016,9,7,14,45,558.0,231.0,3.75,30.0,666.0,571.82,427.06
2016,9,7,15,0,292.0,336.0,3.7,30.0,550.0,477.38,355.15
2016,9,7,15,15,518.5,232.5,3.6,30.0,585.0,485.92,362.76
2016,9,7,15,30,745.0,129.0,3.5,30.0,620.0,468.72,348.33
2016,9,7,15,45,723.0,125.5,3.45,30.0,572.5,410.62,301.65
2016,9,7,16,0,701.0,122.0,3.4,30.0,525.0,353.93,255.05
2016,9,7,16,15,672.5,117.0,3.2,29.5,473.5,295.71,206.97
2016,9,7,16,30,644.0,112.0,3.0,29.0,422.0,240.29,160.84
2016,9,7,16,45,603.0,105.5,2.8,29.0,367.5,184.57,115.94
2016,9,7,17,0,562.0,99.0,2.6,29.0,313.0,133.8,78.74
2016,9,7,17,15,505.5,90.5,2.35,28.5,259.0,85.93,51.98
2016,9,7,17,30,449.0,82.0,2.1,28.0,205.0,59.58,44.95
2016,9,7,17,45,367.0,69.5,1.85,27.5,154.0,51.78,38.26
2016,9,7,18,0,285.0,57.0,1.6,27.0,103.0,43.6,30.92
2016,9,7,18,15,170.5,38.5,1.6,26.5,63.0,30.05,18.51
2016,9,7,18,30,56.0,20.0,1.6,26.0,23.0,16.62,0.0
2016,9,7,18,45,28.0,10.0,1.65,26.0,11.5,9.53,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,8.58,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,25.13,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,106.22,75.29
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,183.64,141.46
2016,9,8,7,15,315.5,77.0,3.4,23.5,149.0,262.81,208.03
2016,9,8,7,30,402.0,92.0,3.5,24.0,200.0,344.3,275.17
2016,9,8,7,45,484.5,96.5,3.6,24.5,257.0,419.45,335.68
2016,9,8,8,0,567.0,101.0,3.7,25.0,314.0,507.12,403.72
2016,9,8,8,15,607.5,108.0,3.7,25.0,369.0,570.86,451.9
2016,9,8,8,30,648.0,115.0,3.7,25.0,424.0,636.32,500.07
2016,9,8,8,45,694.5,113.5,3.75,25.5,479.5,697.93,542.45
2016,9,8,9,0,741.0,112.0,3.8,26.0,535.0,760.6,584.22
2016,9,8,9,15,761.0,115.5,3.8,26.5,583.5,803.43,610.96
2016,9,8,9,30,781.0,119.0,3.8,27.0,632.0,848.42,638.89
2016,9,8,9,45,804.0,118.0,3.8,27.5,676.5,889.17,663.48
2016,9,8,10,0,827.0,117.0,3.8,28.0,721.0,927.81,686.36
2016,9,8,10,15,837.5,119.5,3.8,28.0,757.5,955.98,703.46
2016,9,8,10,30,848.0,122.0,3.8,28.0,794.0,972.41,712.87
2016,9,8,10,45,859.0,121.5,3.8,28.5,824.0,991.25,722.6
2016,9,8,11,0,870.0,121.0,3.8,29.0,854.0,1006.7,730.15
2016,9,8,11,15,875.0,122.0,3.8,29.0,875.5,1014.18,734.1
2016,9,8,11,30,880.0,123.0,3.8,29.0,897.0,1017.96,735.85
2016,9,8,11,45,875.0,129.0,3.8,29.5,907.5,1013.2,730.78
2016,9,8,12,0,870.0,135.0,3.8,30.0,918.0,1004.69,723.51
2016,9,8,12,15,870.5,135.0,3.8,30.0,922.0,991.88,715.09
2016,9,8,12,30,871.0,135.0,3.8,30.0,926.0,975.53,704.5
2016,9,8,12,45,867.5,136.0,3.8,30.5,921.0,952.96,688.58
2016,9,8,13,0,864.0,137.0,3.8,31.0,916.0,927.19,670.7
2016,9,8,13,15,860.5,136.5,3.75,31.0,902.5,896.89,650.99
2016,9,8,13,30,857.0,136.0,3.7,31.0,889.0,863.69,629.37
2016,9,8,13,45,849.0,136.0,3.7,31.0,867.0,824.56,603.95
2016,9,8,14,0,841.0,136.0,3.7,31.0,845.0,786.09,578.86
2016,9,8,14,15,832.5,134.0,3.65,31.0,815.5,739.59,547.86
2016,9,8,14,30,824.0,132.0,3.6,31.0,786.0,691.37,513.71
2016,9,8,14,45,809.5,131.0,3.6,31.0,748.5,638.82,475.76
2016,9,8,15,0,795.0,130.0,3.6,31.0,711.0,585.6,436.39
2016,9,8,15,15,779.0,127.0,3.5,30.5,668.0,529.38,394.39
2016,9,8,15,30,763.0,124.0,3.4,30.0,625.0,473.28,351.14
2016,9,8,15,45,739.0,121.5,3.35,30.0,576.0,411.98,302.23
2016,9,8,16,0,715.0,119.0,3.3,30.0,527.0,354.54,255.0
2016,9,8,16,15,686.5,114.0,3.1,29.5,474.5,295.52,206.21
2016,9,8,16,30,658.0,109.0,2.9,29.0,422.0,239.27,159.37
2016,9,8,16,45,615.0,103.0,2.7,29.0,367.0,182.84,114.03
2016,9,8,17,0,572.0,97.0,2.5,29.0,312.0,131.61,76.81
2016,9,8,17,15,514.0,88.5,2.25,28.0,257.5,83.17,50.36
2016,9,8,17,30,456.0,80.0,2.0,27.0,203.0,58.25,44.02
2016,9,8,17,45,366.5,68.0,1.75,26.5,151.5,50.76,37.54
2016,9,8,18,0,277.0,56.0,1.5,26.0,100.0,42.92,30.43
2016,9,8,18,15,160.0,37.0,1.5,25.5,60.0,28.93,17.47
2016,9,8,18,30,43.0,18.0,1.5,25.0,20.0,15.02,0.0
2016,9,8,18,45,21.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.5,8.0,2.4,22.0,8.0,7.63,0.0
2016,9,9,6,30,11.0,16.0,2.7,22.0,16.0,19.9,0.0
2016,9,9,6,45,99.5,40.0,3.0,22.5,55.0,97.52,68.56
2016,9,9,7,0,188.0,64.0,3.3,23.0,94.0,169.08,129.94
2016,9,9,7,15,271.5,81.0,3.4,23.5,143.5,238.18,188.4
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,325.91,260.41
2016,9,9,7,45,441.5,103.0,3.6,24.5,249.5,401.67,321.5
2016,9,9,8,0,528.0,108.0,3.7,25.0,306.0,485.29,386.8
2016,9,9,8,15,570.0,115.5,3.7,25.5,360.0,553.19,437.38
2016,9,9,8,30,612.0,123.0,3.7,26.0,414.0,618.77,484.75
2016,9,9,8,45,662.0,121.5,3.7,26.5,469.5,681.88,528.73
2016,9,9,9,0,712.0,120.0,3.7,27.0,525.0,746.32,571.6
2016,9,9,9,15,733.0,124.0,3.7,27.0,573.0,793.21,602.36
