Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,30,754.0,128.0,3.7,27.0,621.0,834.44,628.92
2016,9,9,9,45,781.0,125.5,3.7,27.5,666.0,876.48,654.51
2016,9,9,10,0,808.0,123.0,3.7,28.0,711.0,916.63,678.48
2016,9,9,10,15,819.0,125.5,3.7,28.0,747.5,944.81,695.61
2016,9,9,10,30,830.0,128.0,3.7,28.0,784.0,969.92,710.78
2016,9,9,10,45,844.0,126.0,3.7,28.5,814.5,980.92,715.31
2016,9,9,11,0,858.0,124.0,3.7,29.0,845.0,997.52,723.7
2016,9,9,11,15,863.5,125.0,3.65,29.0,866.5,1005.35,727.54
2016,9,9,11,30,869.0,126.0,3.6,29.0,888.0,1009.52,729.2
2016,9,9,11,45,880.0,121.5,3.6,29.5,903.0,1009.72,727.35
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,1006.17,723.26
2016,9,9,12,15,892.0,117.0,3.55,30.0,922.0,993.67,714.69
2016,9,9,12,30,893.0,117.0,3.5,30.0,926.0,977.52,703.95
2016,9,9,12,45,892.0,117.0,3.5,30.5,921.5,955.93,688.75
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,930.93,671.48
2016,9,9,13,15,888.0,116.0,3.45,31.0,903.5,899.9,651.38
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,865.84,629.29
2016,9,9,13,45,879.5,114.0,3.4,31.0,868.5,826.87,604.15
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,785.38,577.14
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,739.62,548.1
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,691.92,516.27
2016,9,9,14,45,842.0,111.0,3.4,30.0,750.0,638.82,477.68
2016,9,9,15,0,825.0,112.0,3.4,30.0,712.0,584.43,437.21
2016,9,9,15,15,810.5,109.5,3.35,29.5,669.0,527.97,394.85
2016,9,9,15,30,796.0,107.0,3.3,29.0,626.0,471.36,350.95
2016,9,9,15,45,775.0,104.0,3.3,29.0,577.5,411.78,302.86
2016,9,9,16,0,754.0,101.0,3.3,29.0,529.0,353.4,254.4
2016,9,9,16,15,727.0,97.0,3.1,28.5,476.5,293.89,204.59
2016,9,9,16,30,700.0,93.0,2.9,28.0,424.0,233.34,153.83
2016,9,9,16,45,662.0,87.5,2.75,28.0,369.0,175.68,106.93
2016,9,9,17,0,624.0,82.0,2.6,28.0,314.0,122.47,68.05
2016,9,9,17,15,569.5,75.0,2.4,27.5,259.0,72.16,41.2
2016,9,9,17,30,515.0,68.0,2.2,27.0,204.0,49.17,36.32
2016,9,9,17,45,432.5,57.5,2.05,26.5,152.5,43.24,31.15
2016,9,9,18,0,350.0,47.0,1.9,26.0,101.0,37.01,25.43
2016,9,9,18,15,175.0,33.5,1.9,25.5,60.5,26.18,15.0
2016,9,9,18,30,0.0,20.0,1.9,25.0,20.0,19.06,0.0
2016,9,9,18,45,0.0,10.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,35.0,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,70.0,17.0,0.7,22.0,20.0,46.45,0.0
2016,9,10,6,45,198.5,33.0,0.7,22.5,60.0,132.67,93.5
2016,9,10,7,0,327.0,49.0,0.7,23.0,100.0,217.92,166.38
2016,9,10,7,15,411.0,59.5,0.65,23.0,151.0,292.23,228.47
2016,9,10,7,30,495.0,70.0,0.6,23.0,202.0,373.62,293.9
2016,9,10,7,45,471.5,92.0,0.6,23.5,241.5,406.87,319.5
2016,9,10,8,0,448.0,114.0,0.6,24.0,281.0,440.53,343.9
2016,9,10,8,15,250.5,152.5,0.6,24.5,249.0,355.78,276.89
2016,9,10,8,30,53.0,191.0,0.6,25.0,217.0,240.7,185.01
2016,9,10,8,45,26.5,167.5,0.6,25.5,180.5,192.28,147.04
2016,9,10,9,0,0.0,144.0,0.6,26.0,144.0,137.42,103.28
2016,9,10,9,15,54.5,222.0,0.9,26.0,257.5,275.3,210.4
2016,9,10,9,30,109.0,300.0,1.2,26.0,371.0,411.45,311.25
2016,9,10,9,45,244.5,304.0,1.5,26.5,477.5,567.79,425.09
2016,9,10,10,0,380.0,308.0,1.8,27.0,584.0,703.54,520.68
2016,9,10,10,15,601.0,216.0,1.95,27.0,678.5,839.59,617.22
2016,9,10,10,30,822.0,124.0,2.1,27.0,773.0,957.34,693.51
2016,9,10,10,45,829.5,126.0,2.25,27.0,801.5,966.22,698.49
2016,9,10,11,0,837.0,128.0,2.4,27.0,830.0,980.41,708.11
2016,9,10,11,15,842.0,129.5,2.55,27.0,850.5,988.07,713.57
2016,9,10,11,30,847.0,131.0,2.7,27.0,871.0,992.15,716.88
2016,9,10,11,45,859.0,126.0,2.85,27.0,885.5,992.81,718.12
2016,9,10,12,0,871.0,121.0,3.0,27.0,900.0,989.79,717.07
2016,9,10,12,15,871.5,121.0,3.05,27.0,904.0,976.94,708.97
2016,9,10,12,30,872.0,121.0,3.1,27.0,908.0,960.55,698.72
2016,9,10,12,45,872.0,120.0,3.2,27.0,903.5,939.21,685.66
2016,9,10,13,0,872.0,119.0,3.3,27.0,899.0,914.51,670.39
2016,9,10,13,15,869.0,118.5,3.3,27.0,886.0,884.42,650.86
2016,9,10,13,30,866.0,118.0,3.3,27.0,873.0,851.36,629.33
2016,9,10,13,45,862.0,116.0,3.35,27.0,852.0,813.23,604.53
2016,9,10,14,0,858.0,114.0,3.4,27.0,831.0,772.53,577.77
2016,9,10,14,15,589.0,237.0,3.35,27.0,721.5,658.52,494.21
2016,9,10,14,30,320.0,360.0,3.3,27.0,612.0,555.1,415.25
2016,9,10,14,45,571.5,233.0,3.3,27.0,656.5,578.98,436.95
2016,9,10,15,0,823.0,106.0,3.3,27.0,701.0,576.71,437.02
2016,9,10,15,15,588.5,188.5,3.25,27.0,600.5,480.92,363.01
2016,9,10,15,30,354.0,271.0,3.2,27.0,500.0,407.0,306.07
2016,9,10,15,45,556.5,182.0,3.15,27.0,510.0,387.2,288.45
2016,9,10,16,0,759.0,93.0,3.1,27.0,520.0,346.05,250.53
2016,9,10,16,15,733.0,89.0,2.9,26.5,468.5,286.58,200.17
2016,9,10,16,30,707.0,85.0,2.7,26.0,417.0,229.52,151.6
2016,9,10,16,45,668.5,80.5,2.55,26.0,362.5,169.09,102.24
2016,9,10,17,0,630.0,76.0,2.4,26.0,308.0,116.37,63.74
2016,9,10,17,15,577.0,69.5,2.3,25.5,253.5,66.28,37.48
2016,9,10,17,30,524.0,63.0,2.2,25.0,199.0,45.2,33.24
2016,9,10,17,45,435.5,53.5,2.1,25.0,147.5,39.94,28.53
2016,9,10,18,0,347.0,44.0,2.0,25.0,96.0,34.45,23.33
2016,9,10,18,15,218.0,29.0,2.15,24.5,57.0,22.64,11.97
2016,9,10,18,30,89.0,14.0,2.3,24.0,18.0,13.34,0.0
2016,9,10,18,45,44.5,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,40.88,0.0
2016,9,11,6,45,198.0,33.0,2.9,19.5,58.5,132.96,94.65
2016,9,11,7,0,316.0,50.0,3.1,20.0,98.0,214.82,167.28
2016,9,11,7,15,398.5,62.0,3.0,20.5,149.0,286.38,229.14
2016,9,11,7,30,481.0,74.0,2.9,21.0,200.0,370.59,299.13
2016,9,11,7,45,532.0,83.0,2.85,22.0,254.0,437.6,352.5
2016,9,11,8,0,583.0,92.0,2.8,23.0,308.0,508.32,406.34
2016,9,11,8,15,621.5,98.5,2.65,23.5,362.5,570.61,452.08
2016,9,11,8,30,660.0,105.0,2.5,24.0,417.0,634.45,497.03
2016,9,11,8,45,685.0,111.5,2.4,24.5,468.0,688.76,532.54
2016,9,11,9,0,710.0,118.0,2.3,25.0,519.0,742.65,566.74
2016,9,11,9,15,529.0,195.5,2.2,25.5,509.0,692.96,526.09
2016,9,11,9,30,348.0,273.0,2.1,26.0,499.0,620.65,468.06
2016,9,11,9,45,564.0,203.5,2.05,26.5,599.0,762.91,570.51
2016,9,11,10,0,780.0,134.0,2.0,27.0,699.0,902.31,660.25
2016,9,11,10,15,792.0,137.0,2.0,27.0,735.0,931.29,676.31
2016,9,11,10,30,804.0,140.0,2.0,27.0,771.0,957.3,691.55
2016,9,11,10,45,812.0,142.0,2.0,27.5,800.0,975.09,700.18
2016,9,11,11,0,820.0,144.0,2.0,28.0,829.0,989.48,706.8
2016,9,11,11,15,825.5,145.5,2.0,28.0,850.0,997.31,710.81
2016,9,11,11,30,831.0,147.0,2.0,28.0,871.0,1001.52,712.76
2016,9,11,11,45,862.5,129.5,2.0,28.5,890.5,999.18,709.36
2016,9,11,12,0,894.0,112.0,2.0,29.0,910.0,1002.21,709.54
2016,9,11,12,15,565.5,282.0,2.0,29.0,788.0,856.82,614.33
2016,9,11,12,30,237.0,452.0,2.0,29.0,666.0,682.65,490.66
2016,9,11,12,45,566.0,281.5,2.0,29.5,788.0,826.25,595.95
2016,9,11,13,0,895.0,111.0,2.0,30.0,910.0,926.12,660.67
2016,9,11,13,15,892.5,110.5,2.0,30.0,897.0,895.78,640.63
2016,9,11,13,30,890.0,110.0,2.0,30.0,884.0,862.35,619.84
2016,9,11,13,45,885.5,108.5,2.05,30.0,862.5,823.39,595.77
2016,9,11,14,0,881.0,107.0,2.1,30.0,841.0,781.83,569.73
2016,9,11,14,15,873.5,106.0,2.1,29.5,811.5,736.15,541.35
2016,9,11,14,30,866.0,105.0,2.1,29.0,782.0,688.5,510.15
2016,9,11,14,45,846.0,108.0,2.1,29.0,743.5,635.01,471.82
2016,9,11,15,0,826.0,111.0,2.1,29.0,705.0,580.49,431.77
2016,9,11,15,15,524.0,203.0,2.1,29.0,571.5,458.24,340.82
2016,9,11,15,30,222.0,295.0,2.1,29.0,438.0,366.68,272.61
2016,9,11,15,45,490.0,197.0,2.1,29.0,480.0,372.01,274.09
2016,9,11,16,0,758.0,99.0,2.1,29.0,522.0,349.22,249.54
2016,9,11,16,15,731.0,94.5,2.0,28.5,470.0,289.07,199.49
2016,9,11,16,30,704.0,90.0,1.9,28.0,418.0,227.98,148.69
2016,9,11,16,45,667.5,84.5,1.85,28.0,363.0,170.46,102.29
2016,9,11,17,0,631.0,79.0,1.8,28.0,308.0,117.19,64.04
2016,9,11,17,15,576.5,72.0,1.65,27.0,253.0,66.69,38.46
2016,9,11,17,30,522.0,65.0,1.5,26.0,198.0,47.17,34.76
2016,9,11,17,45,441.0,54.0,1.35,25.5,146.5,40.67,29.05
2016,9,11,18,0,360.0,43.0,1.2,25.0,95.0,33.81,22.74
2016,9,11,18,15,224.0,28.0,1.2,24.5,55.5,22.55,11.51
2016,9,11,18,30,88.0,13.0,1.2,24.0,16.0,12.39,0.0
2016,9,11,18,45,44.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,47.5,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,95.0,15.0,0.3,20.0,19.0,44.76,0.0
2016,9,12,6,45,219.5,31.0,0.3,20.5,59.0,138.68,97.24
2016,9,12,7,0,344.0,47.0,0.3,21.0,99.0,225.03,172.13
2016,9,12,7,15,427.5,58.0,0.35,21.5,151.0,299.27,234.08
2016,9,12,7,30,511.0,69.0,0.4,22.0,203.0,381.84,300.2
2016,9,12,7,45,563.0,77.0,0.45,23.0,257.5,449.71,351.85
2016,9,12,8,0,615.0,85.0,0.5,24.0,312.0,521.35,403.86
2016,9,12,8,15,652.5,91.0,0.7,24.5,366.5,583.73,449.3
2016,9,12,8,30,690.0,97.0,0.9,25.0,421.0,647.52,493.85
2016,9,12,8,45,714.5,102.5,1.1,25.5,472.5,701.42,529.79
2016,9,12,9,0,739.0,108.0,1.3,26.0,524.0,754.78,564.81
2016,9,12,9,15,522.5,195.5,1.3,26.5,502.5,687.52,513.6
2016,9,12,9,30,306.0,283.0,1.3,27.0,481.0,594.88,442.51
2016,9,12,9,45,286.5,309.0,1.35,27.5,504.0,612.56,453.06
2016,9,12,10,0,267.0,335.0,1.4,28.0,527.0,627.75,460.87
2016,9,12,10,15,548.5,231.0,1.45,28.0,652.0,800.15,583.93
2016,9,12,10,30,830.0,127.0,1.5,28.0,777.0,967.92,690.96
2016,9,12,10,45,838.5,128.0,1.55,28.5,806.0,985.37,698.14
2016,9,12,11,0,847.0,129.0,1.6,29.0,835.0,990.46,699.5
2016,9,12,11,15,440.5,245.0,1.6,29.0,613.0,719.69,521.57
2016,9,12,11,30,34.0,361.0,1.6,29.0,391.0,396.94,288.97
2016,9,12,11,45,119.0,406.5,1.65,29.0,512.0,538.91,392.52
2016,9,12,12,0,204.0,452.0,1.7,29.0,633.0,665.53,479.35
2016,9,12,12,15,535.5,291.5,1.7,29.0,771.0,835.1,600.12
2016,9,12,12,30,867.0,131.0,1.7,29.0,909.0,963.78,683.51
2016,9,12,12,45,865.5,131.0,1.7,29.5,904.0,941.87,667.09
2016,9,12,13,0,864.0,131.0,1.7,30.0,899.0,916.68,650.35
2016,9,12,13,15,860.5,130.5,1.7,30.0,885.5,886.09,631.54
2016,9,12,13,30,857.0,130.0,1.7,30.0,872.0,852.6,610.84
2016,9,12,13,45,850.5,129.5,1.75,30.0,850.0,813.95,587.17
2016,9,12,14,0,844.0,129.0,1.8,30.0,828.0,772.94,561.69
2016,9,12,14,15,426.5,173.0,1.8,29.5,526.0,479.42,357.7
2016,9,12,14,30,9.0,217.0,1.8,29.0,224.0,207.99,153.69
2016,9,12,14,45,407.0,168.5,1.85,29.0,459.5,414.7,313.75
2016,9,12,15,0,805.0,120.0,1.9,29.0,695.0,575.14,428.4
2016,9,12,15,15,789.5,117.0,1.9,29.0,652.0,518.59,384.46
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,462.09,340.71
2016,9,12,15,45,752.5,110.5,1.95,29.0,560.5,403.05,293.86
2016,9,12,16,0,731.0,107.0,2.0,29.0,512.0,342.38,244.45
2016,9,12,16,15,703.0,102.0,1.9,28.5,460.0,282.74,195.16
2016,9,12,16,30,675.0,97.0,1.8,28.0,408.0,225.8,147.81
2016,9,12,16,45,634.5,91.0,1.75,28.0,353.0,169.07,102.51
2016,9,12,17,0,594.0,85.0,1.7,28.0,298.0,117.18,65.74
2016,9,12,17,15,537.5,77.0,1.55,27.5,244.0,68.3,41.24
2016,9,12,17,30,481.0,69.0,1.4,27.0,190.0,50.87,37.72
2016,9,12,17,45,392.0,57.5,1.25,26.5,139.0,44.09,31.77
2016,9,12,18,0,303.0,46.0,1.1,26.0,88.0,35.45,23.92
2016,9,12,18,15,180.0,28.5,1.1,25.5,50.5,22.37,10.75
2016,9,12,18,30,57.0,11.0,1.1,25.0,13.0,10.48,0.0
2016,9,12,18,45,28.5,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,1.5,0.55,21.5,1.5,0.0,0.0
2016,9,13,6,30,0.0,3.0,0.6,22.0,3.0,2.86,0.0
2016,9,13,6,45,0.0,12.0,0.7,22.5,12.0,11.11,2.8
2016,9,13,7,0,0.0,21.0,0.8,23.0,21.0,19.47,10.21
2016,9,13,7,15,0.0,32.5,0.95,23.5,32.5,30.16,19.25
2016,9,13,7,30,0.0,44.0,1.1,24.0,44.0,40.87,28.18
2016,9,13,7,45,0.0,56.5,1.25,24.5,56.5,52.53,37.7
2016,9,13,8,0,0.0,69.0,1.4,25.0,69.0,64.2,47.03
2016,9,13,8,15,43.0,133.0,1.35,25.5,153.0,167.22,130.27
2016,9,13,8,30,86.0,197.0,1.3,26.0,237.0,273.35,212.35
2016,9,13,8,45,128.5,224.0,1.3,26.5,292.5,350.29,269.62
2016,9,13,9,0,171.0,251.0,1.3,27.0,348.0,418.86,319.2
2016,9,13,9,15,182.5,275.0,1.2,27.0,386.5,459.57,346.94
2016,9,13,9,30,194.0,299.0,1.1,27.0,425.0,500.21,374.17
2016,9,13,9,45,125.0,307.0,1.05,27.5,390.5,448.41,333.38
2016,9,13,10,0,56.0,315.0,1.0,28.0,356.0,378.96,280.51
2016,9,13,10,15,37.0,293.5,0.95,28.0,321.0,335.74,248.65
2016,9,13,10,30,18.0,272.0,0.9,28.0,286.0,280.83,207.89
2016,9,13,10,45,17.5,277.0,0.85,28.5,291.0,284.75,210.14
2016,9,13,11,0,17.0,282.0,0.8,29.0,296.0,288.64,212.07
2016,9,13,11,15,28.5,327.0,0.8,29.0,352.0,357.62,261.39
2016,9,13,11,30,40.0,372.0,0.8,29.0,408.0,414.69,300.92
2016,9,13,11,45,87.5,410.5,0.8,29.5,488.5,499.87,359.6
2016,9,13,12,0,135.0,449.0,0.8,30.0,569.0,594.76,422.4
2016,9,13,12,15,96.5,431.0,0.85,30.0,517.5,522.6,372.78
2016,9,13,12,30,58.0,413.0,0.9,30.0,466.0,463.11,332.13
2016,9,13,12,45,167.0,424.5,1.0,30.0,573.5,580.61,415.92
2016,9,13,13,0,276.0,436.0,1.1,30.0,681.0,689.5,490.02
2016,9,13,13,15,233.0,435.5,1.2,30.0,640.0,631.72,450.96
2016,9,13,13,30,190.0,435.0,1.3,30.0,599.0,583.19,418.78
2016,9,13,13,45,141.5,417.0,1.4,30.5,537.0,515.81,372.33
2016,9,13,14,0,93.0,399.0,1.5,31.0,475.0,448.33,325.08
2016,9,13,14,15,461.5,258.0,1.6,30.5,617.5,582.58,428.12
2016,9,13,14,30,830.0,117.0,1.7,30.0,760.0,672.04,495.21
2016,9,13,14,45,806.0,121.0,1.8,30.0,720.5,618.79,456.8
2016,9,13,15,0,782.0,125.0,1.9,30.0,681.0,564.95,417.96
2016,9,13,15,15,766.0,121.5,1.95,30.0,638.0,508.86,376.16
2016,9,13,15,30,750.0,118.0,2.0,30.0,595.0,452.94,333.08
2016,9,13,15,45,728.0,114.0,2.1,30.0,547.0,392.0,285.09
2016,9,13,16,0,706.0,110.0,2.2,30.0,499.0,334.7,238.36
2016,9,13,16,15,677.0,105.0,2.15,29.5,447.5,276.31,190.3
2016,9,13,16,30,648.0,100.0,2.1,29.0,396.0,220.79,144.38
2016,9,13,16,45,605.0,94.0,2.1,29.0,341.5,165.46,100.59
2016,9,13,17,0,562.0,88.0,2.1,29.0,287.0,115.33,65.57
2016,9,13,17,15,503.0,79.5,1.9,28.0,233.5,68.19,42.48
2016,9,13,17,30,444.0,71.0,1.7,27.0,180.0,52.91,39.44
2016,9,13,17,45,352.5,58.5,1.55,26.5,130.5,44.04,31.68
2016,9,13,18,0,261.0,46.0,1.4,26.0,81.0,35.51,23.88
2016,9,13,18,15,130.5,28.0,1.4,25.5,45.5,22.01,9.75
2016,9,13,18,30,0.0,10.0,1.4,25.0,10.0,9.53,0.0
2016,9,13,18,45,0.0,5.0,1.45,25.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,33.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,66.0,14.0,1.4,22.0,16.0,34.56,0.0
2016,9,14,6,45,190.0,30.5,1.7,22.5,54.5,127.72,87.62
2016,9,14,7,0,314.0,47.0,2.0,23.0,93.0,211.15,161.68
2016,9,14,7,15,397.0,58.0,2.0,23.5,143.0,284.61,224.11
2016,9,14,7,30,480.0,69.0,2.0,24.0,193.0,365.27,290.3
2016,9,14,7,45,539.5,76.0,2.0,24.5,247.5,434.88,345.53
2016,9,14,8,0,599.0,83.0,2.0,25.0,302.0,509.01,401.92
2016,9,14,8,15,636.5,89.0,2.05,25.5,355.5,570.54,446.91
2016,9,14,8,30,674.0,95.0,2.1,26.0,409.0,633.52,490.85
2016,9,14,8,45,367.0,165.5,2.15,26.5,339.0,495.09,383.15
2016,9,14,9,0,60.0,236.0,2.2,27.0,269.0,297.58,227.41
2016,9,14,9,15,412.5,174.5,2.3,27.5,437.0,569.28,437.11
2016,9,14,9,30,765.0,113.0,2.4,28.0,605.0,827.23,616.32
2016,9,14,9,45,426.0,222.5,2.5,28.5,500.0,657.67,492.14
2016,9,14,10,0,87.0,332.0,2.6,29.0,395.0,427.56,318.41
2016,9,14,10,15,449.0,229.5,2.65,29.0,577.0,702.77,524.39
2016,9,14,10,30,811.0,127.0,2.7,29.0,759.0,948.59,689.5
2016,9,14,10,45,528.0,266.0,2.8,29.5,683.5,828.83,604.28
2016,9,14,11,0,245.0,405.0,2.9,30.0,608.0,672.6,489.71
2016,9,14,11,15,125.5,290.0,2.95,30.0,394.5,427.85,317.51
2016,9,14,11,30,6.0,175.0,3.0,30.0,181.0,171.48,125.91
2016,9,14,11,45,423.5,155.5,3.1,30.0,530.5,602.67,454.32
2016,9,14,12,0,841.0,136.0,3.2,30.0,880.0,972.2,702.43
2016,9,14,12,15,841.5,136.5,3.2,30.0,883.5,959.76,691.14
2016,9,14,12,30,842.0,137.0,3.2,30.0,887.0,943.88,680.9
2016,9,14,12,45,627.5,258.5,3.25,30.5,815.5,858.8,622.98
2016,9,14,13,0,413.0,380.0,3.3,31.0,744.0,762.99,552.2
2016,9,14,13,15,365.5,394.0,3.3,31.0,712.5,712.5,517.64
2016,9,14,13,30,318.0,408.0,3.3,31.0,681.0,669.45,487.4
2016,9,14,13,45,288.5,403.5,3.3,31.0,646.5,624.85,456.51
2016,9,14,14,0,259.0,399.0,3.3,31.0,612.0,581.59,426.25
2016,9,14,14,15,166.5,378.0,3.3,31.0,513.5,476.86,351.3
2016,9,14,14,30,74.0,357.0,3.3,31.0,415.0,382.06,282.21
2016,9,14,14,45,420.5,243.5,3.35,31.0,544.0,490.67,366.81
2016,9,14,15,0,767.0,130.0,3.4,31.0,673.0,559.38,417.69
2016,9,14,15,15,750.5,126.5,3.4,30.5,630.0,503.78,375.45
2016,9,14,15,30,734.0,123.0,3.4,30.0,587.0,446.2,330.98
2016,9,14,15,45,716.5,117.5,3.4,30.0,540.0,388.77,284.59
2016,9,14,16,0,699.0,112.0,3.4,30.0,493.0,332.31,237.74
2016,9,14,16,15,670.0,106.5,3.25,29.5,441.5,273.93,189.25
2016,9,14,16,30,641.0,101.0,3.1,29.0,390.0,218.45,143.09
2016,9,14,16,45,609.5,92.0,3.0,29.0,337.5,162.77,98.49
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,110.86,61.81
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,62.85,38.83
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,48.79,35.78
2016,9,14,17,45,378.0,54.0,1.9,27.5,129.0,41.45,29.32
2016,9,14,18,0,294.0,42.0,1.6,27.0,80.0,32.45,21.15
2016,9,14,18,15,168.0,25.5,1.55,26.5,44.5,20.07,7.41
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,8.58,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.95,21.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.2,22.0,10.0,16.94,0.0
2016,9,15,6,45,96.0,33.0,1.55,22.5,45.5,88.17,58.81
2016,9,15,7,0,166.0,57.0,1.9,23.0,81.0,152.3,115.91
2016,9,15,7,15,233.0,78.0,1.8,23.5,128.5,217.67,171.02
2016,9,15,7,30,300.0,99.0,1.7,24.0,176.0,290.13,230.36
2016,9,15,7,45,356.0,114.5,1.65,25.0,228.0,365.52,289.27
2016,9,15,8,0,412.0,130.0,1.6,26.0,280.0,437.17,342.96
2016,9,15,8,15,452.5,142.5,1.65,26.5,332.0,498.8,388.09
2016,9,15,8,30,493.0,155.0,1.7,27.0,384.0,562.76,433.49
2016,9,15,8,45,528.5,163.0,1.75,27.5,434.5,619.45,472.42
2016,9,15,9,0,564.0,171.0,1.8,28.0,485.0,677.09,511.04
2016,9,15,9,15,360.0,234.5,1.85,28.0,442.0,578.89,436.34
2016,9,15,9,30,156.0,298.0,1.9,28.0,399.0,465.79,349.8
2016,9,15,9,45,402.5,247.0,2.0,28.5,529.5,663.28,495.1
2016,9,15,10,0,649.0,196.0,2.1,29.0,660.0,852.33,624.52
2016,9,15,10,15,352.5,271.0,2.15,29.0,525.0,641.45,474.0
2016,9,15,10,30,56.0,346.0,2.2,29.0,390.0,410.78,303.26
2016,9,15,10,45,125.0,378.5,2.3,29.5,481.0,526.62,387.56
2016,9,15,11,0,194.0,411.0,2.4,30.0,572.0,628.63,458.1
2016,9,15,11,15,142.0,415.0,2.45,30.0,534.5,578.52,421.15
2016,9,15,11,30,90.0,419.0,2.5,30.0,497.0,514.86,375.48
2016,9,15,11,45,395.5,323.5,2.55,30.5,672.0,748.48,544.24
2016,9,15,12,0,701.0,228.0,2.6,31.0,847.0,944.31,676.09
2016,9,15,12,15,702.0,228.5,2.6,31.0,850.5,932.54,666.64
2016,9,15,12,30,703.0,229.0,2.6,31.0,854.0,917.7,657.17
2016,9,15,12,45,554.0,305.5,2.65,31.0,796.0,835.13,600.4
2016,9,15,13,0,405.0,382.0,2.7,31.0,738.0,751.08,541.46
2016,9,15,13,15,545.0,305.5,2.7,31.0,776.5,787.49,570.25
2016,9,15,13,30,685.0,229.0,2.7,31.0,815.0,808.93,587.88
2016,9,15,13,45,503.5,305.0,2.75,31.0,730.5,706.28,514.81
2016,9,15,14,0,322.0,381.0,2.8,31.0,646.0,611.93,446.78
2016,9,15,14,15,476.0,304.0,2.8,31.0,678.0,634.03,465.96
2016,9,15,14,30,630.0,227.0,2.8,31.0,710.0,639.86,472.27
2016,9,15,14,45,636.5,210.5,2.8,31.0,678.0,593.76,439.33
2016,9,15,15,0,643.0,194.0,2.8,31.0,646.0,545.62,404.32
2016,9,15,15,15,624.0,188.0,2.8,30.5,604.0,492.09,364.93
2016,9,15,15,30,605.0,182.0,2.8,30.0,562.0,439.49,325.03
2016,9,15,15,45,582.5,173.5,2.8,30.0,515.0,383.27,280.76
2016,9,15,16,0,560.0,165.0,2.8,30.0,468.0,330.0,237.74
2016,9,15,16,15,527.5,155.5,2.65,29.5,417.5,275.2,193.56
2016,9,15,16,30,495.0,146.0,2.5,29.0,367.0,223.9,152.24
2016,9,15,16,45,460.5,132.0,2.45,29.0,316.0,172.37,112.08
2016,9,15,17,0,426.0,118.0,2.4,29.0,265.0,125.08,78.96
2016,9,15,17,15,368.5,103.0,2.1,28.5,213.5,81.01,56.01
2016,9,15,17,30,311.0,88.0,1.8,28.0,162.0,65.34,49.67
2016,9,15,17,45,240.5,67.5,1.55,27.5,115.5,53.38,39.25
2016,9,15,18,0,170.0,47.0,1.3,27.0,69.0,37.87,25.49
2016,9,15,18,15,85.0,23.5,1.25,26.5,34.5,19.52,5.79
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,31.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,62.0,12.0,0.7,22.0,14.0,31.41,0.0
2016,9,16,6,45,186.0,29.0,0.8,22.5,52.0,124.94,83.77
2016,9,16,7,0,310.0,46.0,0.9,23.0,90.0,208.82,158.85
2016,9,16,7,15,394.0,57.5,0.9,23.5,140.5,282.97,221.13
2016,9,16,7,30,478.0,69.0,0.9,24.0,191.0,364.59,287.02
2016,9,16,7,45,535.0,77.0,0.9,25.0,245.0,433.75,340.1
2016,9,16,8,0,592.0,85.0,0.9,26.0,299.0,507.18,393.76
2016,9,16,8,15,630.5,91.5,1.0,26.5,352.5,569.66,438.57
2016,9,16,8,30,669.0,98.0,1.1,27.0,406.0,633.65,482.62
2016,9,16,8,45,437.0,172.0,1.2,27.5,383.0,557.94,423.43
2016,9,16,9,0,205.0,246.0,1.3,28.0,360.0,441.9,334.32
2016,9,16,9,15,484.5,181.0,1.3,28.5,482.0,638.78,479.35
2016,9,16,9,30,764.0,116.0,1.3,29.0,604.0,829.45,605.1
2016,9,16,9,45,780.0,118.5,1.3,29.5,646.0,866.71,624.23
2016,9,16,10,0,796.0,121.0,1.3,30.0,688.0,901.58,643.27
2016,9,16,10,15,540.5,242.5,1.3,30.0,636.5,804.79,577.62
2016,9,16,10,30,285.0,364.0,1.3,30.0,585.0,682.17,489.69
2016,9,16,10,45,269.0,382.5,1.3,30.5,597.5,686.95,491.58
2016,9,16,11,0,253.0,401.0,1.3,31.0,610.0,689.88,491.13
2016,9,16,11,15,548.5,267.0,1.3,31.0,733.5,849.93,602.97
2016,9,16,11,30,844.0,133.0,1.3,31.0,857.0,986.81,687.99
2016,9,16,11,45,608.0,266.0,1.35,31.5,791.5,900.82,630.93
2016,9,16,12,0,372.0,399.0,1.4,32.0,726.0,785.49,551.0
2016,9,16,12,15,194.5,347.0,1.4,32.0,518.0,541.14,388.4
2016,9,16,12,30,17.0,295.0,1.4,32.0,310.0,296.79,214.66
2016,9,16,12,45,89.0,370.0,1.45,32.0,448.0,444.64,322.23
2016,9,16,13,0,161.0,445.0,1.5,32.0,586.0,587.31,419.99
2016,9,16,13,15,510.0,283.5,1.55,32.0,720.0,734.82,527.06
2016,9,16,13,30,859.0,122.0,1.6,32.0,854.0,840.53,599.18
2016,9,16,13,45,854.0,120.5,1.65,32.0,832.5,801.81,574.25
2016,9,16,14,0,849.0,119.0,1.7,32.0,811.0,760.65,548.85
2016,9,16,14,15,841.0,117.5,1.75,32.0,781.0,715.08,520.19
2016,9,16,14,30,833.0,116.0,1.8,32.0,751.0,667.71,487.92
2016,9,16,14,45,563.5,216.5,1.9,32.0,637.0,551.87,404.4
2016,9,16,15,0,294.0,317.0,2.0,32.0,523.0,456.85,334.66
2016,9,16,15,15,527.5,215.0,2.0,32.0,555.5,464.83,341.42
2016,9,16,15,30,761.0,113.0,2.0,32.0,588.0,447.76,326.54
2016,9,16,15,45,739.5,109.0,2.05,32.0,539.5,389.05,279.94
2016,9,16,16,0,718.0,105.0,2.1,32.0,491.0,328.79,231.13
2016,9,16,16,15,688.5,100.0,2.05,31.5,439.0,269.68,182.79
2016,9,16,16,30,659.0,95.0,2.0,31.0,387.0,213.52,136.75
2016,9,16,16,45,617.5,89.0,1.95,30.5,333.0,158.0,93.63
2016,9,16,17,0,576.0,83.0,1.9,30.0,279.0,107.5,59.59
2016,9,16,17,15,516.5,74.0,1.7,29.5,225.0,59.48,38.09
2016,9,16,17,30,457.0,65.0,1.5,29.0,171.0,48.53,35.35
2016,9,16,17,45,370.0,52.0,1.3,28.5,122.5,40.2,28.05
2016,9,16,18,0,283.0,39.0,1.1,28.0,74.0,30.23,19.03
2016,9,16,18,15,141.5,19.5,1.1,27.5,37.0,15.29,1.89
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.0,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,84.0,12.0,1.3,22.0,14.0,38.52,0.0
2016,9,17,6,45,215.0,27.0,1.55,23.0,52.5,134.59,89.22
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,221.76,168.54
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,296.03,231.56
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,378.9,298.91
2016,9,17,7,45,568.0,71.0,1.55,26.0,247.0,446.8,351.42
2016,9,17,8,0,620.0,79.0,1.5,27.0,301.0,518.49,404.08
2016,9,17,8,15,657.5,84.5,1.35,27.5,355.0,580.25,447.23
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,643.4,488.35
2016,9,17,8,45,717.5,96.0,1.05,28.5,459.5,696.28,520.03
2016,9,17,9,0,740.0,102.0,0.9,29.0,510.0,745.08,547.66
2016,9,17,9,15,469.5,198.0,0.8,29.5,465.5,645.3,473.72
2016,9,17,9,30,199.0,294.0,0.7,30.0,421.0,499.95,365.82
2016,9,17,9,45,106.5,265.0,0.6,30.5,333.5,384.68,282.53
2016,9,17,10,0,14.0,236.0,0.5,31.0,246.0,241.83,176.72
2016,9,17,10,15,49.0,299.5,0.55,31.0,337.0,354.6,259.13
2016,9,17,10,30,84.0,363.0,0.6,31.0,428.0,457.39,330.17
2016,9,17,10,45,158.0,383.0,0.7,31.5,511.0,564.47,403.0
2016,9,17,11,0,232.0,403.0,0.8,32.0,594.0,657.78,464.54
2016,9,17,11,15,537.5,268.0,0.85,32.0,724.0,839.67,588.46
2016,9,17,11,30,843.0,133.0,0.9,32.0,854.0,984.93,677.58
2016,9,17,11,45,458.0,275.5,1.0,32.0,668.0,759.31,533.78
2016,9,17,12,0,73.0,418.0,1.1,32.0,482.0,490.65,348.32
2016,9,17,12,15,165.5,428.0,1.15,32.0,574.0,596.93,424.48
2016,9,17,12,30,258.0,438.0,1.2,32.0,666.0,697.14,491.65
2016,9,17,12,45,234.0,439.5,1.25,32.5,645.0,657.26,463.71
2016,9,17,13,0,210.0,441.0,1.3,33.0,624.0,627.06,443.09
2016,9,17,13,15,181.5,434.0,1.35,33.0,591.0,585.0,415.27
2016,9,17,13,30,153.0,427.0,1.4,33.0,558.0,544.17,388.01
2016,9,17,13,45,491.5,278.0,1.5,33.0,680.0,669.29,481.47
2016,9,17,14,0,830.0,129.0,1.6,33.0,802.0,756.83,544.63
2016,9,17,14,15,821.0,127.5,1.65,33.0,772.0,710.45,513.91
2016,9,17,14,30,812.0,126.0,1.7,33.0,742.0,662.45,481.43
2016,9,17,14,45,783.0,131.5,1.75,33.0,701.5,607.5,443.0
2016,9,17,15,0,754.0,137.0,1.8,33.0,661.0,553.33,404.04
2016,9,17,15,15,480.5,210.0,1.85,32.5,536.5,435.47,318.99
2016,9,17,15,30,207.0,283.0,1.9,32.0,412.0,346.53,254.67
2016,9,17,15,45,441.0,201.0,1.95,32.0,445.5,349.32,254.11
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,325.23,229.12
2016,9,17,16,15,643.5,113.0,1.95,31.5,427.0,267.27,181.96
2016,9,17,16,30,612.0,107.0,1.9,31.0,375.0,212.61,137.59
2016,9,17,16,45,568.5,99.5,1.85,31.0,321.5,158.55,95.89
2016,9,17,17,0,525.0,92.0,1.8,31.0,268.0,109.89,63.39
2016,9,17,17,15,463.0,81.5,1.65,30.0,215.0,63.37,47.7
2016,9,17,17,30,401.0,71.0,1.5,29.0,162.0,52.7,38.82
2016,9,17,17,45,311.5,56.0,1.35,28.5,114.5,42.55,29.95
2016,9,17,18,0,222.0,41.0,1.2,28.0,67.0,31.9,20.25
2016,9,17,18,15,111.0,20.5,1.2,27.5,33.5,16.15,0.23
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,16.5,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,33.0,11.0,1.6,23.0,12.0,21.13,0.0
2016,9,18,6,45,140.0,30.0,1.85,23.5,48.0,108.66,70.32
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,185.92,141.1
2016,9,18,7,15,333.0,63.0,2.2,24.5,133.0,257.57,201.92
2016,9,18,7,30,419.0,77.0,2.3,25.0,182.0,338.63,268.62
2016,9,18,7,45,483.5,86.0,2.4,25.5,236.0,413.03,327.95
2016,9,18,8,0,548.0,95.0,2.5,26.0,290.0,490.17,387.26
2016,9,18,8,15,588.5,102.0,2.45,26.5,343.5,552.71,433.05
2016,9,18,8,30,629.0,109.0,2.4,27.0,397.0,616.95,478.44
2016,9,18,8,45,660.0,114.0,2.35,27.5,448.0,672.66,515.35
2016,9,18,9,0,691.0,119.0,2.3,28.0,499.0,728.42,550.97
2016,9,18,9,15,712.5,123.5,2.15,28.5,546.0,775.08,578.73
2016,9,18,9,30,734.0,128.0,2.0,29.0,593.0,820.37,604.78
2016,9,18,9,45,749.0,131.5,1.9,29.5,634.5,852.31,621.76
2016,9,18,10,0,764.0,135.0,1.8,30.0,676.0,886.49,639.97
2016,9,18,10,15,776.0,138.0,1.65,30.0,711.0,914.63,654.64
2016,9,18,10,30,788.0,141.0,1.5,30.0,746.0,939.82,667.18
2016,9,18,10,45,797.5,142.0,1.4,30.5,774.5,957.22,673.98
2016,9,18,11,0,807.0,143.0,1.3,31.0,803.0,971.3,678.73
2016,9,18,11,15,812.5,144.5,1.15,31.0,823.0,978.49,679.81
2016,9,18,11,30,818.0,146.0,1.0,31.0,843.0,982.12,678.72
2016,9,18,11,45,846.5,130.5,0.85,31.5,861.0,978.1,671.65
2016,9,18,12,0,875.0,115.0,0.7,32.0,879.0,979.44,667.88
2016,9,18,12,15,667.0,239.5,0.6,32.0,823.0,907.55,622.76
2016,9,18,12,30,459.0,364.0,0.5,32.0,767.0,818.81,561.52
2016,9,18,12,45,667.0,239.5,0.45,32.5,821.0,872.81,599.61
2016,9,18,13,0,875.0,115.0,0.4,33.0,875.0,902.33,614.99
2016,9,18,13,15,871.5,114.0,0.45,33.0,861.0,870.59,596.8
2016,9,18,13,30,868.0,113.0,0.5,33.0,847.0,835.92,577.5
2016,9,18,13,45,863.5,111.5,0.6,33.0,825.0,797.2,556.25
2016,9,18,14,0,859.0,110.0,0.7,33.0,803.0,755.97,532.95
2016,9,18,14,15,647.5,206.5,0.75,32.5,717.5,662.48,471.74
2016,9,18,14,30,436.0,303.0,0.8,32.0,632.0,577.02,413.08
2016,9,18,14,45,499.0,263.0,0.9,32.0,622.0,552.75,398.75
2016,9,18,15,0,562.0,223.0,1.0,32.0,612.0,521.33,377.82
2016,9,18,15,15,671.5,162.5,1.05,32.0,597.0,488.29,354.24
2016,9,18,15,30,781.0,102.0,1.1,32.0,582.0,442.63,319.44
2016,9,18,15,45,761.5,98.0,1.15,32.0,534.0,383.62,273.26
2016,9,18,16,0,742.0,94.0,1.2,32.0,486.0,325.73,226.51
2016,9,18,16,15,713.0,89.5,1.15,31.5,434.0,263.29,175.89
2016,9,18,16,30,684.0,85.0,1.1,31.0,382.0,206.34,129.46
2016,9,18,16,45,644.5,79.0,1.1,31.0,327.5,149.78,85.73
2016,9,18,17,0,605.0,73.0,1.1,31.0,273.0,97.93,51.49
2016,9,18,17,15,543.5,65.5,1.0,30.0,219.5,49.6,36.18
2016,9,18,17,30,482.0,58.0,0.9,29.0,166.0,42.95,30.63
2016,9,18,17,45,387.0,46.5,0.85,28.5,117.0,35.71,24.23
2016,9,18,18,0,292.0,35.0,0.8,28.0,68.0,28.07,17.01
2016,9,18,18,15,146.0,17.5,0.85,27.5,34.0,13.95,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,25.99,0.0
2016,9,19,6,45,188.5,26.5,1.75,23.5,50.0,121.61,77.61
2016,9,19,7,0,329.0,42.0,2.0,24.0,88.0,214.59,162.83
2016,9,19,7,15,419.5,52.5,2.1,24.5,138.5,290.7,227.69
2016,9,19,7,30,510.0,63.0,2.2,25.0,189.0,375.96,297.75
2016,9,19,7,45,574.5,68.5,2.35,26.0,244.5,448.04,354.7
2016,9,19,8,0,639.0,74.0,2.5,27.0,300.0,525.06,412.96
2016,9,19,8,15,677.0,79.0,2.45,27.5,354.5,587.29,458.07
2016,9,19,8,30,715.0,84.0,2.4,28.0,409.0,647.94,499.04
2016,9,19,8,45,742.0,88.0,2.35,29.0,461.0,702.76,533.33
2016,9,19,9,0,769.0,92.0,2.3,30.0,513.0,757.06,566.15
2016,9,19,9,15,788.5,95.0,2.15,30.0,560.5,802.87,593.88
