Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,15,932.5,96.5,4.4,25.0,843.0,1022.78,757.78
2016,9,29,11,30,937.0,97.0,4.4,25.0,863.0,1023.74,757.74
2016,9,29,11,45,939.5,97.5,4.45,25.5,874.5,1018.77,752.76
2016,9,29,12,0,942.0,98.0,4.5,26.0,886.0,1009.83,745.35
2016,9,29,12,15,942.5,98.5,4.5,26.0,888.0,995.07,735.42
2016,9,29,12,30,943.0,99.0,4.5,26.0,890.0,976.47,723.08
2016,9,29,12,45,942.0,98.5,4.5,26.0,883.5,951.72,706.71
2016,9,29,13,0,941.0,98.0,4.5,26.0,877.0,923.41,688.0
2016,9,29,13,15,937.5,97.0,4.45,26.0,861.5,889.04,664.96
2016,9,29,13,30,934.0,96.0,4.4,26.0,846.0,851.54,639.74
2016,9,29,13,45,929.5,95.0,4.4,26.0,822.5,810.31,612.03
2016,9,29,14,0,925.0,94.0,4.4,26.0,799.0,766.37,582.23
2016,9,29,14,15,917.0,92.5,4.35,26.0,767.5,717.07,547.86
2016,9,29,14,30,909.0,91.0,4.3,26.0,736.0,665.81,509.55
2016,9,29,14,45,894.5,90.0,4.3,26.0,696.0,609.55,466.7
2016,9,29,15,0,880.0,89.0,4.3,26.0,656.0,552.48,422.05
2016,9,29,15,15,865.0,86.5,4.2,25.5,611.0,493.25,375.03
2016,9,29,15,30,850.0,84.0,4.1,25.0,566.0,431.93,324.85
2016,9,29,15,45,830.0,80.5,4.05,25.0,515.5,369.54,271.81
2016,9,29,16,0,810.0,77.0,4.0,25.0,465.0,308.27,218.51
2016,9,29,16,15,780.0,73.0,3.65,24.5,410.5,245.62,164.37
2016,9,29,16,30,750.0,69.0,3.3,24.0,356.0,185.92,113.95
2016,9,29,16,45,707.0,63.5,3.0,23.5,300.0,126.75,69.0
2016,9,29,17,0,664.0,58.0,2.7,23.0,244.0,72.8,38.04
2016,9,29,17,15,592.5,50.5,2.5,22.0,188.0,36.58,26.11
2016,9,29,17,30,521.0,43.0,2.3,21.0,132.0,32.55,22.4
2016,9,29,17,45,396.0,31.5,2.1,20.0,84.5,24.62,14.95
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,16.21,0.51
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,9.53,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,112.07,33.83
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,240.46,186.03
2016,9,30,7,15,503.0,42.0,2.55,14.5,132.0,320.85,259.57
2016,9,30,7,30,599.0,51.0,2.5,15.0,185.0,411.03,337.28
2016,9,30,7,45,655.5,57.5,2.5,15.5,241.5,479.76,394.96
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,556.3,455.88
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,620.47,503.47
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,685.58,548.35
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,740.22,582.69
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,793.95,614.97
2016,9,30,9,15,855.5,83.0,1.9,19.0,564.5,833.22,639.85
2016,9,30,9,30,874.0,86.0,1.9,19.0,613.0,877.19,667.78
2016,9,30,9,45,886.5,88.5,1.9,19.5,655.0,912.8,688.37
2016,9,30,10,0,899.0,91.0,1.9,20.0,697.0,945.5,706.86
2016,9,30,10,15,908.5,92.5,1.85,20.5,732.5,971.04,719.9
2016,9,30,10,30,918.0,94.0,1.8,21.0,768.0,993.15,730.67
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.0,1008.73,737.93
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,1020.5,742.91
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,1025.38,744.37
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,1026.28,743.54
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,1021.42,738.56
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,1012.57,731.28
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,997.11,721.42
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,977.79,709.28
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,952.4,692.63
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,923.44,673.74
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,888.95,651.95
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,851.34,628.03
2016,9,30,13,45,933.0,92.5,1.85,24.0,819.5,808.24,600.73
2016,9,30,14,0,927.0,91.0,1.9,24.0,795.0,762.57,571.35
2016,9,30,14,15,918.5,90.0,1.9,24.0,763.0,713.33,538.33
2016,9,30,14,30,910.0,89.0,1.9,24.0,731.0,662.18,501.34
2016,9,30,14,45,897.5,87.0,1.95,24.0,691.5,606.08,460.0
2016,9,30,15,0,885.0,85.0,2.0,24.0,652.0,548.99,416.52
2016,9,30,15,15,869.5,83.0,2.0,24.0,606.5,489.78,369.74
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,430.47,321.26
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,365.41,267.0
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,303.63,213.92
2016,9,30,16,15,780.0,70.5,1.8,23.5,404.5,241.25,160.41
2016,9,30,16,30,749.0,67.0,1.6,23.0,350.0,181.93,110.68
2016,9,30,16,45,704.0,61.5,1.45,22.5,294.0,122.75,66.2
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,69.04,36.03
2016,9,30,17,15,586.0,49.0,1.2,21.0,182.5,35.52,25.31
2016,9,30,17,30,513.0,42.0,1.1,20.0,127.0,31.87,21.91
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.0,23.9,14.28
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,15.44,0.0
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,9.05,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,70.5,19.0,0.6,15.5,27.0,55.92,9.73
2016,10,1,7,0,141.0,38.0,0.6,16.0,54.0,119.67,89.96
2016,10,1,7,15,177.0,59.5,0.75,16.0,91.0,170.08,135.41
2016,10,1,7,30,213.0,81.0,0.9,16.0,128.0,223.49,181.79
2016,10,1,7,45,236.0,102.0,1.05,16.5,167.5,271.52,222.05
2016,10,1,8,0,259.0,123.0,1.2,17.0,207.0,321.13,262.21
2016,10,1,8,15,196.5,152.0,1.15,17.5,222.5,311.61,252.6
2016,10,1,8,30,134.0,181.0,1.1,18.0,238.0,305.99,245.56
2016,10,1,8,45,300.0,179.5,1.05,18.5,329.0,447.4,356.7
2016,10,1,9,0,466.0,178.0,1.0,19.0,420.0,603.52,471.46
2016,10,1,9,15,394.0,217.0,1.0,19.5,434.5,587.93,454.78
2016,10,1,9,30,322.0,256.0,1.0,20.0,449.0,579.76,444.83
2016,10,1,9,45,228.5,287.0,1.0,21.0,429.0,522.97,399.18
2016,10,1,10,0,135.0,318.0,1.0,22.0,409.0,474.35,359.33
2016,10,1,10,15,231.5,324.5,0.95,22.0,490.0,572.03,430.86
2016,10,1,10,30,328.0,331.0,0.9,22.0,571.0,686.24,509.49
2016,10,1,10,45,248.5,358.0,0.9,22.5,544.0,639.82,472.48
2016,10,1,11,0,169.0,385.0,0.9,23.0,517.0,576.87,425.89
2016,10,1,11,15,269.5,376.5,0.85,23.5,592.5,675.61,494.65
2016,10,1,11,30,370.0,368.0,0.8,24.0,668.0,759.39,549.51
2016,10,1,11,45,642.5,235.5,0.8,24.5,764.0,890.46,639.26
2016,10,1,12,0,915.0,103.0,0.8,25.0,860.0,985.99,695.72
2016,10,1,12,15,570.0,259.5,0.75,25.0,731.5,822.92,588.93
2016,10,1,12,30,225.0,416.0,0.7,25.0,603.0,631.43,455.05
2016,10,1,12,45,269.0,402.5,0.65,25.0,625.0,656.84,474.61
2016,10,1,13,0,313.0,389.0,0.6,25.0,647.0,669.19,483.09
2016,10,1,13,15,326.5,377.5,0.55,25.0,641.5,654.62,473.15
2016,10,1,13,30,340.0,366.0,0.5,25.0,636.0,638.18,462.21
2016,10,1,13,45,613.0,233.0,0.5,25.5,702.5,706.39,513.1
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,739.84,537.39
2016,10,1,14,15,468.0,202.0,0.6,25.5,554.0,516.64,382.99
2016,10,1,14,30,50.0,304.0,0.7,25.0,339.0,316.58,236.16
2016,10,1,14,45,108.5,301.0,0.8,25.0,371.5,342.43,257.76
2016,10,1,15,0,167.0,298.0,0.9,25.0,404.0,362.87,273.27
2016,10,1,15,15,83.5,221.0,1.0,25.0,274.0,242.16,183.52
2016,10,1,15,30,0.0,144.0,1.1,25.0,144.0,133.13,100.59
2016,10,1,15,45,7.0,155.5,1.2,25.0,159.0,145.24,110.66
2016,10,1,16,0,14.0,167.0,1.3,25.0,174.0,155.76,119.07
2016,10,1,16,15,10.0,148.0,1.25,24.5,152.5,136.08,104.12
2016,10,1,16,30,6.0,129.0,1.2,24.0,131.0,116.99,89.52
2016,10,1,16,45,3.0,108.5,1.2,23.5,109.5,97.38,74.23
2016,10,1,17,0,0.0,88.0,1.2,23.0,88.0,78.35,59.02
2016,10,1,17,15,0.0,67.0,1.1,22.0,67.0,59.89,46.12
2016,10,1,17,30,0.0,46.0,1.0,21.0,46.0,41.76,30.2
2016,10,1,17,45,0.0,28.5,0.95,20.5,28.5,26.24,15.97
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,10.2,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,5.24,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.85,15.5,33.5,86.22,9.82
2016,10,2,7,0,268.0,38.0,0.9,16.0,67.0,184.94,140.11
2016,10,2,7,15,363.0,52.0,0.95,16.5,117.0,261.37,208.17
2016,10,2,7,30,458.0,66.0,1.0,17.0,167.0,350.72,283.25
2016,10,2,7,45,520.0,76.0,1.1,17.5,221.0,423.71,342.93
2016,10,2,8,0,582.0,86.0,1.2,18.0,275.0,501.27,403.69
2016,10,2,8,15,625.0,93.5,1.15,19.0,329.5,566.82,451.14
2016,10,2,8,30,668.0,101.0,1.1,20.0,384.0,634.11,497.57
2016,10,2,8,45,697.5,107.5,1.1,21.0,436.0,690.97,533.78
2016,10,2,9,0,727.0,114.0,1.1,22.0,488.0,747.56,568.65
2016,10,2,9,15,749.5,118.5,1.15,22.5,536.0,795.16,598.11
2016,10,2,9,30,772.0,123.0,1.2,23.0,584.0,841.24,626.13
2016,10,2,9,45,786.5,127.5,1.25,23.5,626.0,873.47,644.64
2016,10,2,10,0,801.0,132.0,1.3,24.0,668.0,907.94,664.64
2016,10,2,10,15,813.5,134.5,1.3,24.0,703.0,935.48,680.58
2016,10,2,10,30,826.0,137.0,1.3,24.0,738.0,959.89,694.59
2016,10,2,10,45,832.5,140.0,1.35,24.5,765.5,975.76,702.68
2016,10,2,11,0,839.0,143.0,1.4,25.0,793.0,988.07,708.73
2016,10,2,11,15,845.0,144.5,1.4,25.0,812.5,994.61,711.92
2016,10,2,11,30,851.0,146.0,1.4,25.0,832.0,997.43,713.01
2016,10,2,11,45,889.0,126.0,1.45,25.5,851.5,995.82,710.91
2016,10,2,12,0,927.0,106.0,1.5,26.0,871.0,998.81,711.88
2016,10,2,12,15,927.5,106.0,1.5,26.0,873.0,983.44,702.07
2016,10,2,12,30,928.0,106.0,1.5,26.0,875.0,964.31,690.23
2016,10,2,12,45,926.0,106.0,1.5,26.5,867.5,939.27,673.43
2016,10,2,13,0,924.0,106.0,1.5,27.0,860.0,910.78,654.57
2016,10,2,13,15,920.0,105.0,1.5,27.0,844.5,876.29,633.16
2016,10,2,13,30,916.0,104.0,1.5,27.0,829.0,838.77,609.73
2016,10,2,13,45,909.5,103.5,1.5,27.0,804.5,797.01,583.33
2016,10,2,14,0,903.0,103.0,1.5,27.0,780.0,752.77,555.05
2016,10,2,14,15,893.5,101.0,1.5,27.0,748.0,702.79,521.49
2016,10,2,14,30,884.0,99.0,1.5,27.0,716.0,651.08,484.87
2016,10,2,14,45,864.0,100.0,1.55,27.0,675.0,594.76,444.12
2016,10,2,15,0,844.0,101.0,1.6,27.0,634.0,537.68,401.47
2016,10,2,15,15,826.0,98.0,1.6,27.0,588.5,477.92,355.24
2016,10,2,15,30,808.0,95.0,1.6,27.0,543.0,418.53,307.7
2016,10,2,15,45,784.5,91.0,1.6,27.0,492.5,356.96,257.14
2016,10,2,16,0,761.0,87.0,1.6,27.0,442.0,297.03,206.67
2016,10,2,16,15,727.0,82.0,1.5,26.5,387.5,232.9,153.24
2016,10,2,16,30,693.0,77.0,1.4,26.0,333.0,174.84,105.85
2016,10,2,16,45,643.5,70.5,1.3,25.5,277.5,117.78,64.28
2016,10,2,17,0,594.0,64.0,1.2,25.0,222.0,66.78,36.79
2016,10,2,17,15,515.0,55.0,1.15,24.0,168.5,41.0,29.6
2016,10,2,17,30,436.0,46.0,1.1,23.0,115.0,35.92,24.93
2016,10,2,17,45,305.0,32.0,1.05,22.0,70.5,25.73,15.22
2016,10,2,18,0,174.0,18.0,1.0,21.0,26.0,14.84,0.0
2016,10,2,18,15,87.0,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,110.5,19.5,0.7,17.5,31.5,77.76,0.0
2016,10,3,7,0,221.0,39.0,0.8,18.0,63.0,166.17,124.19
2016,10,3,7,15,317.0,54.5,0.9,18.5,111.0,242.22,191.29
2016,10,3,7,30,413.0,70.0,1.0,19.0,159.0,328.91,263.88
2016,10,3,7,45,480.5,80.0,1.1,19.5,213.0,404.14,325.07
2016,10,3,8,0,548.0,90.0,1.2,20.0,267.0,483.42,386.97
2016,10,3,8,15,592.0,98.0,1.35,21.0,320.5,548.75,435.42
2016,10,3,8,30,636.0,106.0,1.5,22.0,374.0,615.92,483.48
2016,10,3,8,45,671.5,110.5,1.65,23.0,425.5,673.81,522.54
2016,10,3,9,0,707.0,115.0,1.8,24.0,477.0,731.89,560.32
2016,10,3,9,15,730.0,119.5,1.85,24.0,524.0,779.17,591.21
2016,10,3,9,30,753.0,124.0,1.9,24.0,571.0,825.02,620.82
2016,10,3,9,45,770.0,127.0,1.95,24.5,612.5,861.91,642.84
2016,10,3,10,0,787.0,130.0,2.0,25.0,654.0,891.8,660.08
2016,10,3,10,15,799.5,133.0,2.05,25.5,689.0,919.55,675.89
2016,10,3,10,30,812.0,136.0,2.1,26.0,724.0,944.24,689.68
2016,10,3,10,45,826.5,134.5,2.15,26.5,752.5,962.62,699.41
2016,10,3,11,0,841.0,133.0,2.2,27.0,781.0,977.6,707.09
2016,10,3,11,15,846.5,134.5,2.2,27.0,800.5,983.64,710.05
2016,10,3,11,30,852.0,136.0,2.2,27.0,820.0,985.98,710.89
2016,10,3,11,45,852.5,137.5,2.25,27.5,830.0,979.78,705.59
2016,10,3,12,0,853.0,139.0,2.3,28.0,840.0,969.91,698.18
2016,10,3,12,15,854.0,139.5,2.3,28.0,842.0,955.82,689.1
2016,10,3,12,30,855.0,140.0,2.3,28.0,844.0,938.17,677.89
2016,10,3,12,45,856.5,137.5,2.35,28.0,837.5,914.35,663.23
2016,10,3,13,0,858.0,135.0,2.4,28.0,831.0,887.16,646.4
2016,10,3,13,15,853.5,134.0,2.4,28.0,815.5,853.28,624.72
2016,10,3,13,30,849.0,133.0,2.4,28.0,800.0,816.63,601.13
2016,10,3,13,45,844.0,130.0,2.45,28.0,776.5,775.0,574.37
2016,10,3,14,0,839.0,127.0,2.5,28.0,753.0,731.05,545.43
2016,10,3,14,15,829.0,125.0,2.5,28.0,721.5,682.62,511.18
2016,10,3,14,30,819.0,123.0,2.5,28.0,690.0,632.73,475.06
2016,10,3,14,45,800.0,122.0,2.5,28.0,650.5,577.46,434.07
2016,10,3,15,0,781.0,121.0,2.5,28.0,611.0,522.17,391.92
2016,10,3,15,15,762.0,117.5,2.5,28.0,566.0,463.1,345.81
2016,10,3,15,30,743.0,114.0,2.5,28.0,521.0,405.94,299.7
2016,10,3,15,45,716.0,109.0,2.5,28.0,471.5,345.58,250.07
2016,10,3,16,0,689.0,104.0,2.5,28.0,422.0,287.41,201.21
2016,10,3,16,15,652.5,97.5,2.3,27.5,369.0,228.3,152.07
2016,10,3,16,30,616.0,91.0,2.1,27.0,316.0,173.18,107.51
2016,10,3,16,45,563.5,82.5,1.9,26.5,262.0,119.06,68.54
2016,10,3,17,0,511.0,74.0,1.7,26.0,208.0,71.57,42.95
2016,10,3,17,15,431.5,62.5,1.55,25.0,156.5,47.96,35.35
2016,10,3,17,30,352.0,51.0,1.4,24.0,105.0,39.17,27.48
2016,10,3,17,45,232.0,34.0,1.25,23.0,63.0,26.63,15.58
2016,10,3,18,0,112.0,17.0,1.1,22.0,21.0,16.2,0.0
2016,10,3,18,15,56.0,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,60.49,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,131.18,96.1
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,212.94,167.06
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,297.23,238.07
2016,10,4,7,45,422.0,85.0,2.85,22.5,201.5,372.3,300.14
2016,10,4,8,0,503.0,94.0,3.0,23.0,254.0,454.65,365.85
2016,10,4,8,15,299.0,135.0,3.2,23.5,235.0,372.86,299.09
2016,10,4,8,30,95.0,176.0,3.4,24.0,216.0,260.56,206.24
2016,10,4,8,45,384.5,146.5,3.6,24.5,338.5,487.01,387.36
2016,10,4,9,0,674.0,117.0,3.8,25.0,461.0,706.84,551.74
2016,10,4,9,15,697.0,121.5,3.75,25.0,506.5,752.96,581.67
2016,10,4,9,30,720.0,126.0,3.7,25.0,552.0,797.76,611.24
2016,10,4,9,45,465.5,219.0,3.65,25.5,502.5,685.99,525.37
2016,10,4,10,0,211.0,312.0,3.6,26.0,453.0,537.86,409.74
2016,10,4,10,15,256.5,322.5,3.55,26.0,502.0,607.45,460.65
2016,10,4,10,30,302.0,333.0,3.5,26.0,551.0,663.12,499.97
2016,10,4,10,45,547.0,239.0,3.45,26.5,652.0,808.06,606.06
2016,10,4,11,0,792.0,145.0,3.4,27.0,753.0,942.11,695.33
2016,10,4,11,15,544.5,263.5,3.4,27.0,686.5,830.77,616.04
2016,10,4,11,30,297.0,382.0,3.4,27.0,620.0,702.97,520.76
2016,10,4,11,45,575.0,252.5,3.4,27.0,720.0,839.8,623.7
2016,10,4,12,0,853.0,123.0,3.4,27.0,820.0,943.39,693.88
2016,10,4,12,15,556.0,263.5,3.35,27.0,718.5,808.04,599.0
2016,10,4,12,30,259.0,404.0,3.3,27.0,617.0,659.2,487.88
2016,10,4,12,45,222.0,405.0,3.3,27.5,587.0,607.62,450.89
2016,10,4,13,0,185.0,406.0,3.3,28.0,557.0,567.07,420.75
2016,10,4,13,15,514.5,262.0,3.25,28.0,667.5,700.21,523.42
2016,10,4,13,30,844.0,118.0,3.2,28.0,778.0,791.59,590.25
2016,10,4,13,45,839.5,115.5,3.15,28.5,755.0,751.92,561.61
2016,10,4,14,0,835.0,113.0,3.1,29.0,732.0,712.14,533.75
2016,10,4,14,15,825.5,111.0,3.05,29.0,701.0,664.38,499.36
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,615.12,463.12
2016,10,4,14,45,797.0,108.5,2.95,29.0,631.0,560.69,422.19
2016,10,4,15,0,778.0,108.0,2.9,29.0,592.0,506.21,380.17
2016,10,4,15,15,759.5,104.5,2.8,29.0,548.0,449.4,335.2
2016,10,4,15,30,741.0,101.0,2.7,29.0,504.0,393.16,289.43
2016,10,4,15,45,519.0,142.0,2.6,29.0,411.5,305.27,222.25
2016,10,4,16,0,297.0,183.0,2.5,29.0,319.0,244.42,178.0
2016,10,4,16,15,456.5,132.5,2.2,28.5,311.5,213.38,146.79
2016,10,4,16,30,616.0,82.0,1.9,28.0,304.0,163.65,99.53
2016,10,4,16,45,562.0,74.5,1.65,28.0,251.0,110.45,61.52
2016,10,4,17,0,508.0,67.0,1.4,28.0,198.0,63.99,37.24
2016,10,4,17,15,425.0,56.5,1.3,27.0,147.5,42.73,30.6
2016,10,4,17,30,342.0,46.0,1.2,26.0,97.0,36.39,24.84
2016,10,4,17,45,215.0,30.5,1.1,25.5,57.5,23.85,12.88
2016,10,4,18,0,88.0,15.0,1.0,25.0,18.0,14.3,0.0
2016,10,4,18,15,44.0,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.0,18.5,1.5,21.5,29.5,75.49,0.0
2016,10,5,7,0,220.0,37.0,1.7,22.0,59.0,163.57,119.43
2016,10,5,7,15,323.0,50.5,1.9,22.5,106.5,240.09,187.36
2016,10,5,7,30,426.0,64.0,2.1,23.0,154.0,330.57,263.05
2016,10,5,7,45,501.5,71.5,2.35,23.5,208.0,406.97,325.75
2016,10,5,8,0,577.0,79.0,2.6,24.0,262.0,489.09,390.67
2016,10,5,8,15,621.0,85.0,2.6,24.5,315.0,552.92,438.67
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,618.58,485.98
2016,10,5,8,45,351.0,146.0,2.65,25.5,294.0,460.3,361.67
2016,10,5,9,0,37.0,201.0,2.7,26.0,220.0,242.99,187.44
2016,10,5,9,15,411.5,151.5,2.65,26.5,392.5,539.54,420.62
2016,10,5,9,30,786.0,102.0,2.6,27.0,565.0,822.08,619.28
2016,10,5,9,45,528.0,202.0,2.55,27.5,522.5,722.38,543.46
2016,10,5,10,0,270.0,302.0,2.5,28.0,480.0,594.7,445.23
2016,10,5,10,15,302.5,312.5,2.45,28.5,522.0,639.01,475.76
2016,10,5,10,30,335.0,323.0,2.4,29.0,564.0,682.95,504.36
2016,10,5,10,45,598.5,217.5,2.4,29.5,667.5,837.98,614.25
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,963.08,692.92
2016,10,5,11,15,867.0,113.0,2.35,30.0,789.5,968.26,693.81
2016,10,5,11,30,872.0,114.0,2.3,30.0,808.0,969.76,693.64
2016,10,5,11,45,879.0,112.0,2.3,30.5,819.5,966.21,689.55
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,958.92,683.3
2016,10,5,12,15,886.5,110.0,2.25,31.0,832.5,943.95,673.25
2016,10,5,12,30,887.0,110.0,2.2,31.0,834.0,925.4,661.11
2016,10,5,12,45,886.0,109.0,2.2,31.0,827.0,900.98,645.79
2016,10,5,13,0,885.0,108.0,2.2,31.0,820.0,873.24,628.4
2016,10,5,13,15,881.0,107.0,2.2,31.0,804.0,839.82,607.31
2016,10,5,13,30,877.0,106.0,2.2,31.0,788.0,803.53,584.26
2016,10,5,13,45,871.0,104.5,2.25,31.5,764.5,762.54,557.15
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,719.2,528.27
2016,10,5,14,15,855.5,101.0,2.3,31.5,709.0,670.89,495.98
2016,10,5,14,30,846.0,99.0,2.3,31.0,677.0,620.98,461.14
2016,10,5,14,45,833.5,96.5,2.35,31.0,639.0,567.49,421.93
2016,10,5,15,0,821.0,94.0,2.4,31.0,601.0,512.65,380.48
2016,10,5,15,15,803.5,91.0,2.4,31.0,556.5,454.57,335.2
2016,10,5,15,30,786.0,88.0,2.4,31.0,512.0,396.86,288.75
2016,10,5,15,45,762.0,84.0,2.45,31.0,463.0,336.67,239.3
2016,10,5,16,0,738.0,80.0,2.5,31.0,414.0,278.21,190.19
2016,10,5,16,15,703.0,75.5,2.3,30.5,361.0,218.95,140.98
2016,10,5,16,30,668.0,71.0,2.1,30.0,308.0,160.4,94.04
2016,10,5,16,45,617.5,64.5,1.95,29.5,254.5,105.33,55.22
2016,10,5,17,0,567.0,58.0,1.8,29.0,201.0,56.43,30.79
2016,10,5,17,15,483.5,49.0,1.6,28.0,149.5,36.41,25.12
2016,10,5,17,30,400.0,40.0,1.4,27.0,98.0,31.07,20.24
2016,10,5,17,45,259.0,26.5,1.25,26.0,57.5,21.11,10.36
2016,10,5,18,0,118.0,13.0,1.1,25.0,17.0,12.39,0.0
2016,10,5,18,15,59.0,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,113.0,17.5,1.35,21.5,29.0,74.85,0.0
2016,10,6,7,0,226.0,35.0,1.5,22.0,58.0,163.59,118.67
2016,10,6,7,15,331.5,48.0,1.65,22.5,105.5,240.96,187.69
2016,10,6,7,30,437.0,61.0,1.8,23.0,153.0,333.22,264.64
2016,10,6,7,45,531.0,64.5,1.95,23.5,209.0,416.19,332.29
2016,10,6,8,0,625.0,68.0,2.1,24.0,265.0,506.37,402.95
2016,10,6,8,15,667.0,73.5,2.1,24.5,318.5,570.07,450.3
2016,10,6,8,30,709.0,79.0,2.1,25.0,372.0,635.41,496.01
2016,10,6,8,45,746.5,80.0,2.15,25.5,424.5,689.8,532.22
2016,10,6,9,0,784.0,81.0,2.2,26.0,477.0,747.64,570.01
2016,10,6,9,15,804.5,84.0,2.2,26.5,524.0,793.29,598.13
2016,10,6,9,30,825.0,87.0,2.2,27.0,571.0,837.15,624.58
2016,10,6,9,45,844.5,87.5,2.2,27.5,613.0,867.49,641.58
2016,10,6,10,0,864.0,88.0,2.2,28.0,655.0,902.76,661.8
2016,10,6,10,15,874.5,89.5,2.2,28.5,689.5,928.08,675.27
2016,10,6,10,30,885.0,91.0,2.2,29.0,724.0,950.13,686.68
2016,10,6,10,45,538.0,233.0,2.25,29.5,622.5,791.2,578.61
2016,10,6,11,0,191.0,375.0,2.3,30.0,521.0,587.04,429.41
2016,10,6,11,15,554.5,232.5,2.35,30.0,669.5,804.81,589.29
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,985.73,706.53
2016,10,6,11,45,918.5,92.0,2.45,30.5,828.0,980.19,699.89
2016,10,6,12,0,919.0,94.0,2.5,31.0,838.0,970.78,692.75
2016,10,6,12,15,661.0,224.0,2.5,31.0,759.5,865.57,624.8
2016,10,6,12,30,403.0,354.0,2.5,31.0,681.0,736.62,532.98
2016,10,6,12,45,356.0,367.0,2.55,31.0,654.5,695.12,504.95
2016,10,6,13,0,309.0,380.0,2.6,31.0,628.0,654.23,476.42
2016,10,6,13,15,265.0,380.5,2.6,31.0,590.0,604.47,441.64
2016,10,6,13,30,221.0,381.0,2.6,31.0,552.0,550.04,403.38
2016,10,6,13,45,560.0,234.0,2.6,31.0,649.5,658.67,487.04
2016,10,6,14,0,899.0,87.0,2.6,31.0,747.0,724.99,536.92
2016,10,6,14,15,581.0,201.0,2.6,31.0,620.5,587.08,435.87
2016,10,6,14,30,263.0,315.0,2.6,31.0,494.0,463.01,343.16
2016,10,6,14,45,544.5,204.0,2.6,31.0,547.0,503.15,375.15
2016,10,6,15,0,826.0,93.0,2.6,31.0,600.0,512.11,380.91
2016,10,6,15,15,807.5,90.0,2.6,30.5,555.0,453.35,335.27
2016,10,6,15,30,789.0,87.0,2.6,30.0,510.0,395.07,288.72
2016,10,6,15,45,761.0,84.5,2.6,30.0,460.0,334.84,238.88
2016,10,6,16,0,733.0,82.0,2.6,30.0,410.0,276.8,189.88
2016,10,6,16,15,697.0,77.0,2.4,29.5,357.0,214.55,138.25
2016,10,6,16,30,661.0,72.0,2.2,29.0,304.0,158.53,93.25
2016,10,6,16,45,601.5,66.5,2.05,29.0,249.5,104.11,55.26
2016,10,6,17,0,542.0,61.0,1.9,29.0,195.0,57.03,32.48
2016,10,6,17,15,455.5,51.0,1.75,28.0,144.0,38.37,26.73
2016,10,6,17,30,369.0,41.0,1.6,27.0,93.0,32.23,21.13
2016,10,6,17,45,224.5,26.5,1.45,26.5,54.0,21.32,9.99
2016,10,6,18,0,80.0,12.0,1.3,26.0,15.0,11.44,0.0
2016,10,6,18,15,40.0,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,135.0,16.0,0.85,21.5,29.0,80.64,0.0
2016,10,7,7,0,270.0,32.0,1.0,22.0,58.0,179.34,129.19
2016,10,7,7,15,376.5,43.0,1.1,22.5,106.0,259.27,201.06
2016,10,7,7,30,483.0,54.0,1.2,23.0,154.0,350.26,276.64
2016,10,7,7,45,303.5,89.5,1.3,23.5,158.5,307.18,244.27
2016,10,7,8,0,124.0,125.0,1.4,24.0,163.0,227.44,180.14
2016,10,7,8,15,62.5,130.0,1.55,24.5,149.0,181.97,143.06
2016,10,7,8,30,1.0,135.0,1.7,25.0,135.0,133.75,102.62
2016,10,7,8,45,400.5,104.0,1.85,25.5,304.5,447.12,354.7
2016,10,7,9,0,800.0,73.0,2.0,26.0,474.0,749.81,572.45
2016,10,7,9,15,456.0,169.0,2.15,26.0,402.5,596.84,458.38
2016,10,7,9,30,112.0,265.0,2.3,26.0,331.0,380.09,291.09
2016,10,7,9,45,56.0,163.5,2.5,26.5,196.5,215.21,165.46
2016,10,7,10,0,0.0,62.0,2.7,27.0,62.0,57.75,40.37
2016,10,7,10,15,0.0,65.0,2.85,27.5,65.0,60.57,42.51
2016,10,7,10,30,0.0,68.0,3.0,28.0,68.0,63.39,44.55
2016,10,7,10,45,446.0,79.0,3.15,28.5,417.0,529.0,408.09
2016,10,7,11,0,892.0,90.0,3.3,29.0,766.0,964.05,706.35
2016,10,7,11,15,555.5,240.0,3.45,29.0,664.5,813.05,600.53
2016,10,7,11,30,219.0,390.0,3.6,29.0,563.0,623.2,460.45
2016,10,7,11,45,120.5,344.5,3.8,29.0,440.0,475.58,354.58
2016,10,7,12,0,22.0,299.0,4.0,29.0,317.0,308.47,230.06
2016,10,7,12,15,17.0,271.0,4.15,29.0,285.0,274.86,205.41
2016,10,7,12,30,12.0,243.0,4.3,29.0,253.0,241.91,180.72
2016,10,7,12,45,58.0,316.5,4.5,29.0,362.5,362.72,272.25
2016,10,7,13,0,104.0,390.0,4.7,29.0,472.0,473.07,353.74
2016,10,7,13,15,245.5,364.5,4.8,29.0,554.5,572.11,428.84
2016,10,7,13,30,387.0,339.0,4.9,29.0,637.0,644.53,483.62
2016,10,7,13,45,245.5,344.0,5.05,29.0,531.0,525.22,395.29
2016,10,7,14,0,104.0,349.0,5.2,29.0,425.0,406.74,306.33
2016,10,7,14,15,435.0,240.5,5.25,28.5,537.0,525.42,401.42
2016,10,7,14,30,766.0,132.0,5.3,28.0,649.0,601.0,460.88
2016,10,7,14,45,403.5,191.5,5.4,28.0,462.5,411.5,315.69
2016,10,7,15,0,41.0,251.0,5.5,28.0,276.0,253.29,192.7
2016,10,7,15,15,88.5,244.5,5.45,27.5,293.0,264.19,201.92
2016,10,7,15,30,136.0,238.0,5.4,27.0,310.0,269.42,205.75
2016,10,7,15,45,163.5,213.0,5.4,26.5,291.5,245.45,186.46
2016,10,7,16,0,191.0,188.0,5.4,26.0,273.0,218.35,163.9
2016,10,7,16,15,177.0,166.0,5.35,25.5,236.5,181.73,134.6
2016,10,7,16,30,163.0,144.0,5.3,25.0,200.0,146.93,107.09
2016,10,7,16,45,144.0,120.0,5.3,24.5,163.5,112.14,80.77
2016,10,7,17,0,125.0,96.0,5.3,24.0,127.0,80.13,58.53
2016,10,7,17,15,95.0,72.5,5.15,23.0,92.5,59.04,44.95
2016,10,7,17,30,65.0,49.0,5.0,22.0,58.0,40.89,28.81
2016,10,7,17,45,32.5,28.5,4.9,21.5,33.0,24.37,11.81
2016,10,7,18,0,0.0,8.0,4.8,21.0,8.0,7.63,0.0
2016,10,7,18,15,0.0,4.0,4.75,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,125.5,16.5,4.05,14.0,28.0,63.23,0.0
2016,10,8,7,0,251.0,33.0,4.2,14.0,56.0,172.19,127.62
2016,10,8,7,15,353.5,46.0,4.25,14.5,104.0,250.99,202.48
2016,10,8,7,30,456.0,59.0,4.3,15.0,152.0,340.93,281.38
2016,10,8,7,45,522.5,67.5,4.4,16.0,205.0,414.06,343.77
2016,10,8,8,0,589.0,76.0,4.5,17.0,258.0,492.17,407.57
2016,10,8,8,15,632.5,82.5,4.4,17.5,311.0,556.47,458.18
2016,10,8,8,30,676.0,89.0,4.3,18.0,364.0,622.55,507.82
2016,10,8,8,45,707.5,93.5,4.25,18.5,415.0,678.2,547.07
2016,10,8,9,0,739.0,98.0,4.2,19.0,466.0,733.71,585.28
2016,10,8,9,15,761.5,101.5,4.1,19.5,512.5,776.07,612.77
2016,10,8,9,30,784.0,105.0,4.0,20.0,559.0,820.84,641.52
2016,10,8,9,45,802.0,107.0,3.95,21.0,600.5,857.91,663.2
2016,10,8,10,0,820.0,109.0,3.9,22.0,642.0,892.53,682.8
2016,10,8,10,15,832.0,111.0,3.8,22.5,676.5,918.83,697.45
2016,10,8,10,30,844.0,113.0,3.7,23.0,711.0,941.98,709.87
2016,10,8,10,45,854.0,114.0,3.65,23.5,738.5,958.72,718.24
2016,10,8,11,0,864.0,115.0,3.6,24.0,766.0,963.69,718.79
2016,10,8,11,15,869.5,116.0,3.5,24.5,785.0,969.09,719.53
2016,10,8,11,30,875.0,117.0,3.4,25.0,804.0,970.8,717.93
2016,10,8,11,45,878.0,117.5,3.35,25.5,814.0,965.87,712.45
2016,10,8,12,0,881.0,118.0,3.3,26.0,824.0,957.23,704.75
2016,10,8,12,15,881.5,118.0,3.25,26.0,826.0,942.09,694.3
2016,10,8,12,30,882.0,118.0,3.2,26.0,828.0,923.39,681.67
2016,10,8,12,45,882.0,116.5,3.2,26.5,821.0,899.22,664.52
2016,10,8,13,0,882.0,115.0,3.2,27.0,814.0,871.72,645.26
2016,10,8,13,15,877.5,114.0,3.2,27.0,798.0,837.82,622.99
2016,10,8,13,30,873.0,113.0,3.2,27.0,782.0,801.1,598.75
2016,10,8,13,45,868.5,110.5,3.2,27.5,758.0,760.25,570.38
2016,10,8,14,0,864.0,108.0,3.2,28.0,734.0,716.97,540.17
2016,10,8,14,15,607.0,199.5,3.2,28.0,629.5,599.91,452.56
2016,10,8,14,30,350.0,291.0,3.2,28.0,525.0,492.19,370.98
2016,10,8,14,45,286.0,283.5,3.2,28.0,468.0,428.11,323.54
2016,10,8,15,0,222.0,276.0,3.2,28.0,411.0,368.27,278.59
2016,10,8,15,15,488.5,189.0,3.2,27.5,455.0,395.67,298.63
2016,10,8,15,30,755.0,102.0,3.2,27.0,499.0,392.0,290.85
2016,10,8,15,45,735.5,95.0,3.2,27.0,450.5,330.11,238.79
2016,10,8,16,0,716.0,88.0,3.2,27.0,402.0,271.51,188.54
2016,10,8,16,15,678.0,82.5,2.95,26.5,349.0,212.0,138.52
2016,10,8,16,30,640.0,77.0,2.7,26.0,296.0,156.59,93.82
2016,10,8,16,45,593.0,68.5,2.45,25.5,243.0,102.21,55.5
2016,10,8,17,0,546.0,60.0,2.2,25.0,190.0,53.64,32.03
2016,10,8,17,15,457.5,50.0,2.0,24.0,139.0,37.99,26.84
2016,10,8,17,30,369.0,40.0,1.8,23.0,88.0,31.82,21.04
2016,10,8,17,45,229.0,25.0,1.65,22.0,50.0,20.32,8.08
2016,10,8,18,0,89.0,10.0,1.5,21.0,12.0,9.53,0.0
2016,10,8,18,15,44.5,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,199.0,13.0,2.65,12.5,31.5,87.63,0.0
2016,10,9,7,0,398.0,26.0,2.9,13.0,63.0,222.92,164.63
2016,10,9,7,15,504.5,35.0,2.95,13.5,115.0,307.73,248.12
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,403.08,331.75
2016,10,9,7,45,672.5,49.5,3.05,15.0,223.5,477.25,394.56
2016,10,9,8,0,734.0,55.0,3.1,16.0,280.0,555.55,457.43
2016,10,9,8,15,624.5,86.5,3.15,17.0,303.5,555.23,454.51
2016,10,9,8,30,515.0,118.0,3.2,18.0,327.0,533.1,434.02
2016,10,9,8,45,516.0,137.0,3.3,19.0,369.5,575.71,464.35
2016,10,9,9,0,517.0,156.0,3.4,20.0,412.0,616.34,491.88
2016,10,9,9,15,709.5,115.5,3.3,20.5,503.5,752.42,590.87
2016,10,9,9,30,902.0,75.0,3.2,21.0,595.0,878.71,676.2
2016,10,9,9,45,915.5,77.0,3.15,21.5,637.5,914.55,696.52
2016,10,9,10,0,929.0,79.0,3.1,22.0,680.0,947.41,715.28
2016,10,9,10,15,939.0,80.5,3.05,22.5,715.5,973.19,729.1
2016,10,9,10,30,949.0,82.0,3.0,23.0,751.0,995.43,740.54
2016,10,9,10,45,956.0,83.5,3.0,23.5,779.0,1011.08,748.08
2016,10,9,11,0,963.0,85.0,3.0,24.0,807.0,1022.82,753.21
2016,10,9,11,15,967.5,85.5,3.0,24.0,826.5,1027.01,755.03
2016,10,9,11,30,972.0,86.0,3.0,24.0,846.0,1027.12,754.44
2016,10,9,11,45,972.5,87.5,3.05,24.5,856.0,1020.45,748.59
2016,10,9,12,0,973.0,89.0,3.1,25.0,866.0,1009.73,740.32
