Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,15,973.5,89.0,3.1,25.0,867.5,993.36,729.56
2016,10,9,12,30,974.0,89.0,3.1,25.0,869.0,973.07,716.37
2016,10,9,12,45,972.5,89.0,3.15,25.0,861.5,947.2,699.97
2016,10,9,13,0,971.0,89.0,3.2,25.0,854.0,917.69,681.16
2016,10,9,13,15,967.5,88.5,3.2,25.0,837.5,882.55,658.17
2016,10,9,13,30,964.0,88.0,3.2,25.0,821.0,844.19,632.93
2016,10,9,13,45,957.0,87.0,3.25,25.0,796.0,799.71,603.58
2016,10,9,14,0,950.0,86.0,3.3,25.0,771.0,752.68,572.15
2016,10,9,14,15,941.5,84.5,3.3,25.0,738.0,701.87,536.02
2016,10,9,14,30,933.0,83.0,3.3,25.0,705.0,649.13,496.62
2016,10,9,14,45,918.5,82.0,3.3,25.0,664.5,591.88,452.76
2016,10,9,15,0,904.0,81.0,3.3,25.0,624.0,533.83,406.96
2016,10,9,15,15,887.0,78.5,3.15,24.5,577.0,472.73,357.85
2016,10,9,15,30,870.0,76.0,3.0,24.0,530.0,411.71,307.16
2016,10,9,15,45,845.0,73.5,2.85,23.5,478.0,346.22,251.68
2016,10,9,16,0,820.0,71.0,2.7,23.0,426.0,284.26,197.86
2016,10,9,16,15,785.0,66.5,2.45,22.5,370.5,220.43,142.99
2016,10,9,16,30,750.0,62.0,2.2,22.0,315.0,160.2,93.45
2016,10,9,16,45,694.0,57.0,1.95,21.5,258.0,101.79,52.59
2016,10,9,17,0,638.0,52.0,1.7,21.0,201.0,50.32,29.9
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.0,32.59,22.63
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,27.43,17.64
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,13.46,2.83
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.5,14.5,1.05,11.5,29.5,76.32,0.0
2016,10,10,7,0,331.0,29.0,1.1,12.0,59.0,202.73,147.88
2016,10,10,7,15,440.5,40.0,1.2,12.5,110.0,286.74,229.95
2016,10,10,7,30,550.0,51.0,1.3,13.0,161.0,382.28,312.49
2016,10,10,7,45,618.0,58.5,1.4,14.0,217.5,459.21,376.5
2016,10,10,8,0,686.0,66.0,1.5,15.0,274.0,541.23,441.32
2016,10,10,8,15,728.5,71.5,1.35,16.0,330.5,603.92,486.91
2016,10,10,8,30,771.0,77.0,1.2,17.0,387.0,672.07,532.17
2016,10,10,8,45,802.0,80.5,1.05,18.0,441.0,729.83,567.39
2016,10,10,9,0,833.0,84.0,0.9,19.0,495.0,787.03,600.4
2016,10,10,9,15,853.5,87.5,0.9,20.0,543.5,834.49,627.54
2016,10,10,9,30,874.0,91.0,0.9,21.0,592.0,879.94,652.75
2016,10,10,9,45,889.5,93.5,0.9,22.0,635.0,909.79,667.28
2016,10,10,10,0,905.0,96.0,0.9,23.0,678.0,944.21,684.71
2016,10,10,10,15,916.0,98.0,0.85,23.0,714.0,970.8,698.59
2016,10,10,10,30,927.0,100.0,0.8,23.0,750.0,993.96,710.35
2016,10,10,10,45,934.5,101.0,0.8,23.5,777.5,1009.03,716.82
2016,10,10,11,0,942.0,102.0,0.8,24.0,805.0,1020.28,721.17
2016,10,10,11,15,946.5,103.0,0.8,24.5,824.5,1024.75,721.55
2016,10,10,11,30,951.0,104.0,0.8,25.0,844.0,1025.22,719.77
2016,10,10,11,45,956.5,103.0,0.8,25.5,855.0,1020.41,715.01
2016,10,10,12,0,962.0,102.0,0.8,26.0,866.0,1011.56,708.05
2016,10,10,12,15,962.0,102.0,0.85,26.0,867.5,994.71,698.85
2016,10,10,12,30,962.0,102.0,0.9,26.0,869.0,974.01,687.42
2016,10,10,12,45,960.0,101.5,0.95,26.0,861.0,947.28,672.27
2016,10,10,13,0,958.0,101.0,1.0,26.0,853.0,917.01,654.87
2016,10,10,13,15,954.0,100.5,1.05,26.0,836.0,881.71,634.15
2016,10,10,13,30,950.0,100.0,1.1,26.0,819.0,843.29,611.22
2016,10,10,13,45,943.0,98.5,1.15,26.5,793.0,798.71,582.81
2016,10,10,14,0,936.0,97.0,1.2,27.0,767.0,751.65,552.46
2016,10,10,14,15,926.5,95.0,1.2,27.0,733.5,700.21,517.41
2016,10,10,14,30,917.0,93.0,1.2,27.0,700.0,646.99,479.76
2016,10,10,14,45,904.5,90.5,1.3,27.0,659.5,590.11,439.03
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,532.28,395.92
2016,10,10,15,15,873.5,85.0,1.45,26.5,572.0,469.45,347.89
2016,10,10,15,30,855.0,82.0,1.5,26.0,525.0,407.65,298.6
2016,10,10,15,45,830.0,78.5,1.55,26.0,473.0,343.94,245.66
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,281.98,192.94
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.0,218.85,140.21
2016,10,10,16,30,732.0,66.0,1.3,24.0,309.0,159.55,92.68
2016,10,10,16,45,677.0,59.5,1.15,23.5,252.5,101.15,52.55
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,46.02,27.31
2016,10,10,17,15,529.5,44.0,1.05,22.0,142.0,33.21,22.93
2016,10,10,17,30,437.0,35.0,1.1,21.0,88.0,27.64,17.56
2016,10,10,17,45,218.5,17.5,1.15,20.0,44.0,13.58,1.85
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.5,0.75,14.5,28.0,73.4,0.0
2016,10,11,7,0,316.0,29.0,0.7,15.0,56.0,196.08,139.27
2016,10,11,7,15,427.5,39.5,0.75,15.5,106.0,279.6,220.64
2016,10,11,7,30,539.0,50.0,0.8,16.0,156.0,374.79,301.32
2016,10,11,7,45,603.5,57.5,0.85,17.0,211.0,448.94,361.72
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,527.88,422.63
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,589.1,467.51
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,655.75,512.81
2016,10,11,8,45,783.0,79.0,1.1,21.0,428.5,712.5,549.72
2016,10,11,9,0,813.0,83.0,1.2,22.0,481.0,768.7,585.26
2016,10,11,9,15,833.5,86.0,1.2,22.5,528.5,814.8,613.0
2016,10,11,9,30,854.0,89.0,1.2,23.0,576.0,858.97,638.96
2016,10,11,9,45,869.5,91.0,1.2,24.0,618.0,887.68,653.09
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,921.02,670.18
2016,10,11,10,15,896.0,95.0,1.2,25.5,695.0,947.22,683.74
2016,10,11,10,30,907.0,97.0,1.2,26.0,730.0,970.06,695.21
2016,10,11,10,45,915.0,97.5,1.25,26.5,757.0,984.8,702.51
2016,10,11,11,0,923.0,98.0,1.3,27.0,784.0,995.83,707.7
2016,10,11,11,15,927.5,99.0,1.35,27.0,803.0,1000.26,710.37
2016,10,11,11,30,932.0,100.0,1.4,27.0,822.0,1000.78,710.84
2016,10,11,11,45,937.0,99.0,1.45,27.5,832.5,995.62,706.57
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,986.52,700.05
2016,10,11,12,15,942.5,98.0,1.55,28.0,844.0,970.44,690.7
2016,10,11,12,30,943.0,98.0,1.6,28.0,845.0,950.58,679.1
2016,10,11,12,45,941.5,97.0,1.7,28.5,837.5,924.22,662.69
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,894.38,644.01
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.0,859.69,622.32
2016,10,11,13,30,932.0,95.0,1.8,29.0,796.0,821.94,598.55
2016,10,11,13,45,926.0,93.0,1.85,29.0,771.0,778.32,571.13
2016,10,11,14,0,920.0,91.0,1.9,29.0,746.0,732.22,541.69
2016,10,11,14,15,910.5,89.5,1.9,29.0,713.5,682.07,506.84
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,630.18,469.44
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,573.68,427.82
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,516.7,384.45
2016,10,11,15,15,849.0,84.0,2.0,28.5,553.0,455.55,337.09
2016,10,11,15,30,831.0,81.0,2.0,28.0,507.0,395.42,288.7
2016,10,11,15,45,806.0,77.5,2.0,28.0,456.5,333.21,236.79
2016,10,11,16,0,781.0,74.0,2.0,28.0,406.0,272.8,185.37
2016,10,11,16,15,744.0,69.5,1.75,27.0,351.5,211.16,134.11
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,153.45,88.25
2016,10,11,16,45,652.0,58.5,1.3,25.5,242.0,93.72,47.4
2016,10,11,17,0,597.0,52.0,1.1,25.0,187.0,43.48,31.62
2016,10,11,17,15,503.0,43.0,1.1,24.0,134.5,32.49,22.06
2016,10,11,17,30,409.0,34.0,1.1,23.0,82.0,26.89,16.66
2016,10,11,17,45,204.5,17.0,1.1,22.5,41.0,13.26,0.27
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,124.0,15.5,1.2,18.5,26.0,61.46,0.0
2016,10,12,7,0,248.0,31.0,1.3,19.0,52.0,167.31,115.21
2016,10,12,7,15,361.0,43.5,1.55,19.5,100.0,251.17,196.22
2016,10,12,7,30,474.0,56.0,1.8,20.0,148.0,346.1,276.9
2016,10,12,7,45,549.0,63.0,2.1,21.0,202.0,422.96,340.54
2016,10,12,8,0,624.0,70.0,2.4,22.0,256.0,505.4,405.92
2016,10,12,8,15,668.0,76.0,2.55,22.5,310.0,570.51,455.84
2016,10,12,8,30,712.0,82.0,2.7,23.0,364.0,637.33,504.58
2016,10,12,8,45,397.0,145.5,2.85,23.5,306.5,493.32,390.97
2016,10,12,9,0,82.0,209.0,3.0,24.0,249.0,290.87,227.91
2016,10,12,9,15,82.0,230.5,3.0,24.5,274.0,315.47,246.25
2016,10,12,9,30,82.0,252.0,3.0,25.0,299.0,339.73,263.37
2016,10,12,9,45,142.5,275.0,3.05,26.0,363.5,432.76,332.96
2016,10,12,10,0,203.0,298.0,3.1,27.0,428.0,514.36,391.86
2016,10,12,10,15,544.0,198.5,3.1,27.5,571.0,745.12,563.37
2016,10,12,10,30,885.0,99.0,3.1,28.0,714.0,950.09,699.61
2016,10,12,10,45,893.0,100.5,3.15,28.5,741.0,965.68,706.0
2016,10,12,11,0,901.0,102.0,3.2,29.0,768.0,977.63,711.71
2016,10,12,11,15,905.5,103.0,3.2,29.0,786.5,981.94,713.66
2016,10,12,11,30,910.0,104.0,3.2,29.0,805.0,982.43,713.35
2016,10,12,11,45,912.5,104.0,3.2,29.5,814.5,976.1,707.37
2016,10,12,12,0,915.0,104.0,3.2,30.0,824.0,965.96,699.15
2016,10,12,12,15,915.5,104.5,3.15,30.0,825.0,950.74,688.87
2016,10,12,12,30,916.0,105.0,3.1,30.0,826.0,931.85,676.34
2016,10,12,12,45,914.5,104.0,3.1,30.5,818.5,906.04,658.42
2016,10,12,13,0,913.0,103.0,3.1,31.0,811.0,876.86,638.41
2016,10,12,13,15,908.5,102.0,3.05,31.0,794.5,842.01,615.65
2016,10,12,13,30,904.0,101.0,3.0,31.0,778.0,804.25,590.92
2016,10,12,13,45,898.0,99.5,2.95,31.0,753.5,762.17,563.14
2016,10,12,14,0,892.0,98.0,2.9,31.0,729.0,717.67,533.46
2016,10,12,14,15,882.0,96.0,2.85,31.0,696.5,667.91,497.75
2016,10,12,14,30,872.0,94.0,2.8,31.0,664.0,616.55,460.06
2016,10,12,14,45,856.5,92.5,2.75,31.0,624.0,561.32,418.57
2016,10,12,15,0,841.0,91.0,2.7,31.0,584.0,505.01,375.11
2016,10,12,15,15,822.0,88.0,2.6,30.5,538.5,445.53,328.62
2016,10,12,15,30,803.0,85.0,2.5,30.0,493.0,386.58,280.99
2016,10,12,15,45,776.0,81.0,2.4,30.0,442.5,324.95,229.67
2016,10,12,16,0,749.0,77.0,2.3,30.0,392.0,265.42,179.29
2016,10,12,16,15,710.5,72.0,2.0,29.5,338.5,205.1,129.34
2016,10,12,16,30,672.0,67.0,1.7,29.0,285.0,146.03,82.87
2016,10,12,16,45,613.0,60.5,1.4,28.5,231.0,91.14,46.48
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,43.5,31.19
2016,10,12,17,15,457.5,44.5,1.05,27.0,126.5,33.99,22.96
2016,10,12,17,30,361.0,35.0,1.0,26.0,76.0,28.04,17.22
2016,10,12,17,45,180.5,17.5,1.0,25.0,38.0,13.85,0.0
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,7,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,7,15,0.0,1.0,0.9,20.5,1.0,0.92,0.0
2016,10,13,7,30,0.0,2.0,1.0,21.0,2.0,1.85,0.0
2016,10,13,7,45,0.0,3.0,1.1,21.5,3.0,2.78,0.0
2016,10,13,8,0,0.0,4.0,1.2,22.0,4.0,3.7,0.0
2016,10,13,8,15,0.0,5.0,1.2,22.5,5.0,4.63,0.0
2016,10,13,8,30,0.0,6.0,1.2,23.0,6.0,5.56,0.0
2016,10,13,8,45,0.0,7.0,1.2,23.5,7.0,6.49,0.0
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,7.42,0.46
2016,10,13,9,15,81.0,133.0,1.2,24.5,178.5,212.59,167.18
2016,10,13,9,30,162.0,258.0,1.2,25.0,349.0,429.39,329.91
2016,10,13,9,45,185.0,277.0,1.3,25.5,388.5,472.85,359.27
2016,10,13,10,0,208.0,296.0,1.4,26.0,428.0,516.53,389.53
2016,10,13,10,15,248.0,307.0,1.5,26.5,473.0,566.44,424.33
2016,10,13,10,30,288.0,318.0,1.6,27.0,518.0,630.78,468.21
2016,10,13,10,45,564.5,218.0,1.75,27.5,627.5,793.24,585.14
2016,10,13,11,0,841.0,118.0,1.9,28.0,737.0,945.19,683.59
2016,10,13,11,15,683.0,199.5,2.05,28.0,710.5,889.05,646.52
2016,10,13,11,30,525.0,281.0,2.2,28.0,684.0,817.44,597.02
2016,10,13,11,45,693.0,200.0,2.4,28.5,738.5,885.5,646.28
2016,10,13,12,0,861.0,119.0,2.6,29.0,793.0,930.22,674.98
2016,10,13,12,15,570.0,248.5,2.7,29.0,695.5,794.77,583.34
2016,10,13,12,30,279.0,378.0,2.8,29.0,598.0,646.79,475.42
2016,10,13,12,45,284.0,373.0,2.9,29.5,595.0,634.94,467.71
2016,10,13,13,0,289.0,368.0,3.0,30.0,592.0,621.77,458.22
2016,10,13,13,15,299.0,357.0,3.0,29.5,584.5,605.22,448.05
2016,10,13,13,30,309.0,346.0,3.0,29.0,577.0,587.14,436.67
2016,10,13,13,45,303.5,335.0,3.05,29.0,555.5,556.17,415.01
2016,10,13,14,0,298.0,324.0,3.1,29.0,534.0,524.85,392.89
2016,10,13,14,15,408.0,273.5,3.05,29.0,546.5,529.41,398.03
2016,10,13,14,30,518.0,223.0,3.0,29.0,559.0,527.47,397.3
2016,10,13,14,45,394.0,240.0,2.95,29.0,487.0,443.23,333.96
2016,10,13,15,0,270.0,257.0,2.9,29.0,415.0,373.98,281.61
2016,10,13,15,15,490.5,181.0,2.8,28.5,439.0,383.53,287.61
2016,10,13,15,30,711.0,105.0,2.7,28.0,463.0,367.04,270.15
2016,10,13,15,45,412.0,140.5,2.65,28.0,343.5,258.6,188.85
2016,10,13,16,0,113.0,176.0,2.6,28.0,224.0,185.25,138.21
2016,10,13,16,15,343.0,128.0,2.35,27.5,243.5,177.41,123.04
2016,10,13,16,30,573.0,80.0,2.1,27.0,263.0,142.91,85.41
2016,10,13,16,45,511.5,71.0,1.85,26.5,211.5,92.0,51.48
2016,10,13,17,0,450.0,62.0,1.6,26.0,160.0,48.86,36.0
2016,10,13,17,15,352.0,49.5,1.5,25.5,112.5,38.73,27.06
2016,10,13,17,30,254.0,37.0,1.4,25.0,65.0,28.85,17.8
2016,10,13,17,45,127.0,18.5,1.3,24.5,32.5,14.6,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,88.0,14.5,1.0,19.5,22.0,46.85,0.0
2016,10,14,7,0,176.0,29.0,1.1,20.0,44.0,133.09,86.89
2016,10,14,7,15,287.0,43.0,1.2,20.5,88.5,213.16,165.05
2016,10,14,7,30,398.0,57.0,1.3,21.0,133.0,305.41,242.81
2016,10,14,7,45,199.0,53.0,1.45,21.5,91.0,197.57,158.82
2016,10,14,8,0,0.0,49.0,1.6,22.0,49.0,45.53,32.2
2016,10,14,8,15,60.0,106.5,1.7,22.5,130.0,152.65,121.35
2016,10,14,8,30,120.0,164.0,1.8,23.0,211.0,277.55,220.93
2016,10,14,8,45,73.5,174.0,1.9,23.5,204.0,243.17,191.59
2016,10,14,9,0,27.0,184.0,2.0,24.0,197.0,205.49,159.93
2016,10,14,9,15,29.5,202.5,1.95,24.5,218.0,238.64,184.97
2016,10,14,9,30,32.0,221.0,1.9,25.0,239.0,260.37,200.64
2016,10,14,9,45,16.0,117.0,1.9,25.5,126.0,130.24,98.78
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,12.08,4.08
2016,10,14,10,15,44.0,166.5,1.85,26.0,197.0,207.77,159.84
2016,10,14,10,30,88.0,320.0,1.8,26.0,381.0,418.05,316.59
2016,10,14,10,45,91.0,334.0,1.8,26.5,399.0,434.63,326.28
2016,10,14,11,0,94.0,348.0,1.8,27.0,417.0,450.83,336.71
2016,10,14,11,15,170.0,359.5,1.75,27.0,488.0,546.19,405.8
2016,10,14,11,30,246.0,371.0,1.7,27.0,559.0,626.57,462.21
2016,10,14,11,45,551.0,245.0,1.7,27.5,672.5,794.74,582.63
2016,10,14,12,0,856.0,119.0,1.7,28.0,786.0,923.68,665.73
2016,10,14,12,15,857.0,119.0,1.7,28.0,787.5,909.11,654.88
2016,10,14,12,30,858.0,119.0,1.7,28.0,789.0,891.09,643.48
2016,10,14,12,45,857.5,118.0,1.7,28.5,781.5,867.35,627.24
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,840.41,609.05
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,807.18,587.97
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,774.91,567.49
2016,10,14,13,45,841.5,113.0,1.75,29.0,718.5,733.29,540.98
2016,10,14,14,0,835.0,111.0,1.8,29.0,695.0,689.51,511.71
2016,10,14,14,15,824.5,109.0,1.8,29.0,663.0,641.23,477.54
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,591.58,441.52
2016,10,14,14,45,800.5,103.5,1.8,29.0,593.0,537.74,401.48
2016,10,14,15,0,787.0,100.0,1.8,29.0,555.0,483.4,359.82
2016,10,14,15,15,766.0,97.0,1.8,29.0,510.5,426.07,314.66
2016,10,14,15,30,745.0,94.0,1.8,29.0,466.0,369.61,268.78
2016,10,14,15,45,717.0,89.5,1.85,29.0,417.0,308.54,218.5
2016,10,14,16,0,689.0,85.0,1.9,29.0,368.0,251.63,170.64
2016,10,14,16,15,647.5,79.0,1.75,28.5,316.5,193.37,122.82
2016,10,14,16,30,606.0,73.0,1.6,28.0,265.0,139.7,81.03
2016,10,14,16,45,543.5,65.5,1.45,27.5,212.5,88.15,47.37
2016,10,14,17,0,481.0,58.0,1.3,27.0,160.0,44.44,32.08
2016,10,14,17,15,380.0,46.5,1.2,26.0,112.0,36.21,24.84
2016,10,14,17,30,279.0,35.0,1.1,25.0,64.0,28.49,17.33
2016,10,14,17,45,139.5,17.5,1.05,24.5,32.0,13.84,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.0,46.23,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,42.0,131.17,83.38
2016,10,15,7,15,287.5,43.0,2.8,20.5,87.0,213.52,165.83
2016,10,15,7,30,402.0,57.0,3.0,21.0,132.0,307.14,245.89
2016,10,15,7,45,479.0,65.5,3.2,21.5,184.0,383.2,310.04
2016,10,15,8,0,556.0,74.0,3.4,22.0,236.0,465.13,376.56
2016,10,15,8,15,278.0,82.5,3.6,22.5,163.5,304.69,247.61
2016,10,15,8,30,0.0,91.0,3.8,23.0,91.0,86.41,65.38
2016,10,15,8,45,0.0,103.5,4.05,24.0,103.5,98.53,74.9
2016,10,15,9,0,0.0,116.0,4.3,25.0,116.0,110.66,84.07
2016,10,15,9,15,387.5,108.5,4.3,25.5,325.0,463.18,369.93
2016,10,15,9,30,775.0,101.0,4.3,26.0,534.0,800.21,616.41
2016,10,15,9,45,794.0,103.0,4.35,26.5,574.5,837.27,637.74
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,871.95,659.04
2016,10,15,10,15,825.0,107.5,4.4,27.5,648.5,898.12,674.11
2016,10,15,10,30,837.0,110.0,4.4,28.0,682.0,921.17,687.07
2016,10,15,10,45,445.5,216.5,4.4,28.5,522.5,677.81,512.6
2016,10,15,11,0,54.0,323.0,4.4,29.0,363.0,385.13,288.66
2016,10,15,11,15,34.5,289.0,4.35,29.0,314.5,327.13,245.76
2016,10,15,11,30,15.0,255.0,4.3,29.0,266.0,259.95,194.87
2016,10,15,11,45,123.5,318.5,4.3,29.5,414.0,450.03,338.37
2016,10,15,12,0,232.0,382.0,4.3,30.0,562.0,613.8,456.16
2016,10,15,12,15,561.0,244.0,4.25,30.0,679.0,779.44,580.03
2016,10,15,12,30,890.0,106.0,4.2,30.0,796.0,903.55,665.65
2016,10,15,12,45,891.5,103.5,4.2,30.5,789.5,879.27,647.36
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,851.58,627.88
2016,10,15,13,15,889.0,100.0,4.15,31.0,766.5,817.76,605.33
2016,10,15,13,30,885.0,99.0,4.1,31.0,750.0,781.07,580.79
2016,10,15,13,45,880.0,96.5,4.1,31.0,726.0,739.46,552.91
2016,10,15,14,0,875.0,94.0,4.1,31.0,702.0,695.44,522.77
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.0,646.73,487.02
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,596.52,449.37
2016,10,15,14,45,834.0,91.0,4.0,31.0,598.0,541.44,407.25
2016,10,15,15,0,814.0,91.0,4.0,31.0,558.0,485.79,363.58
2016,10,15,15,15,793.5,88.0,3.95,30.5,513.0,427.35,317.22
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,369.67,269.98
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.0,309.62,219.44
2016,10,15,16,0,713.0,78.0,3.8,30.0,368.0,252.07,170.4
2016,10,15,16,15,672.0,73.0,3.45,29.5,316.0,191.22,120.12
2016,10,15,16,30,631.0,68.0,3.1,29.0,264.0,137.14,77.92
2016,10,15,16,45,567.0,61.0,2.8,28.5,211.5,84.57,43.93
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,40.32,28.44
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,33.69,22.55
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,26.78,15.65
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,13.37,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.0,14.5,3.4,21.5,21.0,46.36,0.0
2016,10,16,7,0,174.0,29.0,3.5,22.0,42.0,130.94,79.76
2016,10,16,7,15,293.0,43.0,3.75,22.5,87.5,216.29,166.61
2016,10,16,7,30,412.0,57.0,4.0,23.0,133.0,312.03,248.29
2016,10,16,7,45,501.0,64.0,4.3,23.5,186.5,393.9,317.14
2016,10,16,8,0,590.0,71.0,4.6,24.0,240.0,482.52,389.24
2016,10,16,8,15,637.5,77.0,4.65,24.5,293.0,548.1,440.47
2016,10,16,8,30,685.0,83.0,4.7,25.0,346.0,615.71,491.14
2016,10,16,8,45,729.5,84.0,4.8,25.5,399.0,676.3,534.04
2016,10,16,9,0,774.0,85.0,4.9,26.0,452.0,734.31,574.04
2016,10,16,9,15,796.5,88.0,4.85,26.5,498.5,780.34,603.85
2016,10,16,9,30,819.0,91.0,4.8,27.0,545.0,824.66,631.88
2016,10,16,9,45,842.0,90.5,4.8,27.5,587.0,863.15,655.66
2016,10,16,10,0,865.0,90.0,4.8,28.0,629.0,891.7,672.3
2016,10,16,10,15,876.5,91.5,4.7,28.5,663.0,917.02,685.99
2016,10,16,10,30,888.0,93.0,4.6,29.0,697.0,939.1,697.38
2016,10,16,10,45,899.0,93.0,4.6,29.5,724.5,955.55,705.86
2016,10,16,11,0,910.0,93.0,4.6,30.0,752.0,968.42,712.0
2016,10,16,11,15,915.0,93.5,4.55,30.0,770.0,972.48,713.6
2016,10,16,11,30,920.0,94.0,4.5,30.0,788.0,972.71,712.87
2016,10,16,11,45,925.0,93.0,4.45,30.5,798.5,967.39,707.24
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,958.2,699.25
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,941.73,688.04
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,921.56,674.55
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,896.08,656.29
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,867.2,635.9
2016,10,16,13,15,922.0,91.0,4.15,32.0,778.5,832.4,612.88
2016,10,16,13,30,918.0,90.0,4.1,32.0,762.0,794.64,587.81
2016,10,16,13,45,910.5,89.0,4.1,32.0,736.5,751.57,559.14
2016,10,16,14,0,903.0,88.0,4.1,32.0,711.0,706.19,528.44
2016,10,16,14,15,893.0,86.5,4.05,32.0,678.5,656.62,492.25
2016,10,16,14,30,883.0,85.0,4.0,32.0,646.0,605.44,454.03
2016,10,16,14,45,869.0,83.0,3.95,32.0,606.5,550.27,411.91
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,494.41,368.07
2016,10,16,15,15,835.5,78.0,3.8,31.5,521.5,433.66,319.99
2016,10,16,15,30,816.0,75.0,3.7,31.0,476.0,374.15,271.28
2016,10,16,15,45,788.0,72.0,3.6,31.0,425.5,312.86,219.65
2016,10,16,16,0,760.0,69.0,3.5,31.0,375.0,253.75,169.23
2016,10,16,16,15,720.0,64.5,3.15,30.0,322.0,193.48,119.59
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,137.52,76.19
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.5,80.47,39.35
2016,10,16,17,0,555.0,48.0,2.1,28.0,162.0,35.4,24.29
2016,10,16,17,15,449.5,38.5,1.9,27.0,112.5,29.41,18.94
2016,10,16,17,30,344.0,29.0,1.7,26.0,63.0,23.17,12.56
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.5,13.82,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,43.02,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,122.35,71.06
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,208.68,160.34
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,302.55,240.65
2016,10,17,7,45,491.5,64.0,4.5,23.5,183.5,387.8,312.44
2016,10,17,8,0,588.0,70.0,4.8,24.0,237.0,479.39,387.16
2016,10,17,8,15,635.5,76.5,4.85,24.5,290.0,545.35,438.88
2016,10,17,8,30,683.0,83.0,4.9,25.0,343.0,613.37,490.1
2016,10,17,8,45,732.5,82.5,5.0,25.5,396.5,671.96,531.69
2016,10,17,9,0,782.0,82.0,5.1,26.0,450.0,735.85,576.19
2016,10,17,9,15,804.0,85.0,5.1,26.5,496.0,781.59,606.12
2016,10,17,9,30,826.0,88.0,5.1,27.0,542.0,825.59,634.34
2016,10,17,9,45,848.0,87.5,5.15,27.5,584.0,863.25,657.96
2016,10,17,10,0,870.0,87.0,5.2,28.0,626.0,891.0,674.49
2016,10,17,10,15,881.0,88.5,5.15,28.5,660.0,915.89,688.42
2016,10,17,10,30,892.0,90.0,5.1,29.0,694.0,937.51,700.06
2016,10,17,10,45,902.5,90.0,5.1,29.5,721.0,953.47,708.21
2016,10,17,11,0,913.0,90.0,5.1,30.0,748.0,965.84,714.06
2016,10,17,11,15,917.5,91.0,5.1,30.0,766.5,969.97,715.99
2016,10,17,11,30,922.0,92.0,5.1,30.0,785.0,970.26,715.56
2016,10,17,11,45,920.5,94.5,5.1,30.5,793.5,962.78,708.65
2016,10,17,12,0,919.0,97.0,5.1,31.0,802.0,951.5,699.42
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.0,935.57,688.36
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,915.98,674.99
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.0,890.56,656.45
2016,10,17,13,0,917.0,96.0,4.9,32.0,788.0,861.76,635.8
2016,10,17,13,15,912.5,95.5,4.85,32.0,771.5,827.34,612.7
2016,10,17,13,30,908.0,95.0,4.8,32.0,755.0,790.01,587.58
2016,10,17,13,45,901.0,93.5,4.75,32.0,730.0,747.14,558.53
2016,10,17,14,0,894.0,92.0,4.7,32.0,705.0,701.96,527.2
2016,10,17,14,15,883.5,90.5,4.6,32.0,672.5,652.47,490.56
2016,10,17,14,30,873.0,89.0,4.5,32.0,640.0,601.44,452.14
2016,10,17,14,45,854.5,88.0,4.45,32.0,599.5,545.36,409.13
2016,10,17,15,0,836.0,87.0,4.4,32.0,559.0,488.54,364.43
2016,10,17,15,15,816.0,84.5,4.3,31.5,514.0,429.78,317.66
2016,10,17,15,30,796.0,82.0,4.2,31.0,469.0,371.67,269.93
2016,10,17,15,45,767.5,78.0,4.1,31.0,419.0,310.47,218.39
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,251.58,168.22
2016,10,17,16,15,698.0,69.0,3.55,30.5,316.0,192.04,119.05
2016,10,17,16,30,657.0,64.0,3.1,30.0,263.0,134.15,74.25
2016,10,17,16,45,594.5,57.0,2.7,29.5,209.5,80.4,40.25
2016,10,17,17,0,532.0,50.0,2.3,29.0,156.0,37.3,25.73
2016,10,17,17,15,424.5,39.5,2.15,28.0,107.5,30.49,19.69
2016,10,17,17,30,317.0,29.0,2.0,27.0,59.0,23.36,12.35
2016,10,17,17,45,158.5,14.5,1.85,26.0,29.5,13.82,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,2.5,12.0,3.45,21.5,12.0,12.37,0.0
2016,10,18,7,0,5.0,24.0,3.6,22.0,24.0,26.81,10.5
2016,10,18,7,15,38.5,46.0,3.85,22.5,52.5,73.53,53.22
2016,10,18,7,30,72.0,68.0,4.1,23.0,81.0,125.51,97.27
2016,10,18,7,45,102.0,89.5,4.35,23.5,114.5,169.94,134.85
2016,10,18,8,0,132.0,111.0,4.6,24.0,148.0,216.83,173.74
2016,10,18,8,15,81.5,128.0,4.7,24.5,152.5,195.3,155.32
2016,10,18,8,30,31.0,145.0,4.8,25.0,157.0,179.11,140.53
2016,10,18,8,45,262.5,148.5,4.9,25.5,270.0,379.36,303.66
2016,10,18,9,0,494.0,152.0,5.0,26.0,383.0,587.91,465.1
2016,10,18,9,15,638.0,127.0,5.0,26.5,456.5,697.77,545.54
2016,10,18,9,30,782.0,102.0,5.0,27.0,530.0,803.31,618.56
2016,10,18,9,45,803.0,103.0,5.0,27.5,571.0,840.86,641.65
2016,10,18,10,0,824.0,104.0,5.0,28.0,612.0,876.06,663.19
2016,10,18,10,15,836.0,106.0,4.95,28.5,645.5,901.59,677.55
2016,10,18,10,30,848.0,108.0,4.9,29.0,679.0,923.97,689.73
2016,10,18,10,45,857.5,109.0,4.85,29.5,705.0,939.51,697.27
2016,10,18,11,0,867.0,110.0,4.8,30.0,731.0,943.56,697.18
2016,10,18,11,15,671.0,200.0,4.7,30.0,688.0,871.12,646.72
2016,10,18,11,30,475.0,290.0,4.6,30.0,645.0,775.09,575.3
2016,10,18,11,45,438.0,311.0,4.55,30.5,641.5,755.69,559.5
2016,10,18,12,0,401.0,332.0,4.5,31.0,638.0,724.79,535.7
2016,10,18,12,15,369.0,342.5,4.4,31.0,624.5,697.25,515.37
2016,10,18,12,30,337.0,353.0,4.3,31.0,611.0,669.09,494.6
2016,10,18,12,45,352.5,344.5,4.2,31.0,612.0,661.28,489.42
2016,10,18,13,0,368.0,336.0,4.1,31.0,613.0,651.44,482.7
2016,10,18,13,15,269.0,345.5,4.0,31.0,545.5,567.39,421.21
2016,10,18,13,30,170.0,355.0,3.9,31.0,478.0,481.81,358.21
2016,10,18,13,45,521.0,226.0,3.8,31.0,585.0,607.55,455.87
2016,10,18,14,0,872.0,97.0,3.7,31.0,692.0,690.04,518.44
2016,10,18,14,15,610.0,183.0,3.6,31.0,589.5,571.84,429.09
2016,10,18,14,30,348.0,269.0,3.5,31.0,487.0,463.01,346.78
2016,10,18,14,45,347.0,250.0,3.4,31.0,456.0,423.52,317.61
2016,10,18,15,0,346.0,231.0,3.3,31.0,425.0,383.65,287.26
2016,10,18,15,15,559.5,158.0,3.1,30.5,441.0,386.04,286.84
2016,10,18,15,30,773.0,85.0,2.9,30.0,457.0,364.38,264.61
2016,10,18,15,45,741.5,81.5,2.75,30.0,407.5,304.17,213.99
2016,10,18,16,0,710.0,78.0,2.6,30.0,358.0,244.33,163.48
2016,10,18,16,15,667.0,72.5,2.25,29.5,305.5,185.54,115.25
2016,10,18,16,30,624.0,67.0,1.9,29.0,253.0,131.47,73.73
2016,10,18,16,45,556.0,59.5,1.55,28.5,200.5,79.18,40.98
2016,10,18,17,0,488.0,52.0,1.2,28.0,148.0,39.21,27.44
2016,10,18,17,15,378.0,41.0,1.2,27.0,100.5,32.04,21.03
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,24.53,12.97
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,14.3,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,77.5,12.5,2.15,22.0,18.0,40.73,0.0
2016,10,19,7,0,155.0,25.0,2.3,22.0,36.0,114.77,58.32
2016,10,19,7,15,274.5,39.0,2.45,22.5,79.0,201.84,153.85
2016,10,19,7,30,394.0,53.0,2.6,23.0,122.0,296.93,234.82
2016,10,19,7,45,478.0,61.0,2.8,23.5,173.5,375.41,300.62
2016,10,19,8,0,562.0,69.0,3.0,24.0,225.0,460.41,369.23
2016,10,19,8,15,610.0,75.0,3.15,24.5,276.5,524.69,419.34
2016,10,19,8,30,658.0,81.0,3.3,25.0,328.0,591.11,469.28
2016,10,19,8,45,698.0,83.5,3.5,25.5,378.5,648.74,510.01
2016,10,19,9,0,738.0,86.0,3.7,26.0,429.0,703.35,547.61
2016,10,19,9,15,399.5,159.5,3.75,26.0,348.0,532.76,417.13
2016,10,19,9,30,61.0,233.0,3.8,26.0,267.0,300.67,232.44
2016,10,19,9,45,235.0,239.0,3.85,26.5,381.5,485.3,376.25
2016,10,19,10,0,409.0,245.0,3.9,27.0,496.0,649.88,498.01
2016,10,19,10,15,330.5,279.5,3.9,27.5,489.5,622.69,473.26
