Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,30,252.0,314.0,3.9,28.0,483.0,577.15,436.68
2016,10,19,10,45,224.5,331.0,3.9,28.5,485.5,570.03,429.26
2016,10,19,11,0,197.0,348.0,3.9,29.0,488.0,561.43,420.69
2016,10,19,11,15,338.5,317.0,3.9,29.0,565.5,669.17,500.64
2016,10,19,11,30,480.0,286.0,3.9,29.0,643.0,774.51,576.23
2016,10,19,11,45,364.0,328.0,3.95,29.0,600.5,694.06,516.55
2016,10,19,12,0,248.0,370.0,4.0,29.0,558.0,614.31,457.5
2016,10,19,12,15,368.5,331.0,3.95,29.0,611.0,683.89,509.84
2016,10,19,12,30,489.0,292.0,3.9,29.0,664.0,746.69,555.74
2016,10,19,12,45,678.0,200.5,3.9,29.0,710.0,800.64,597.54
2016,10,19,13,0,867.0,109.0,3.9,29.0,756.0,830.05,618.08
2016,10,19,13,15,682.0,188.0,3.85,29.0,690.5,743.72,557.36
2016,10,19,13,30,497.0,267.0,3.8,29.0,625.0,652.89,489.53
2016,10,19,13,45,474.0,266.0,3.75,29.0,598.0,612.17,460.4
2016,10,19,14,0,451.0,265.0,3.7,29.0,571.0,571.72,430.86
2016,10,19,14,15,523.0,226.0,3.6,28.5,564.0,555.06,420.39
2016,10,19,14,30,595.0,187.0,3.5,28.0,557.0,530.66,403.29
2016,10,19,14,45,639.5,159.0,3.45,28.0,534.0,496.58,376.97
2016,10,19,15,0,684.0,131.0,3.4,28.0,511.0,454.19,343.31
2016,10,19,15,15,697.5,115.0,3.2,28.0,475.0,404.27,302.33
2016,10,19,15,30,711.0,99.0,3.0,28.0,439.0,351.78,258.01
2016,10,19,15,45,680.5,93.5,2.85,28.0,390.5,293.26,208.75
2016,10,19,16,0,650.0,88.0,2.7,28.0,342.0,237.44,161.32
2016,10,19,16,15,604.0,81.5,2.35,27.5,291.0,180.89,115.0
2016,10,19,16,30,558.0,75.0,2.0,27.0,240.0,129.56,75.67
2016,10,19,16,45,494.5,65.5,1.7,26.5,189.5,80.04,44.29
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,43.02,30.88
2016,10,19,17,15,319.5,43.5,1.3,25.5,93.5,34.59,23.25
2016,10,19,17,30,208.0,31.0,1.2,25.0,48.0,24.42,12.49
2016,10,19,17,45,104.0,15.5,1.15,24.5,24.0,14.77,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,12.5,2.3,20.5,14.5,21.75,0.0
2016,10,20,7,0,53.0,25.0,2.7,21.0,29.0,57.56,24.1
2016,10,20,7,15,146.5,46.5,3.05,21.0,69.0,143.0,108.36
2016,10,20,7,30,240.0,68.0,3.4,21.0,109.0,224.34,178.52
2016,10,20,7,45,309.0,84.0,3.8,21.5,156.5,302.42,244.45
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,378.14,307.01
2016,10,20,8,15,431.5,111.5,4.55,22.0,254.0,443.35,360.32
2016,10,20,8,30,485.0,123.0,4.9,22.0,304.0,511.92,415.11
2016,10,20,8,45,242.5,65.0,5.25,22.5,155.5,272.69,223.19
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,72.5,5.8,23.0,72.5,67.48,49.67
2016,10,20,9,30,0.0,138.0,6.0,23.0,138.0,132.19,101.75
2016,10,20,9,45,0.0,75.0,6.2,23.0,75.0,69.85,51.23
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,11.15,3.44
2016,10,20,10,15,0.0,72.5,6.5,23.5,72.5,67.55,49.06
2016,10,20,10,30,0.0,133.0,6.6,24.0,133.0,125.65,95.21
2016,10,20,10,45,5.5,179.5,6.7,24.5,183.5,176.78,135.39
2016,10,20,11,0,11.0,226.0,6.8,25.0,234.0,228.53,175.44
2016,10,20,11,15,38.5,283.0,6.85,25.0,311.5,325.0,250.56
2016,10,20,11,30,66.0,340.0,6.9,25.0,389.0,410.92,316.32
2016,10,20,11,45,294.5,308.5,6.95,25.5,530.5,608.34,470.43
2016,10,20,12,0,523.0,277.0,7.0,26.0,672.0,786.34,604.25
2016,10,20,12,15,371.0,324.5,7.0,26.0,605.0,678.5,520.99
2016,10,20,12,30,219.0,372.0,7.0,26.0,538.0,575.19,440.71
2016,10,20,12,45,534.5,247.5,7.0,26.5,646.5,722.59,557.19
2016,10,20,13,0,850.0,123.0,7.0,27.0,755.0,833.75,640.07
2016,10,20,13,15,632.5,211.5,7.0,27.0,676.0,726.86,560.07
2016,10,20,13,30,415.0,300.0,7.0,27.0,597.0,616.52,474.14
2016,10,20,13,45,629.0,205.0,7.0,27.0,637.5,663.89,513.78
2016,10,20,14,0,843.0,110.0,7.0,27.0,678.0,681.82,530.22
2016,10,20,14,15,832.5,108.0,6.95,26.5,646.0,633.39,493.56
2016,10,20,14,30,822.0,106.0,6.9,26.0,614.0,583.61,455.14
2016,10,20,14,45,531.5,175.5,6.9,26.0,496.0,451.92,351.19
2016,10,20,15,0,241.0,245.0,6.9,26.0,378.0,343.59,265.63
2016,10,20,15,15,261.0,220.5,6.8,25.5,354.0,314.84,242.87
2016,10,20,15,30,281.0,196.0,6.7,25.0,330.0,281.7,215.65
2016,10,20,15,45,492.5,138.0,6.6,25.0,341.0,274.48,202.98
2016,10,20,16,0,704.0,80.0,6.5,25.0,352.0,241.79,166.13
2016,10,20,16,15,661.5,74.0,6.25,24.5,300.0,183.23,116.6
2016,10,20,16,30,619.0,68.0,6.0,24.0,248.0,129.36,74.29
2016,10,20,16,45,561.0,59.0,5.75,23.5,196.5,76.94,40.74
2016,10,20,17,0,503.0,50.0,5.5,23.0,145.0,37.9,26.87
2016,10,20,17,15,392.0,38.5,5.15,22.5,97.5,30.15,19.75
2016,10,20,17,30,281.0,27.0,4.8,22.0,50.0,22.01,10.33
2016,10,20,17,45,140.5,13.5,4.5,21.5,25.0,12.87,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,73.44,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,183.51,80.89
2016,10,21,7,15,472.5,29.5,3.15,11.5,91.5,281.09,222.77
2016,10,21,7,30,600.0,39.0,3.4,12.0,141.0,384.33,316.23
2016,10,21,7,45,671.0,45.0,3.65,13.0,197.0,462.55,384.87
2016,10,21,8,0,742.0,51.0,3.9,14.0,253.0,545.68,454.2
2016,10,21,8,15,784.5,55.0,4.05,14.5,308.5,611.52,507.33
2016,10,21,8,30,827.0,59.0,4.2,15.0,364.0,678.56,557.56
2016,10,21,8,45,857.0,61.5,4.35,16.0,417.5,728.69,592.48
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,784.09,630.45
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,829.85,659.75
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,873.46,687.11
2016,10,21,9,45,940.5,70.5,4.1,18.5,609.0,909.01,708.54
2016,10,21,10,0,955.0,72.0,4.0,19.0,651.0,941.56,727.6
2016,10,21,10,15,965.0,73.5,3.85,19.5,685.5,966.78,741.04
2016,10,21,10,30,975.0,75.0,3.7,20.0,720.0,988.38,751.91
2016,10,21,10,45,982.0,75.5,3.6,20.5,747.0,1002.22,757.82
2016,10,21,11,0,989.0,76.0,3.5,21.0,774.0,1012.1,761.18
2016,10,21,11,15,993.0,77.0,3.4,21.0,792.5,1015.71,761.94
2016,10,21,11,30,997.0,78.0,3.3,21.0,811.0,1015.18,760.13
2016,10,21,11,45,998.5,78.5,3.2,21.5,820.5,1007.63,752.38
2016,10,21,12,0,1000.0,79.0,3.1,22.0,830.0,995.97,742.14
2016,10,21,12,15,999.5,79.0,3.05,22.0,830.5,977.92,729.69
2016,10,21,12,30,999.0,79.0,3.0,22.0,831.0,955.93,714.79
2016,10,21,12,45,997.0,79.0,2.95,22.5,822.0,928.86,695.24
2016,10,21,13,0,995.0,79.0,2.9,23.0,813.0,898.15,673.38
2016,10,21,13,15,991.0,78.0,2.85,23.0,795.5,861.31,648.72
2016,10,21,13,30,987.0,77.0,2.8,23.0,778.0,821.29,621.83
2016,10,21,13,45,980.0,76.0,2.75,23.5,752.0,776.15,590.09
2016,10,21,14,0,973.0,75.0,2.7,24.0,726.0,728.47,556.23
2016,10,21,14,15,963.5,74.0,2.65,23.5,692.5,676.91,519.02
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,623.51,479.3
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,565.43,433.97
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,506.47,386.55
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,444.85,335.5
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,383.48,283.14
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,319.32,227.61
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,256.95,172.96
2016,10,21,16,15,798.0,55.0,1.9,22.0,323.5,191.06,117.41
2016,10,21,16,30,759.0,51.0,1.6,21.0,268.0,131.53,70.69
2016,10,21,16,45,696.0,45.5,1.35,20.5,212.5,73.73,34.88
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,32.28,22.38
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,26.28,16.77
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,20.1,8.58
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,10.96,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,72.19,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,179.63,65.82
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,278.05,216.89
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,381.39,308.11
2016,10,22,7,45,663.5,45.0,0.9,13.0,193.5,457.29,372.49
2016,10,22,8,0,731.0,51.0,1.0,14.0,249.0,537.73,437.02
2016,10,22,8,15,774.0,55.5,1.2,15.0,304.0,603.93,488.29
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,671.4,536.56
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.0,726.36,574.1
2016,10,22,9,0,871.0,67.0,1.8,18.0,463.0,773.83,605.34
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.0,819.33,634.86
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,862.79,662.49
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.0,897.96,682.82
2016,10,22,10,0,936.0,78.0,2.2,21.0,641.0,930.07,700.91
2016,10,22,10,15,946.0,79.5,2.2,21.0,675.5,954.83,715.67
2016,10,22,10,30,956.0,81.0,2.2,21.0,710.0,976.04,728.18
2016,10,22,10,45,961.5,82.5,2.2,21.5,736.5,989.39,734.2
2016,10,22,11,0,967.0,84.0,2.2,22.0,763.0,998.83,737.85
2016,10,22,11,15,971.5,85.0,2.2,22.5,781.5,1002.77,738.1
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,1002.65,735.94
2016,10,22,11,45,977.5,87.0,2.25,23.5,809.0,995.72,730.14
2016,10,22,12,0,979.0,88.0,2.3,24.0,818.0,984.76,721.94
2016,10,22,12,15,979.0,88.0,2.3,24.0,818.5,967.38,710.61
2016,10,22,12,30,979.0,88.0,2.3,24.0,819.0,946.14,696.92
2016,10,22,12,45,976.0,88.0,2.3,24.5,810.5,918.62,677.86
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,887.59,656.6
2016,10,22,13,15,968.5,87.0,2.3,25.0,784.5,850.99,632.89
2016,10,22,13,30,964.0,86.0,2.3,25.0,767.0,811.32,607.01
2016,10,22,13,45,956.0,85.5,2.35,25.0,741.0,766.83,577.95
2016,10,22,14,0,948.0,85.0,2.4,25.0,715.0,719.93,546.11
2016,10,22,14,15,938.0,83.5,2.4,25.0,681.5,668.61,508.62
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,615.58,468.84
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,557.96,424.66
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,499.78,378.55
2016,10,22,15,15,876.0,76.0,2.5,24.5,519.0,438.21,328.91
2016,10,22,15,30,856.0,73.0,2.5,24.0,472.0,375.68,276.8
2016,10,22,15,45,827.5,69.5,2.5,24.0,420.5,312.06,222.1
2016,10,22,16,0,799.0,66.0,2.5,24.0,369.0,250.63,168.64
2016,10,22,16,15,757.0,61.5,2.2,23.0,314.0,188.41,116.53
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,130.71,71.76
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,74.71,37.5
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,33.09,23.06
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,26.45,16.84
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,19.5,7.38
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,11.44,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,52.5,11.0,1.45,13.5,14.0,29.84,0.0
2016,10,23,7,0,105.0,22.0,1.6,14.0,28.0,86.64,21.28
2016,10,23,7,15,198.5,39.5,1.7,14.0,66.5,166.99,128.93
2016,10,23,7,30,292.0,57.0,1.8,14.0,105.0,245.81,199.63
2016,10,23,7,45,343.0,73.5,1.95,14.5,150.0,308.12,254.05
2016,10,23,8,0,394.0,90.0,2.1,15.0,195.0,374.65,309.99
2016,10,23,8,15,443.5,98.5,2.05,15.0,240.5,433.82,358.51
2016,10,23,8,30,493.0,107.0,2.0,15.0,286.0,496.05,407.74
2016,10,23,8,45,270.0,145.0,2.0,15.5,245.5,379.69,311.16
2016,10,23,9,0,47.0,183.0,2.0,16.0,205.0,234.08,188.57
2016,10,23,9,15,198.5,199.0,2.2,16.5,303.0,387.0,313.96
2016,10,23,9,30,350.0,215.0,2.4,17.0,401.0,549.64,440.08
2016,10,23,9,45,234.0,246.0,2.65,18.0,374.5,478.14,380.15
2016,10,23,10,0,118.0,277.0,2.9,19.0,348.0,413.95,326.16
2016,10,23,10,15,309.5,256.0,3.1,19.5,455.5,574.69,452.23
2016,10,23,10,30,501.0,235.0,3.3,20.0,563.0,740.93,575.89
2016,10,23,10,45,329.5,287.0,3.5,20.5,506.5,629.58,488.5
2016,10,23,11,0,158.0,339.0,3.7,21.0,450.0,514.71,398.12
2016,10,23,11,15,222.5,341.0,3.7,21.5,501.0,573.33,442.56
2016,10,23,11,30,287.0,343.0,3.7,22.0,552.0,643.75,493.66
2016,10,23,11,45,583.0,229.5,3.7,22.5,660.5,796.51,609.46
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,923.37,696.59
2016,10,23,12,15,688.5,198.0,3.65,23.0,710.0,837.9,636.31
2016,10,23,12,30,498.0,280.0,3.6,23.0,651.0,737.89,561.53
2016,10,23,12,45,474.0,286.5,3.6,23.0,636.5,708.42,540.5
2016,10,23,13,0,450.0,293.0,3.6,23.0,622.0,678.12,518.32
2016,10,23,13,15,659.0,201.5,3.55,23.0,670.5,733.18,562.61
2016,10,23,13,30,868.0,110.0,3.5,23.0,719.0,766.31,588.31
2016,10,23,13,45,506.5,213.0,3.45,23.5,565.5,578.82,446.6
2016,10,23,14,0,145.0,316.0,3.4,24.0,412.0,405.54,311.19
2016,10,23,14,15,488.5,208.5,3.25,23.5,508.5,512.55,397.53
2016,10,23,14,30,832.0,101.0,3.1,23.0,605.0,578.78,448.49
2016,10,23,14,45,818.0,97.5,3.0,23.0,566.0,524.32,404.74
2016,10,23,15,0,804.0,94.0,2.9,23.0,527.0,469.39,360.13
2016,10,23,15,15,781.0,90.5,2.55,22.5,482.0,410.59,311.54
2016,10,23,15,30,758.0,87.0,2.2,22.0,437.0,352.87,262.57
2016,10,23,15,45,728.5,82.0,1.9,22.0,387.5,291.24,209.41
2016,10,23,16,0,699.0,77.0,1.6,22.0,338.0,233.8,159.37
2016,10,23,16,15,652.0,71.5,1.5,21.5,286.0,175.64,110.97
2016,10,23,16,30,605.0,66.0,1.4,21.0,234.0,122.69,70.17
2016,10,23,16,45,535.5,57.5,1.35,20.5,182.5,71.49,38.53
2016,10,23,17,0,466.0,49.0,1.3,20.0,131.0,37.59,26.9
2016,10,23,17,15,344.5,37.0,1.3,19.5,86.0,29.32,19.15
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,20.61,7.03
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,11.91,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,0.5,0.75,16.5,0.5,0.48,0.0
2016,10,24,7,0,0.0,1.0,0.8,17.0,1.0,0.92,0.0
2016,10,24,7,15,0.0,2.5,1.0,17.5,2.5,2.31,0.0
2016,10,24,7,30,0.0,4.0,1.2,18.0,4.0,3.7,0.0
2016,10,24,7,45,0.0,6.0,1.45,18.5,6.0,5.55,0.0
2016,10,24,8,0,0.0,8.0,1.7,19.0,8.0,7.41,0.61
2016,10,24,8,15,0.0,10.0,1.85,20.0,10.0,9.26,2.16
2016,10,24,8,30,0.0,12.0,2.0,21.0,12.0,11.12,3.68
2016,10,24,8,45,0.0,14.0,2.2,22.0,14.0,12.98,5.17
2016,10,24,9,0,0.0,16.0,2.4,23.0,16.0,14.84,6.63
2016,10,24,9,15,115.5,124.5,2.35,23.5,185.5,230.63,184.18
2016,10,24,9,30,231.0,233.0,2.3,24.0,355.0,457.72,358.17
2016,10,24,9,45,232.5,252.5,2.3,24.5,383.0,484.55,375.03
2016,10,24,10,0,234.0,272.0,2.3,25.0,411.0,510.41,392.03
2016,10,24,10,15,119.5,231.0,2.3,25.0,302.0,360.45,277.83
2016,10,24,10,30,5.0,190.0,2.3,25.0,193.0,187.73,142.62
2016,10,24,10,45,54.0,260.0,2.3,25.5,297.5,317.95,243.37
2016,10,24,11,0,103.0,330.0,2.3,26.0,402.0,440.14,333.42
2016,10,24,11,15,106.0,336.5,2.3,26.0,412.0,447.43,337.77
2016,10,24,11,30,109.0,343.0,2.3,26.0,422.0,454.34,342.48
2016,10,24,11,45,54.5,243.5,2.35,26.5,283.0,293.94,222.74
2016,10,24,12,0,0.0,144.0,2.4,27.0,144.0,135.7,100.73
2016,10,24,12,15,404.5,142.0,2.4,27.0,441.0,526.31,405.4
2016,10,24,12,30,809.0,140.0,2.4,27.0,738.0,857.49,635.6
2016,10,24,12,45,566.0,237.0,2.45,27.5,653.5,733.28,544.96
2016,10,24,13,0,323.0,334.0,2.5,28.0,569.0,609.09,452.83
2016,10,24,13,15,311.5,328.0,2.5,28.0,550.5,579.96,432.96
2016,10,24,13,30,300.0,322.0,2.5,28.0,532.0,550.58,412.15
2016,10,24,13,45,257.5,316.5,2.55,28.0,492.5,499.93,375.52
2016,10,24,14,0,215.0,311.0,2.6,28.0,453.0,446.55,336.63
2016,10,24,14,15,483.5,217.5,2.6,28.0,515.0,517.2,392.06
2016,10,24,14,30,752.0,124.0,2.6,28.0,577.0,554.35,420.02
2016,10,24,14,45,732.5,121.0,2.6,28.0,538.0,501.0,378.65
2016,10,24,15,0,713.0,118.0,2.6,28.0,499.0,447.95,336.88
2016,10,24,15,15,687.5,113.5,2.6,27.5,455.5,391.61,292.15
2016,10,24,15,30,662.0,109.0,2.6,27.0,412.0,336.85,247.35
2016,10,24,15,45,628.5,102.5,2.6,27.0,364.0,279.78,199.57
2016,10,24,16,0,595.0,96.0,2.6,27.0,316.0,225.88,154.1
2016,10,24,16,15,544.0,88.0,2.3,26.5,266.0,171.07,109.79
2016,10,24,16,30,493.0,80.0,2.0,26.0,216.0,122.21,73.15
2016,10,24,16,45,420.5,69.0,1.75,25.5,167.0,74.37,43.51
2016,10,24,17,0,348.0,58.0,1.5,25.0,118.0,44.17,31.8
2016,10,24,17,15,233.0,42.0,1.45,24.0,76.0,32.63,21.36
2016,10,24,17,30,118.0,26.0,1.4,23.0,34.0,20.59,5.52
2016,10,24,17,45,59.0,13.0,1.35,22.5,17.0,12.39,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.5,1.0,15.5,3.5,3.34,0.0
2016,10,25,7,0,0.0,7.0,1.1,16.0,7.0,6.48,0.0
2016,10,25,7,15,0.0,18.0,1.25,16.5,18.0,16.69,7.72
2016,10,25,7,30,0.0,29.0,1.4,17.0,29.0,26.92,16.82
2016,10,25,7,45,0.0,42.0,1.55,17.5,42.0,39.02,27.27
2016,10,25,8,0,0.0,55.0,1.7,18.0,55.0,51.19,37.61
2016,10,25,8,15,0.0,68.5,1.8,18.5,68.5,64.44,48.66
2016,10,25,8,30,0.0,82.0,1.9,19.0,82.0,77.67,59.47
2016,10,25,8,45,58.0,137.0,2.05,19.5,163.0,188.25,151.39
2016,10,25,9,0,116.0,192.0,2.2,20.0,244.0,311.89,250.0
2016,10,25,9,15,203.5,207.0,2.25,20.5,309.5,400.84,319.64
2016,10,25,9,30,291.0,222.0,2.3,21.0,375.0,507.89,400.61
2016,10,25,9,45,267.0,245.5,2.35,21.5,394.0,519.41,406.04
2016,10,25,10,0,243.0,269.0,2.4,22.0,413.0,514.6,400.18
2016,10,25,10,15,317.0,269.5,2.4,22.0,468.0,596.3,460.82
2016,10,25,10,30,391.0,270.0,2.4,22.0,523.0,665.04,510.57
2016,10,25,10,45,345.0,294.0,2.45,22.5,523.5,650.75,496.85
2016,10,25,11,0,299.0,318.0,2.5,23.0,524.0,634.01,482.07
2016,10,25,11,15,354.0,312.5,2.55,23.5,562.5,675.1,511.46
2016,10,25,11,30,409.0,307.0,2.6,24.0,601.0,714.58,538.93
2016,10,25,11,45,412.5,309.5,2.65,24.5,609.0,713.89,536.98
2016,10,25,12,0,416.0,312.0,2.7,25.0,617.0,711.34,534.1
2016,10,25,12,15,455.5,294.5,2.7,25.0,629.5,727.43,545.99
2016,10,25,12,30,495.0,277.0,2.7,25.0,642.0,730.09,548.63
2016,10,25,12,45,415.5,302.5,2.75,25.0,606.5,665.3,501.59
2016,10,25,13,0,336.0,328.0,2.8,25.0,571.0,612.79,462.87
2016,10,25,13,15,371.5,310.0,2.75,25.0,573.0,607.33,460.02
2016,10,25,13,30,407.0,292.0,2.7,25.0,575.0,598.56,454.35
2016,10,25,13,45,472.0,256.5,2.7,25.5,573.0,595.61,452.57
2016,10,25,14,0,537.0,221.0,2.7,26.0,571.0,579.97,441.33
2016,10,25,14,15,685.0,161.0,2.6,26.0,585.0,587.07,447.38
2016,10,25,14,30,833.0,101.0,2.5,26.0,599.0,575.76,438.69
2016,10,25,14,45,596.0,157.5,2.45,26.0,502.0,464.86,353.98
2016,10,25,15,0,359.0,214.0,2.4,26.0,405.0,369.36,280.98
2016,10,25,15,15,291.0,203.5,2.2,25.5,350.0,309.33,235.04
2016,10,25,15,30,223.0,193.0,2.0,25.0,295.0,255.43,193.51
2016,10,25,15,45,213.0,173.0,1.85,25.0,261.0,218.97,164.06
2016,10,25,16,0,203.0,153.0,1.7,25.0,227.0,183.64,135.24
2016,10,25,16,15,191.0,130.0,1.45,24.0,191.5,146.71,105.81
2016,10,25,16,30,179.0,107.0,1.2,23.0,156.0,110.09,77.26
2016,10,25,16,45,156.0,85.0,1.0,22.5,120.5,76.37,53.03
2016,10,25,17,0,133.0,63.0,0.8,22.0,85.0,49.88,37.05
2016,10,25,17,15,85.0,42.5,0.85,21.5,54.5,35.7,24.06
2016,10,25,17,30,37.0,22.0,0.9,21.0,24.0,19.09,3.27
2016,10,25,17,45,18.5,11.0,0.95,21.0,12.0,10.48,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.0,9.5,0.95,15.5,12.5,31.75,0.0
2016,10,26,7,0,124.0,19.0,1.0,16.0,25.0,88.29,0.0
2016,10,26,7,15,254.0,33.5,1.1,16.5,66.0,184.6,138.89
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,282.59,225.35
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,359.69,290.73
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,443.23,358.52
2016,10,26,8,15,602.0,71.5,1.8,20.0,257.5,508.72,410.17
2016,10,26,8,30,653.0,78.0,2.1,21.0,308.0,576.6,461.71
2016,10,26,8,45,687.0,83.0,2.45,22.0,357.0,631.87,501.31
2016,10,26,9,0,721.0,88.0,2.8,23.0,406.0,687.2,539.67
2016,10,26,9,15,745.0,91.5,2.75,23.5,450.5,728.38,566.11
2016,10,26,9,30,769.0,95.0,2.7,24.0,495.0,772.19,593.92
2016,10,26,9,45,464.0,184.0,2.65,24.5,431.0,629.79,486.44
2016,10,26,10,0,159.0,273.0,2.6,25.0,367.0,445.52,342.42
2016,10,26,10,15,492.0,190.0,2.5,25.5,502.5,674.93,517.0
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,887.36,660.97
2016,10,26,10,45,830.5,110.0,2.35,26.5,662.5,900.93,665.24
2016,10,26,11,0,836.0,113.0,2.3,27.0,687.0,911.03,669.14
2016,10,26,11,15,842.0,114.0,2.25,27.0,704.5,915.77,670.97
2016,10,26,11,30,848.0,115.0,2.2,27.0,722.0,916.93,670.65
2016,10,26,11,45,860.5,110.5,2.15,27.5,733.0,907.02,661.95
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,900.99,656.09
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,885.16,645.7
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,865.9,633.26
2016,10,26,12,45,870.5,105.5,2.1,28.0,736.5,840.7,616.99
2016,10,26,13,0,868.0,105.0,2.1,28.0,728.0,812.4,598.7
2016,10,26,13,15,863.0,104.0,2.05,28.0,711.5,778.68,576.38
2016,10,26,13,30,858.0,103.0,2.0,28.0,695.0,742.31,552.23
2016,10,26,13,45,849.5,102.0,2.0,28.5,670.5,703.76,525.6
2016,10,26,14,0,841.0,101.0,2.0,29.0,646.0,659.86,493.42
2016,10,26,14,15,524.0,188.0,2.0,28.5,522.0,511.27,384.8
2016,10,26,14,30,207.0,275.0,2.0,28.0,398.0,380.85,287.22
2016,10,26,14,45,486.0,187.0,2.0,28.0,450.0,433.25,327.51
2016,10,26,15,0,765.0,99.0,2.0,28.0,502.0,451.55,338.28
2016,10,26,15,15,389.5,131.0,1.95,28.0,335.5,283.48,212.13
2016,10,26,15,30,14.0,163.0,1.9,28.0,169.0,154.88,117.17
2016,10,26,15,45,335.0,122.0,1.85,28.0,243.5,209.28,151.83
2016,10,26,16,0,656.0,81.0,1.8,28.0,318.0,223.97,149.44
2016,10,26,16,15,607.5,74.5,1.55,27.0,267.5,167.61,103.89
2016,10,26,16,30,559.0,68.0,1.3,26.0,217.0,116.73,66.09
2016,10,26,16,45,489.5,58.5,1.1,25.5,167.5,67.98,37.06
2016,10,26,17,0,420.0,49.0,0.9,25.0,118.0,38.2,26.69
2016,10,26,17,15,296.5,35.5,0.9,24.5,75.5,28.46,17.69
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,17.43,0.64
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,10.48,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,9.05,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,64.49,0.0
2016,10,27,7,15,201.0,35.5,1.1,17.5,61.5,163.06,120.98
2016,10,27,7,30,320.0,52.0,1.2,18.0,101.0,253.11,200.86
2016,10,27,7,45,407.0,63.0,1.35,19.0,150.0,329.56,265.57
2016,10,27,8,0,494.0,74.0,1.5,20.0,199.0,417.35,336.65
2016,10,27,8,15,548.0,81.5,1.4,20.5,249.5,483.86,388.23
2016,10,27,8,30,602.0,89.0,1.3,21.0,300.0,552.95,439.34
2016,10,27,8,45,643.5,93.5,1.2,22.0,349.0,611.35,479.25
2016,10,27,9,0,685.0,98.0,1.1,23.0,398.0,670.36,516.72
2016,10,27,9,15,711.5,102.5,1.0,23.5,443.0,717.45,545.32
2016,10,27,9,30,738.0,107.0,0.9,24.0,488.0,763.36,572.21
2016,10,27,9,45,757.0,110.5,0.8,25.0,527.5,800.1,590.95
2016,10,27,10,0,776.0,114.0,0.7,26.0,567.0,830.21,604.81
2016,10,27,10,15,790.0,116.5,0.85,26.0,600.0,856.75,622.72
2016,10,27,10,30,804.0,119.0,1.0,26.0,633.0,880.34,638.79
2016,10,27,10,45,813.5,120.5,1.2,26.5,658.5,895.58,649.03
2016,10,27,11,0,823.0,122.0,1.4,27.0,684.0,907.47,657.12
2016,10,27,11,15,829.0,123.5,1.5,27.0,701.5,912.69,660.94
2016,10,27,11,30,835.0,125.0,1.6,27.0,719.0,914.37,662.67
2016,10,27,11,45,584.5,228.5,1.75,27.5,647.0,791.64,580.62
2016,10,27,12,0,334.0,332.0,1.9,28.0,575.0,658.68,484.85
2016,10,27,12,15,289.5,342.0,1.95,28.0,552.5,621.57,459.25
2016,10,27,12,30,245.0,352.0,2.0,28.0,530.0,574.29,425.75
2016,10,27,12,45,566.5,226.0,2.05,28.5,632.0,718.54,533.19
2016,10,27,13,0,888.0,100.0,2.1,29.0,734.0,821.1,603.39
2016,10,27,13,15,883.0,99.5,2.1,29.0,717.5,787.35,580.38
2016,10,27,13,30,878.0,99.0,2.1,29.0,701.0,750.88,556.64
2016,10,27,13,45,871.0,97.0,2.15,29.0,676.5,708.93,529.3
2016,10,27,14,0,864.0,95.0,2.2,29.0,652.0,664.82,498.28
2016,10,27,14,15,511.5,185.0,2.25,29.0,510.5,499.74,376.6
2016,10,27,14,30,159.0,275.0,2.3,29.0,369.0,353.78,266.39
2016,10,27,14,45,475.5,184.0,2.35,29.0,438.0,424.19,320.49
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,456.5,341.41
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,398.73,294.92
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,342.08,248.28
2016,10,27,15,45,714.5,81.0,2.4,28.0,369.5,281.05,196.99
2016,10,27,16,0,683.0,76.0,2.4,28.0,321.0,224.41,148.88
2016,10,27,16,15,634.5,70.0,2.1,27.0,269.5,167.05,102.47
2016,10,27,16,30,586.0,64.0,1.8,26.0,218.0,115.11,63.85
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.0,65.2,34.51
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,35.64,24.5
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,26.75,16.21
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,17.34,0.0
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,10.01,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,8.1,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,108.11,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,211.51,155.48
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,314.44,246.51
2016,10,28,7,45,545.0,49.5,0.3,17.5,163.0,393.95,313.02
2016,10,28,8,0,630.0,57.0,0.4,18.0,215.0,480.14,381.79
2016,10,28,8,15,679.0,62.5,0.75,19.0,267.5,546.01,433.94
2016,10,28,8,30,728.0,68.0,1.1,20.0,320.0,610.34,482.64
2016,10,28,8,45,763.0,71.5,1.45,21.0,371.0,667.36,523.22
2016,10,28,9,0,798.0,75.0,1.8,22.0,422.0,724.18,562.54
2016,10,28,9,15,820.5,78.0,1.9,22.5,467.5,769.74,592.17
2016,10,28,9,30,843.0,81.0,2.0,23.0,513.0,813.53,620.15
2016,10,28,9,45,861.0,82.5,2.1,23.5,553.5,849.54,642.43
2016,10,28,10,0,879.0,84.0,2.2,24.0,594.0,875.58,657.84
2016,10,28,10,15,890.0,86.0,2.25,24.5,627.5,900.44,672.05
2016,10,28,10,30,901.0,88.0,2.3,25.0,661.0,922.02,684.08
2016,10,28,10,45,910.0,88.5,2.35,25.5,687.0,936.58,691.53
2016,10,28,11,0,919.0,89.0,2.4,26.0,713.0,947.52,696.77
2016,10,28,11,15,601.5,210.5,2.4,26.0,623.5,803.52,598.83
2016,10,28,11,30,284.0,332.0,2.4,26.0,534.0,626.75,468.63
2016,10,28,11,45,609.0,211.0,2.4,26.5,649.5,797.97,595.72
2016,10,28,12,0,934.0,90.0,2.4,27.0,765.0,933.23,684.0
2016,10,28,12,15,685.0,193.5,2.4,27.0,689.0,822.26,608.93
2016,10,28,12,30,436.0,297.0,2.4,27.0,613.0,697.37,518.3
2016,10,28,12,45,681.5,193.0,2.4,27.5,680.0,781.93,582.1
2016,10,28,13,0,927.0,89.0,2.4,28.0,747.0,838.37,619.24
2016,10,28,13,15,921.5,88.5,2.35,28.0,729.5,803.16,595.2
2016,10,28,13,30,916.0,88.0,2.3,28.0,712.0,765.14,569.96
2016,10,28,13,45,612.0,187.5,2.3,28.0,598.0,624.2,468.78
2016,10,28,14,0,308.0,287.0,2.3,28.0,484.0,487.59,366.75
2016,10,28,14,15,591.5,185.0,2.3,28.0,539.5,547.07,413.87
2016,10,28,14,30,875.0,83.0,2.3,28.0,595.0,575.11,434.68
2016,10,28,14,45,858.0,81.0,2.3,28.0,555.5,519.61,391.47
2016,10,28,15,0,841.0,79.0,2.3,28.0,516.0,463.38,346.91
2016,10,28,15,15,819.0,76.0,2.25,27.5,471.0,404.08,299.22
2016,10,28,15,30,797.0,73.0,2.2,27.0,426.0,345.68,250.7
2016,10,28,15,45,765.5,69.5,2.2,27.0,376.5,285.29,199.37
2016,10,28,16,0,734.0,66.0,2.2,27.0,327.0,227.54,149.9
2016,10,28,16,15,687.0,61.0,1.9,26.0,274.5,168.77,101.97
2016,10,28,16,30,640.0,56.0,1.6,25.0,222.0,112.66,60.01
2016,10,28,16,45,564.5,49.0,1.35,24.5,170.5,61.22,30.51
2016,10,28,17,0,489.0,42.0,1.1,24.0,119.0,32.22,21.69
2016,10,28,17,15,354.5,30.5,1.05,23.0,75.0,24.1,14.02
2016,10,28,17,30,220.0,19.0,1.0,22.0,31.0,15.53,0.0
2016,10,28,17,45,110.0,9.5,1.0,21.5,15.5,9.05,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,75.63,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,196.67,143.87
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,300.33,237.45
2016,10,29,7,45,523.0,50.0,1.5,19.0,157.5,381.27,306.29
2016,10,29,8,0,614.0,57.0,1.7,20.0,209.0,469.31,377.82
2016,10,29,8,15,663.5,62.0,1.85,20.5,260.5,534.02,429.11
2016,10,29,8,30,713.0,67.0,2.0,21.0,312.0,597.31,477.07
