Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,45,751.0,70.0,2.15,22.0,362.5,655.23,517.21
2016,10,29,9,0,789.0,73.0,2.3,23.0,413.0,713.19,556.13
2016,10,29,9,15,811.0,75.5,2.35,23.5,458.0,757.35,584.69
2016,10,29,9,30,833.0,78.0,2.4,24.0,503.0,799.76,611.58
2016,10,29,9,45,848.0,80.5,2.5,24.5,542.0,834.14,632.89
2016,10,29,10,0,863.0,83.0,2.6,25.0,581.0,858.51,647.25
2016,10,29,10,15,874.5,85.0,2.6,25.5,614.0,883.51,661.34
2016,10,29,10,30,886.0,87.0,2.6,26.0,647.0,905.32,673.22
2016,10,29,10,45,892.5,88.5,2.65,26.5,672.0,918.63,679.9
2016,10,29,11,0,899.0,90.0,2.7,27.0,697.0,928.37,684.37
2016,10,29,11,15,903.5,91.0,2.7,27.0,714.0,932.03,685.96
2016,10,29,11,30,908.0,92.0,2.7,27.0,731.0,931.96,685.3
2016,10,29,11,45,912.0,91.5,2.75,27.5,740.0,925.98,680.0
2016,10,29,12,0,916.0,91.0,2.8,28.0,749.0,916.27,672.43
2016,10,29,12,15,916.0,91.0,2.8,28.0,749.5,899.9,661.58
2016,10,29,12,30,916.0,91.0,2.8,28.0,750.0,879.96,648.51
2016,10,29,12,45,913.5,90.5,2.85,28.5,741.5,853.93,630.55
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,824.66,610.48
2016,10,29,13,15,906.0,89.0,2.9,29.0,716.0,789.84,587.54
2016,10,29,13,30,901.0,88.0,2.9,29.0,699.0,752.23,562.62
2016,10,29,13,45,893.5,87.0,2.95,29.0,674.0,710.31,534.76
2016,10,29,14,0,886.0,86.0,3.0,29.0,649.0,666.18,503.27
2016,10,29,14,15,875.0,84.0,3.0,29.0,617.0,616.93,466.87
2016,10,29,14,30,864.0,82.0,3.0,29.0,585.0,566.26,428.48
2016,10,29,14,45,835.0,84.5,3.0,29.0,543.5,510.01,384.83
2016,10,29,15,0,806.0,87.0,3.0,29.0,502.0,453.97,340.18
2016,10,29,15,15,783.0,83.5,2.95,28.5,457.5,395.69,293.2
2016,10,29,15,30,760.0,80.0,2.9,28.0,413.0,338.5,245.66
2016,10,29,15,45,726.0,76.0,2.9,28.0,364.0,279.12,195.3
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,220.61,145.59
2016,10,29,16,15,643.0,66.5,2.5,27.0,264.0,163.4,99.23
2016,10,29,16,30,594.0,61.0,2.1,26.0,213.0,111.61,60.93
2016,10,29,16,45,516.0,52.5,1.75,25.5,162.5,61.71,32.27
2016,10,29,17,0,438.0,44.0,1.4,25.0,112.0,34.17,23.18
2016,10,29,17,15,302.0,31.5,1.3,24.0,70.0,25.18,14.66
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,15.66,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,9.05,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,41.16,0.0
2016,10,30,7,15,191.0,33.0,1.2,18.5,57.5,155.33,111.03
2016,10,30,7,30,319.0,50.0,1.4,19.0,96.0,249.3,196.31
2016,10,30,7,45,414.5,60.0,1.65,20.0,145.5,330.26,265.03
2016,10,30,8,0,510.0,70.0,1.9,21.0,195.0,420.05,338.29
2016,10,30,8,15,566.0,77.5,1.9,21.5,246.0,488.06,391.89
2016,10,30,8,30,622.0,85.0,1.9,22.0,297.0,558.78,445.34
2016,10,30,8,45,671.0,87.5,1.9,22.5,347.5,620.56,489.84
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,683.35,532.6
2016,10,30,9,15,745.5,93.5,1.85,23.5,443.0,729.16,561.69
2016,10,30,9,30,771.0,97.0,1.8,24.0,488.0,769.64,586.45
2016,10,30,9,45,791.0,99.5,1.75,25.0,527.5,806.8,607.23
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,841.62,625.97
2016,10,30,10,15,824.5,104.0,1.65,26.0,600.0,867.51,640.93
2016,10,30,10,30,838.0,106.0,1.6,26.0,633.0,890.36,653.9
2016,10,30,10,45,852.0,105.5,1.6,26.5,659.5,907.52,662.48
2016,10,30,11,0,866.0,105.0,1.6,27.0,686.0,921.27,668.99
2016,10,30,11,15,872.0,106.0,1.6,27.5,704.0,918.47,664.98
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,919.71,663.93
2016,10,30,11,45,892.5,102.0,1.65,28.5,733.5,918.22,661.85
2016,10,30,12,0,907.0,97.0,1.7,29.0,745.0,912.9,657.5
2016,10,30,12,15,907.5,97.0,1.75,29.0,745.5,897.06,647.85
2016,10,30,12,30,908.0,97.0,1.8,29.0,746.0,877.67,636.07
2016,10,30,12,45,909.5,94.5,1.9,29.5,739.0,852.92,620.08
2016,10,30,13,0,911.0,92.0,2.0,30.0,732.0,824.77,601.83
2016,10,30,13,15,906.5,91.5,2.05,30.0,715.5,790.89,580.47
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,754.17,557.07
2016,10,30,13,45,897.0,88.5,2.2,30.0,674.5,712.39,530.28
2016,10,30,14,0,892.0,86.0,2.3,30.0,650.0,668.22,499.57
2016,10,30,14,15,881.5,84.5,2.35,30.0,618.0,619.58,464.37
2016,10,30,14,30,871.0,83.0,2.4,30.0,586.0,569.45,427.05
2016,10,30,14,45,858.0,80.0,2.45,30.0,547.5,515.33,385.66
2016,10,30,15,0,845.0,77.0,2.5,30.0,509.0,460.12,342.09
2016,10,30,15,15,824.0,74.0,2.5,29.5,464.5,401.23,294.92
2016,10,30,15,30,803.0,71.0,2.5,29.0,420.0,343.1,246.79
2016,10,30,15,45,774.5,67.0,2.5,29.0,371.0,282.98,195.75
2016,10,30,16,0,746.0,63.0,2.5,29.0,322.0,225.12,146.31
2016,10,30,16,15,700.0,58.0,2.15,28.0,270.0,166.08,98.45
2016,10,30,16,30,654.0,53.0,1.8,27.0,218.0,112.06,58.68
2016,10,30,16,45,580.0,46.0,1.5,26.0,167.0,57.76,27.81
2016,10,30,17,0,506.0,39.0,1.2,25.0,116.0,29.86,19.53
2016,10,30,17,15,367.0,28.0,1.15,24.0,72.0,22.07,12.03
2016,10,30,17,30,228.0,17.0,1.1,23.0,28.0,13.85,0.0
2016,10,30,17,45,114.0,8.5,1.1,22.5,14.0,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,6,45,93.5,7.5,0.75,14.5,10.5,0.0,0.0
2016,10,31,7,0,187.0,15.0,0.7,15.0,21.0,90.93,0.0
2016,10,31,7,15,337.0,26.5,0.8,16.0,63.5,214.97,153.28
2016,10,31,7,30,487.0,38.0,0.9,17.0,106.0,321.57,253.06
2016,10,31,7,45,572.0,45.0,1.05,18.0,158.0,400.88,320.75
2016,10,31,8,0,657.0,52.0,1.2,19.0,210.0,482.75,387.37
2016,10,31,8,15,704.5,56.5,1.35,19.5,262.5,547.7,438.81
2016,10,31,8,30,752.0,61.0,1.5,20.0,315.0,614.3,488.69
2016,10,31,8,45,784.5,64.5,1.7,21.0,365.0,669.9,527.21
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,725.13,564.34
2016,10,31,9,15,838.0,70.5,1.95,22.5,460.0,769.15,592.61
2016,10,31,9,30,859.0,73.0,2.0,23.0,505.0,804.34,614.3
2016,10,31,9,45,873.0,75.5,2.15,23.5,544.0,838.22,635.73
2016,10,31,10,0,887.0,78.0,2.3,24.0,583.0,869.36,655.14
2016,10,31,10,15,897.0,79.5,2.35,24.5,615.5,892.76,668.4
2016,10,31,10,30,907.0,81.0,2.4,25.0,648.0,912.87,679.51
2016,10,31,10,45,913.0,82.5,2.5,25.5,672.5,925.9,686.45
2016,10,31,11,0,919.0,84.0,2.6,26.0,697.0,935.28,691.13
2016,10,31,11,15,922.5,84.5,2.6,26.0,713.5,937.48,691.74
2016,10,31,11,30,926.0,85.0,2.6,26.0,730.0,935.91,690.09
2016,10,31,11,45,923.0,88.0,2.65,26.5,737.5,927.58,683.25
2016,10,31,12,0,920.0,91.0,2.7,27.0,745.0,915.54,674.17
2016,10,31,12,15,919.0,91.0,2.75,27.0,744.5,898.27,663.09
2016,10,31,12,30,918.0,91.0,2.8,27.0,744.0,877.47,649.77
2016,10,31,12,45,914.0,91.0,2.85,27.5,735.0,850.78,631.27
2016,10,31,13,0,910.0,91.0,2.9,28.0,726.0,820.91,610.7
2016,10,31,13,15,904.5,90.0,2.9,28.0,708.5,785.82,587.47
2016,10,31,13,30,899.0,89.0,2.9,28.0,691.0,748.0,562.25
2016,10,31,13,45,889.5,88.0,2.9,28.5,665.5,704.89,532.12
2016,10,31,14,0,880.0,87.0,2.9,29.0,640.0,659.75,498.37
2016,10,31,14,15,867.5,85.5,2.85,28.5,607.5,610.51,462.68
2016,10,31,14,30,855.0,84.0,2.8,28.0,575.0,560.01,425.0
2016,10,31,14,45,469.5,153.5,2.8,28.0,420.5,388.79,295.76
2016,10,31,15,0,84.0,223.0,2.8,28.0,266.0,246.47,187.38
2016,10,31,15,15,428.0,148.5,2.75,27.5,336.5,311.97,234.97
2016,10,31,15,30,772.0,74.0,2.7,27.0,407.0,334.3,243.06
2016,10,31,15,45,738.0,70.5,2.65,27.0,358.0,274.99,192.15
2016,10,31,16,0,704.0,67.0,2.6,27.0,309.0,218.63,143.87
2016,10,31,16,15,655.0,61.5,2.25,26.0,258.0,159.05,95.53
2016,10,31,16,30,606.0,56.0,1.9,25.0,207.0,106.82,57.0
2016,10,31,16,45,526.0,48.5,1.55,24.5,157.0,57.33,29.2
2016,10,31,17,0,446.0,41.0,1.2,24.0,107.0,31.76,21.19
2016,10,31,17,15,307.5,29.0,1.15,23.0,65.5,23.11,12.76
2016,10,31,17,30,169.0,17.0,1.1,22.0,24.0,13.95,0.0
2016,10,31,17,45,84.5,8.5,1.1,21.5,12.0,8.1,0.0
2016,10,31,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.0,20.0,17.0,43.56,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,157.57,108.18
2016,11,1,7,30,348.0,44.0,2.6,21.0,92.0,255.96,200.23
2016,11,1,7,45,438.5,53.0,2.9,21.5,140.0,334.75,268.3
2016,11,1,8,0,529.0,62.0,3.2,22.0,188.0,420.63,339.83
2016,11,1,8,15,583.5,68.5,3.3,22.5,238.0,486.63,393.08
2016,11,1,8,30,638.0,75.0,3.4,23.0,288.0,555.32,446.35
2016,11,1,8,45,679.0,78.5,3.55,23.5,336.5,612.55,488.63
2016,11,1,9,0,720.0,82.0,3.7,24.0,385.0,670.34,529.53
2016,11,1,9,15,456.0,152.0,3.75,24.5,351.5,560.1,442.25
2016,11,1,9,30,192.0,222.0,3.8,25.0,318.0,411.27,322.53
2016,11,1,9,45,116.5,228.0,3.85,25.5,287.5,355.71,277.36
2016,11,1,10,0,41.0,234.0,3.9,26.0,257.0,283.42,218.69
2016,11,1,10,15,440.5,164.5,3.9,26.5,437.0,593.95,462.47
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,875.29,661.03
2016,11,1,10,45,567.5,199.5,3.95,27.5,559.0,753.22,571.05
2016,11,1,11,0,295.0,304.0,4.0,28.0,501.0,611.44,461.92
2016,11,1,11,15,304.0,306.5,4.0,28.0,513.5,619.13,467.8
2016,11,1,11,30,313.0,309.0,4.0,28.0,526.0,625.49,472.04
2016,11,1,11,45,602.0,200.5,4.0,28.5,624.0,775.25,583.92
2016,11,1,12,0,891.0,92.0,4.0,29.0,722.0,889.16,660.56
2016,11,1,12,15,891.0,92.0,4.0,29.0,722.5,873.24,648.89
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,853.87,635.87
2016,11,1,12,45,887.5,92.0,4.05,29.5,714.5,828.26,617.67
2016,11,1,13,0,884.0,92.0,4.1,30.0,706.0,799.56,597.43
2016,11,1,13,15,879.0,91.5,4.05,30.0,689.5,766.25,574.82
2016,11,1,13,30,874.0,91.0,4.0,30.0,673.0,730.24,550.3
2016,11,1,13,45,865.0,90.0,4.0,30.0,648.5,688.48,521.53
2016,11,1,14,0,856.0,89.0,4.0,30.0,624.0,644.72,489.31
2016,11,1,14,15,844.0,87.0,3.95,30.0,592.0,596.4,452.95
2016,11,1,14,30,832.0,85.0,3.9,30.0,560.0,547.59,415.35
2016,11,1,14,45,817.0,82.5,3.9,30.0,522.0,494.51,373.72
2016,11,1,15,0,802.0,80.0,3.9,30.0,484.0,441.05,330.6
2016,11,1,15,15,779.0,77.0,3.85,29.5,440.5,383.87,284.06
2016,11,1,15,30,756.0,74.0,3.8,29.0,397.0,327.76,237.04
2016,11,1,15,45,719.5,70.5,3.75,29.0,348.5,268.79,186.87
2016,11,1,16,0,683.0,67.0,3.7,29.0,300.0,211.13,137.88
2016,11,1,16,15,633.0,61.5,3.35,28.5,250.0,154.75,92.23
2016,11,1,16,30,583.0,56.0,3.0,28.0,200.0,103.88,55.01
2016,11,1,16,45,495.0,49.0,2.65,27.5,150.5,56.12,28.8
2016,11,1,17,0,407.0,42.0,2.3,27.0,101.0,32.81,21.7
2016,11,1,17,15,268.5,29.0,2.25,26.5,61.0,23.24,12.39
2016,11,1,17,30,130.0,16.0,2.2,26.0,21.0,15.25,0.0
2016,11,1,17,45,65.0,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.5,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,17.0,12.0,2.5,21.0,13.0,18.35,0.0
2016,11,2,7,15,122.5,31.5,2.7,21.0,47.5,110.95,72.97
2016,11,2,7,30,228.0,51.0,2.9,21.0,82.0,203.77,158.62
2016,11,2,7,45,327.5,63.0,3.1,21.5,129.0,282.5,226.29
2016,11,2,8,0,427.0,75.0,3.3,22.0,176.0,370.58,299.73
2016,11,2,8,15,214.0,94.5,3.4,22.5,145.0,261.42,211.57
2016,11,2,8,30,1.0,114.0,3.5,23.0,114.0,115.31,89.14
2016,11,2,8,45,6.5,132.0,3.65,23.5,134.5,137.07,106.74
2016,11,2,9,0,12.0,150.0,3.8,24.0,155.0,159.21,124.16
2016,11,2,9,15,28.0,176.5,3.85,24.5,190.0,211.17,165.26
2016,11,2,9,30,44.0,203.0,3.9,25.0,225.0,253.8,198.24
2016,11,2,9,45,27.5,198.0,4.0,25.5,212.5,231.74,179.59
2016,11,2,10,0,11.0,193.0,4.1,26.0,200.0,198.95,152.77
2016,11,2,10,15,11.0,201.5,4.05,26.5,208.5,206.85,158.3
2016,11,2,10,30,11.0,210.0,4.0,27.0,217.0,214.8,163.76
2016,11,2,10,45,15.5,228.0,4.0,27.5,238.5,236.77,180.14
2016,11,2,11,0,20.0,246.0,4.0,28.0,260.0,258.7,196.29
2016,11,2,11,15,81.5,290.5,3.95,28.0,347.0,374.11,284.69
2016,11,2,11,30,143.0,335.0,3.9,28.0,434.0,489.26,370.06
2016,11,2,11,45,227.0,330.0,3.85,28.0,489.0,553.81,418.41
2016,11,2,12,0,311.0,325.0,3.8,28.0,544.0,627.72,472.51
2016,11,2,12,15,305.0,326.5,3.7,28.0,541.5,615.6,462.86
2016,11,2,12,30,299.0,328.0,3.6,28.0,539.0,602.43,452.96
2016,11,2,12,45,173.5,314.0,3.55,28.0,436.5,465.17,351.43
2016,11,2,13,0,48.0,300.0,3.5,28.0,334.0,335.83,253.35
2016,11,2,13,15,131.0,308.5,3.4,28.0,396.5,411.79,312.13
2016,11,2,13,30,214.0,317.0,3.3,28.0,459.0,472.69,358.01
2016,11,2,13,45,488.5,220.0,3.25,28.0,528.0,563.81,429.1
2016,11,2,14,0,763.0,123.0,3.2,28.0,597.0,621.34,473.36
2016,11,2,14,15,748.5,120.5,3.1,28.0,565.0,573.87,437.0
2016,11,2,14,30,734.0,118.0,3.0,28.0,533.0,525.69,399.95
2016,11,2,14,45,679.0,126.5,2.95,28.0,490.0,467.77,354.82
2016,11,2,15,0,624.0,135.0,2.9,28.0,447.0,413.47,311.7
2016,11,2,15,15,593.5,129.0,2.8,27.5,404.5,359.24,268.37
2016,11,2,15,30,563.0,123.0,2.7,27.0,362.0,307.37,225.91
2016,11,2,15,45,511.0,117.5,2.6,27.0,314.5,250.7,179.36
2016,11,2,16,0,459.0,112.0,2.5,27.0,267.0,201.33,138.91
2016,11,2,16,15,399.5,101.0,2.3,26.5,220.0,151.54,99.98
2016,11,2,16,30,340.0,90.0,2.1,26.0,173.0,108.63,68.97
2016,11,2,16,45,250.5,74.5,1.9,25.5,127.5,69.39,45.25
2016,11,2,17,0,161.0,59.0,1.7,25.0,82.0,46.79,33.53
2016,11,2,17,15,80.5,36.0,1.8,24.5,47.5,29.24,16.92
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,12.39,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,4.77,0.0
2016,11,3,7,15,0.0,21.0,1.45,21.0,21.0,19.52,7.88
2016,11,3,7,30,0.0,37.0,1.6,21.0,37.0,36.39,23.81
2016,11,3,7,45,0.0,58.5,1.75,21.5,58.5,59.52,43.38
2016,11,3,8,0,0.0,80.0,1.9,22.0,80.0,81.93,62.12
2016,11,3,8,15,7.5,99.5,1.95,22.0,102.0,106.3,82.45
2016,11,3,8,30,15.0,119.0,2.0,22.0,124.0,131.17,102.88
2016,11,3,8,45,7.5,105.5,2.1,22.0,108.0,108.02,83.66
2016,11,3,9,0,0.0,92.0,2.2,22.0,92.0,87.02,66.13
2016,11,3,9,15,28.5,149.5,2.2,22.0,163.5,179.2,141.27
2016,11,3,9,30,57.0,207.0,2.2,22.0,235.0,269.61,212.64
2016,11,3,9,45,44.5,215.0,2.2,22.5,238.0,266.53,208.54
2016,11,3,10,0,32.0,223.0,2.2,23.0,241.0,263.13,204.54
2016,11,3,10,15,34.0,235.5,2.15,23.0,255.5,277.33,215.03
2016,11,3,10,30,36.0,248.0,2.1,23.0,270.0,291.5,225.38
2016,11,3,10,45,45.0,268.0,2.05,23.5,297.0,320.41,246.62
2016,11,3,11,0,54.0,288.0,2.0,24.0,324.0,349.11,267.34
2016,11,3,11,15,101.0,310.5,1.9,24.0,379.0,414.37,316.57
2016,11,3,11,30,148.0,333.0,1.8,24.0,434.0,491.46,372.88
2016,11,3,11,45,79.0,278.5,1.75,24.0,333.0,353.68,269.75
2016,11,3,12,0,10.0,224.0,1.7,24.0,232.0,223.82,170.16
2016,11,3,12,15,8.0,209.0,1.65,24.0,215.0,206.46,157.18
2016,11,3,12,30,6.0,194.0,1.6,24.0,198.0,189.42,144.05
2016,11,3,12,45,3.0,153.5,1.6,24.5,155.5,147.1,111.05
2016,11,3,13,0,0.0,113.0,1.6,25.0,113.0,105.72,78.56
2016,11,3,13,15,1.0,142.5,1.65,25.0,143.5,134.58,101.35
2016,11,3,13,30,2.0,172.0,1.7,25.0,174.0,163.43,123.9
2016,11,3,13,45,1.0,116.0,1.75,25.0,117.0,109.11,81.52
2016,11,3,14,0,0.0,60.0,1.8,25.0,60.0,55.86,39.39
2016,11,3,14,15,0.0,64.0,1.85,25.0,64.0,59.58,42.51
2016,11,3,14,30,0.0,68.0,1.9,25.0,68.0,63.3,45.6
2016,11,3,14,45,0.0,108.0,1.95,25.0,108.0,100.66,75.64
2016,11,3,15,0,0.0,148.0,2.0,25.0,148.0,137.73,105.27
2016,11,3,15,15,52.0,164.0,2.0,24.5,186.0,173.14,133.26
2016,11,3,15,30,104.0,180.0,2.0,24.0,224.0,200.37,153.85
2016,11,3,15,45,97.0,158.5,2.0,24.0,195.5,171.2,130.36
2016,11,3,16,0,90.0,137.0,2.0,24.0,167.0,143.0,107.6
2016,11,3,16,15,280.0,102.5,1.85,23.5,174.0,134.35,92.41
2016,11,3,16,30,470.0,68.0,1.7,23.0,181.0,102.97,60.06
2016,11,3,16,45,376.0,58.0,1.6,23.0,134.0,58.38,34.23
2016,11,3,17,0,282.0,48.0,1.5,23.0,87.0,37.01,25.57
2016,11,3,17,15,164.5,31.0,1.5,22.5,51.5,24.31,13.0
2016,11,3,17,30,47.0,14.0,1.5,22.0,16.0,13.34,0.0
2016,11,3,17,45,23.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.95,0.0
2016,11,4,7,15,0.0,4.5,2.85,18.0,4.5,4.16,0.0
2016,11,4,7,30,0.0,8.0,2.9,18.0,8.0,7.4,0.4
2016,11,4,7,45,0.0,13.5,3.0,18.0,13.5,12.5,4.82
2016,11,4,8,0,0.0,19.0,3.1,18.0,19.0,17.61,9.23
2016,11,4,8,15,0.0,24.0,3.15,18.0,24.0,22.25,13.22
2016,11,4,8,30,0.0,29.0,3.2,18.0,29.0,26.9,17.15
2016,11,4,8,45,0.0,50.5,3.25,18.5,50.5,46.93,33.91
2016,11,4,9,0,0.0,72.0,3.3,19.0,72.0,67.0,50.45
2016,11,4,9,15,0.0,73.5,3.3,19.0,73.5,68.4,51.44
2016,11,4,9,30,0.0,75.0,3.3,19.0,75.0,69.81,52.45
2016,11,4,9,45,0.0,109.5,3.3,19.0,109.5,103.42,79.87
2016,11,4,10,0,0.0,144.0,3.3,19.0,144.0,138.1,107.79
2016,11,4,10,15,0.0,139.0,3.2,19.0,139.0,132.45,102.93
2016,11,4,10,30,0.0,134.0,3.1,19.0,134.0,127.07,98.38
2016,11,4,10,45,0.0,123.5,3.05,19.5,123.5,116.44,89.46
2016,11,4,11,0,0.0,113.0,3.0,20.0,113.0,106.05,80.8
2016,11,4,11,15,0.0,123.0,2.9,20.0,123.0,115.72,88.48
2016,11,4,11,30,0.0,133.0,2.8,20.0,133.0,125.38,96.12
2016,11,4,11,45,2.0,158.5,2.75,20.5,160.0,152.0,117.11
2016,11,4,12,0,4.0,184.0,2.7,21.0,187.0,178.67,137.87
2016,11,4,12,15,2.0,147.0,2.65,21.0,148.5,140.37,107.49
2016,11,4,12,30,0.0,110.0,2.6,21.0,110.0,102.93,77.67
2016,11,4,12,45,0.0,119.5,2.55,21.5,119.5,111.97,84.8
2016,11,4,13,0,0.0,129.0,2.5,22.0,129.0,121.0,91.85
2016,11,4,13,15,0.0,87.5,2.5,22.0,87.5,81.59,60.44
2016,11,4,13,30,0.0,46.0,2.5,22.0,46.0,42.82,29.25
2016,11,4,13,45,2.0,114.0,2.5,22.0,115.5,107.89,81.85
2016,11,4,14,0,4.0,182.0,2.5,22.0,185.0,173.67,134.17
2016,11,4,14,15,2.0,151.5,2.55,21.5,153.0,143.03,110.22
2016,11,4,14,30,0.0,121.0,2.6,21.0,121.0,112.94,86.55
2016,11,4,14,45,0.5,138.5,2.65,21.0,139.0,129.44,100.12
2016,11,4,15,0,1.0,156.0,2.7,21.0,157.0,145.62,113.4
2016,11,4,15,15,0.5,114.0,2.65,21.0,114.5,106.13,81.73
2016,11,4,15,30,0.0,72.0,2.6,21.0,72.0,67.0,49.95
2016,11,4,15,45,0.0,62.5,2.6,21.0,62.5,58.12,42.79
2016,11,4,16,0,0.0,53.0,2.6,21.0,53.0,49.26,35.52
2016,11,4,16,15,0.0,43.5,2.45,20.5,43.5,40.4,28.23
2016,11,4,16,30,0.0,34.0,2.3,20.0,34.0,31.56,20.82
2016,11,4,16,45,0.0,25.0,2.2,20.0,25.0,23.18,13.65
2016,11,4,17,0,0.0,16.0,2.1,20.0,16.0,14.82,7.0
2016,11,4,17,15,0.0,9.0,2.05,19.5,9.0,8.33,0.7
2016,11,4,17,30,0.0,2.0,2.0,19.0,2.0,1.91,0.0
2016,11,4,17,45,0.0,1.0,1.95,19.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,2.55,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,2.7,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,7.0,2.85,17.0,7.0,6.48,0.0
2016,11,5,7,30,0.0,13.0,3.0,17.0,13.0,12.04,4.21
2016,11,5,7,45,0.0,21.0,3.15,17.5,21.0,19.47,10.66
2016,11,5,8,0,0.0,29.0,3.3,18.0,29.0,26.9,17.06
2016,11,5,8,15,0.0,37.5,3.3,18.5,37.5,34.81,23.77
2016,11,5,8,30,0.0,46.0,3.3,19.0,46.0,42.73,30.38
2016,11,5,8,45,0.0,54.0,3.35,19.5,54.0,50.19,36.48
2016,11,5,9,0,0.0,62.0,3.4,20.0,62.0,57.66,42.5
2016,11,5,9,15,11.5,123.0,3.3,20.0,129.0,127.88,100.49
2016,11,5,9,30,23.0,184.0,3.2,20.0,196.0,202.71,160.81
2016,11,5,9,45,24.5,199.5,3.1,20.5,213.0,219.47,173.24
2016,11,5,10,0,26.0,215.0,3.0,21.0,230.0,236.25,185.66
2016,11,5,10,15,17.0,206.5,2.9,21.0,217.0,217.83,170.37
2016,11,5,10,30,8.0,198.0,2.8,21.0,204.0,199.84,155.54
2016,11,5,10,45,6.5,194.0,2.75,21.5,198.5,193.51,149.97
2016,11,5,11,0,5.0,190.0,2.7,22.0,193.0,187.41,144.62
2016,11,5,11,15,10.0,213.0,2.6,22.0,220.0,214.81,166.01
2016,11,5,11,30,15.0,236.0,2.5,22.0,247.0,242.14,187.08
2016,11,5,11,45,25.0,261.5,2.45,22.5,279.0,276.29,213.02
2016,11,5,12,0,35.0,287.0,2.4,23.0,311.0,322.18,247.42
2016,11,5,12,15,31.0,280.0,2.35,23.0,301.5,308.97,237.03
2016,11,5,12,30,27.0,273.0,2.3,23.0,292.0,286.02,219.52
2016,11,5,12,45,23.5,263.0,2.25,23.0,279.5,271.72,208.62
2016,11,5,13,0,20.0,253.0,2.2,23.0,267.0,257.7,197.91
2016,11,5,13,15,275.0,239.0,2.2,23.0,418.5,455.29,353.47
2016,11,5,13,30,530.0,225.0,2.2,23.0,570.0,617.99,474.65
2016,11,5,13,45,341.0,256.5,2.25,23.5,475.5,491.99,378.12
2016,11,5,14,0,152.0,288.0,2.3,24.0,381.0,381.15,292.71
2016,11,5,14,15,96.0,258.0,2.35,23.5,316.0,304.64,235.39
2016,11,5,14,30,40.0,228.0,2.4,23.0,251.0,239.12,185.21
2016,11,5,14,45,144.5,220.0,2.45,23.0,292.5,282.48,219.75
2016,11,5,15,0,249.0,212.0,2.5,23.0,334.0,313.59,242.89
2016,11,5,15,15,189.5,195.0,2.45,22.5,283.0,256.35,198.16
2016,11,5,15,30,130.0,178.0,2.4,22.0,232.0,208.08,160.67
2016,11,5,15,45,114.5,158.5,2.4,22.0,201.5,176.28,135.08
2016,11,5,16,0,99.0,139.0,2.4,22.0,171.0,146.35,110.9
2016,11,5,16,15,84.0,116.5,2.3,21.5,140.5,116.49,87.04
2016,11,5,16,30,69.0,94.0,2.2,21.0,110.0,88.68,65.07
2016,11,5,16,45,47.0,71.0,2.1,21.0,80.5,62.51,44.92
2016,11,5,17,0,25.0,48.0,2.0,21.0,51.0,41.49,29.47
2016,11,5,17,15,12.5,27.5,2.05,20.5,29.0,24.5,12.57
2016,11,5,17,30,0.0,7.0,2.1,20.0,7.0,6.67,0.0
2016,11,5,17,45,0.0,3.5,2.2,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,5.0,2.35,15.0,5.0,4.62,0.0
2016,11,6,7,30,0.0,10.0,2.4,15.0,10.0,9.26,1.96
2016,11,6,7,45,0.0,16.0,2.5,15.5,16.0,14.82,6.85
2016,11,6,8,0,0.0,22.0,2.6,16.0,22.0,20.39,11.7
2016,11,6,8,15,0.0,28.5,2.7,16.0,28.5,26.44,16.92
2016,11,6,8,30,0.0,35.0,2.8,16.0,35.0,32.49,22.08
2016,11,6,8,45,0.0,59.0,2.9,16.5,59.0,54.86,40.91
2016,11,6,9,0,0.0,83.0,3.0,17.0,83.0,77.92,60.01
2016,11,6,9,15,0.0,45.0,3.0,17.5,45.0,41.82,29.56
2016,11,6,9,30,0.0,7.0,3.0,18.0,7.0,6.49,0.0
2016,11,6,9,45,8.0,103.0,3.05,18.5,107.5,103.61,80.64
2016,11,6,10,0,16.0,199.0,3.1,19.0,208.0,210.32,166.48
2016,11,6,10,15,8.0,122.5,3.15,19.0,127.0,122.85,95.48
2016,11,6,10,30,0.0,46.0,3.2,19.0,46.0,42.8,29.74
2016,11,6,10,45,0.0,31.0,3.25,19.5,31.0,28.83,18.16
2016,11,6,11,0,0.0,16.0,3.3,20.0,16.0,14.88,6.61
2016,11,6,11,15,5.5,119.5,3.25,20.0,123.5,117.22,90.13
2016,11,6,11,30,11.0,223.0,3.2,20.0,231.0,225.31,175.84
2016,11,6,11,45,11.5,225.0,3.15,20.5,233.5,227.05,176.49
2016,11,6,12,0,12.0,227.0,3.1,21.0,236.0,228.78,177.41
2016,11,6,12,15,6.0,121.0,2.95,21.0,125.5,118.61,90.4
2016,11,6,12,30,0.0,15.0,2.8,21.0,15.0,13.95,5.76
2016,11,6,12,45,0.0,15.0,2.7,21.0,15.0,13.95,5.78
2016,11,6,13,0,0.0,15.0,2.6,21.0,15.0,13.95,5.79
2016,11,6,13,15,0.0,52.5,2.55,21.0,52.5,48.89,34.34
2016,11,6,13,30,0.0,90.0,2.5,21.0,90.0,83.91,62.74
2016,11,6,13,45,0.0,101.5,2.45,21.0,101.5,94.73,71.52
2016,11,6,14,0,0.0,113.0,2.4,21.0,113.0,105.56,80.35
2016,11,6,14,15,0.0,62.5,2.4,21.0,62.5,58.18,42.1
2016,11,6,14,30,0.0,12.0,2.4,21.0,12.0,11.14,3.56
2016,11,6,14,45,0.0,12.5,2.45,21.0,12.5,11.6,3.97
2016,11,6,15,0,0.0,13.0,2.5,21.0,13.0,12.06,4.38
2016,11,6,15,15,0.0,26.5,2.55,20.5,26.5,24.6,14.88
2016,11,6,15,30,0.0,40.0,2.6,20.0,40.0,37.15,25.45
2016,11,6,15,45,0.0,35.0,2.7,20.0,35.0,32.49,21.63
2016,11,6,16,0,0.0,30.0,2.8,20.0,30.0,27.83,17.77
2016,11,6,16,15,238.5,48.0,2.6,20.0,103.0,78.98,50.08
2016,11,6,16,30,477.0,66.0,2.4,20.0,176.0,100.7,58.92
2016,11,6,16,45,398.0,54.5,2.2,20.0,130.5,56.32,33.0
2016,11,6,17,0,319.0,43.0,2.0,20.0,85.0,34.57,23.69
2016,11,6,17,15,159.5,28.5,1.8,19.5,49.5,22.41,10.68
2016,11,6,17,30,0.0,14.0,1.6,19.0,14.0,13.34,0.0
2016,11,6,17,45,0.0,7.0,1.45,19.0,7.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.0,21.0,1.9,17.0,36.5,102.15,51.9
2016,11,7,7,30,260.0,42.0,2.1,17.0,73.0,206.91,161.17
2016,11,7,7,45,356.5,53.5,2.3,17.5,118.5,283.66,229.06
2016,11,7,8,0,453.0,65.0,2.5,18.0,164.0,372.39,304.17
2016,11,7,8,15,226.5,54.5,2.55,18.0,104.0,227.39,187.52
2016,11,7,8,30,0.0,44.0,2.6,18.0,44.0,40.87,28.85
2016,11,7,8,45,0.0,31.0,2.65,18.5,31.0,28.77,18.66
2016,11,7,9,0,0.0,18.0,2.7,19.0,18.0,16.7,8.41
2016,11,7,9,15,0.0,48.5,2.75,19.0,48.5,45.08,32.12
2016,11,7,9,30,0.0,79.0,2.8,19.0,79.0,73.55,55.6
2016,11,7,9,45,0.0,115.0,2.85,19.5,115.0,109.12,84.41
2016,11,7,10,0,0.0,151.0,2.9,20.0,151.0,145.61,113.46
2016,11,7,10,15,6.5,180.0,2.9,20.5,184.0,180.73,141.22
2016,11,7,10,30,13.0,209.0,2.9,21.0,217.0,216.11,168.74
2016,11,7,10,45,24.5,237.0,2.9,21.5,252.5,254.95,198.76
2016,11,7,11,0,36.0,265.0,2.9,22.0,288.0,307.58,238.84
2016,11,7,11,15,25.5,250.0,2.85,22.0,267.0,267.24,207.07
2016,11,7,11,30,15.0,235.0,2.8,22.0,246.0,241.28,186.53
2016,11,7,11,45,33.5,268.5,2.8,22.5,292.0,303.14,234.19
2016,11,7,12,0,52.0,302.0,2.8,23.0,338.0,353.58,272.09
2016,11,7,12,15,27.0,234.0,2.75,23.0,252.5,256.89,197.74
2016,11,7,12,30,2.0,166.0,2.7,23.0,167.0,158.75,121.04
2016,11,7,12,45,6.0,192.0,2.65,23.0,196.0,187.16,143.59
2016,11,7,13,0,10.0,218.0,2.6,23.0,225.0,215.35,165.61
2016,11,7,13,15,5.0,136.0,2.55,23.0,139.5,131.37,99.85
2016,11,7,13,30,0.0,54.0,2.5,23.0,54.0,50.28,35.14
2016,11,7,13,45,22.0,154.0,2.45,23.0,167.5,162.87,125.67
2016,11,7,14,0,44.0,254.0,2.4,23.0,281.0,273.76,212.08
2016,11,7,14,15,22.0,138.0,2.3,23.0,151.5,144.43,110.9
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,20.44,11.09
2016,11,7,14,45,0.0,47.0,2.15,23.0,47.0,43.7,30.23
2016,11,7,15,0,0.0,72.0,2.1,23.0,72.0,67.01,49.33
2016,11,7,15,15,328.5,83.0,2.0,22.5,217.0,207.92,159.37
2016,11,7,15,30,657.0,94.0,1.9,22.0,362.0,307.42,228.01
2016,11,7,15,45,611.5,89.5,1.8,22.0,315.0,250.88,179.28
2016,11,7,16,0,566.0,85.0,1.7,22.0,268.0,198.82,135.09
2016,11,7,16,15,508.5,77.0,1.55,21.5,220.0,146.51,93.02
2016,11,7,16,30,451.0,69.0,1.4,21.0,172.0,100.86,59.73
2016,11,7,16,45,359.5,57.5,1.3,21.0,126.0,56.3,33.71
2016,11,7,17,0,268.0,46.0,1.2,21.0,80.0,35.67,24.46
2016,11,7,17,15,151.0,28.5,1.2,20.5,46.0,22.46,10.2
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,10.48,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,15.0,2.55,17.0,15.0,13.92,1.43
2016,11,8,7,30,0.0,30.0,2.9,17.0,30.0,28.51,17.45
2016,11,8,7,45,0.0,49.5,3.3,17.0,49.5,49.43,35.59
2016,11,8,8,0,0.0,69.0,3.7,17.0,69.0,69.66,53.03
2016,11,8,8,15,1.5,89.0,3.75,17.0,89.5,91.08,71.29
2016,11,8,8,30,3.0,109.0,3.8,17.0,110.0,112.41,89.19
2016,11,8,8,45,12.5,129.0,3.85,17.0,134.0,139.41,111.76
2016,11,8,9,0,22.0,149.0,3.9,17.0,158.0,166.98,134.52
2016,11,8,9,15,15.5,157.0,3.9,17.0,163.5,168.86,135.44
2016,11,8,9,30,9.0,165.0,3.9,17.0,169.0,170.72,136.34
2016,11,8,9,45,6.5,169.0,3.9,17.5,172.0,171.44,136.19
2016,11,8,10,0,4.0,173.0,3.9,18.0,175.0,172.34,136.22
2016,11,8,10,15,6.0,184.5,3.95,18.0,188.0,185.18,146.34
2016,11,8,10,30,8.0,196.0,4.0,18.0,201.0,198.07,156.45
2016,11,8,10,45,6.5,192.0,4.05,18.0,196.0,191.71,151.02
2016,11,8,11,0,5.0,188.0,4.1,18.0,191.0,185.58,145.86
2016,11,8,11,15,29.0,240.5,4.15,18.0,260.0,272.17,215.33
2016,11,8,11,30,53.0,293.0,4.2,18.0,329.0,349.86,276.34
2016,11,8,11,45,30.0,249.0,4.3,18.5,269.5,278.97,219.63
2016,11,8,12,0,7.0,205.0,4.4,19.0,210.0,202.41,158.21
2016,11,8,12,15,17.5,237.5,4.45,19.0,249.5,243.41,191.1
2016,11,8,12,30,28.0,270.0,4.5,19.0,289.0,294.08,231.06
2016,11,8,12,45,27.5,267.0,4.55,19.0,285.5,279.17,219.36
2016,11,8,13,0,27.0,264.0,4.6,19.0,282.0,274.31,215.68
