Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,13,15,37.5,270.0,4.55,19.0,294.5,294.5,231.88
2016,11,8,13,30,48.0,276.0,4.5,19.0,307.0,305.3,240.67
2016,11,8,13,45,49.5,266.5,4.45,19.5,297.5,293.33,231.03
2016,11,8,14,0,51.0,257.0,4.4,20.0,288.0,281.23,221.35
2016,11,8,14,15,33.0,227.0,4.3,19.5,247.0,237.47,187.19
2016,11,8,14,30,15.0,197.0,4.2,19.0,206.0,192.88,152.06
2016,11,8,14,45,7.5,166.0,4.1,19.0,170.5,158.73,124.83
2016,11,8,15,0,0.0,135.0,4.0,19.0,135.0,125.72,98.32
2016,11,8,15,15,0.0,117.0,3.85,18.5,117.0,108.73,84.87
2016,11,8,15,30,0.0,99.0,3.7,18.0,99.0,91.89,71.35
2016,11,8,15,45,0.0,86.0,3.55,18.0,86.0,79.75,61.43
2016,11,8,16,0,0.0,73.0,3.4,18.0,73.0,67.68,51.44
2016,11,8,16,15,0.0,59.5,3.2,18.0,59.5,55.23,41.0
2016,11,8,16,30,0.0,46.0,3.0,18.0,46.0,42.75,30.37
2016,11,8,16,45,0.0,33.5,2.9,18.0,33.5,31.1,20.33
2016,11,8,17,0,0.0,21.0,2.8,18.0,21.0,19.48,10.96
2016,11,8,17,15,0.0,12.0,2.85,17.5,12.0,11.12,2.02
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.86,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.46,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.92,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.0,1.5,1.39,0.0
2016,11,9,8,0,0.0,2.0,4.1,14.0,2.0,1.85,0.0
2016,11,9,8,15,0.0,3.0,4.2,14.0,3.0,2.78,0.0
2016,11,9,8,30,0.0,4.0,4.3,14.0,4.0,3.7,0.0
2016,11,9,8,45,0.0,10.0,4.45,14.5,10.0,9.27,2.3
2016,11,9,9,0,0.0,16.0,4.6,15.0,16.0,14.84,7.03
2016,11,9,9,15,0.0,36.5,4.6,15.0,36.5,33.9,23.2
2016,11,9,9,30,0.0,57.0,4.6,15.0,57.0,53.01,39.26
2016,11,9,9,45,0.0,48.5,4.65,15.5,48.5,45.09,32.41
2016,11,9,10,0,0.0,40.0,4.7,16.0,40.0,37.18,25.62
2016,11,9,10,15,0.0,42.5,4.7,16.0,42.5,39.52,27.52
2016,11,9,10,30,0.0,45.0,4.7,16.0,45.0,41.86,29.4
2016,11,9,10,45,1.5,112.5,4.75,16.5,114.0,107.03,83.18
2016,11,9,11,0,3.0,180.0,4.8,17.0,183.0,175.7,138.7
2016,11,9,11,15,1.5,143.5,4.8,17.0,145.0,137.3,107.33
2016,11,9,11,30,0.0,107.0,4.8,17.0,107.0,100.17,76.98
2016,11,9,11,45,0.5,134.5,4.85,17.0,135.0,127.25,99.04
2016,11,9,12,0,1.0,162.0,4.9,17.0,163.0,154.5,121.07
2016,11,9,12,15,0.5,149.5,4.85,17.0,150.0,141.62,110.58
2016,11,9,12,30,0.0,137.0,4.8,17.0,137.0,128.93,100.29
2016,11,9,12,45,0.0,139.5,4.75,17.5,139.5,131.25,102.02
2016,11,9,13,0,0.0,142.0,4.7,18.0,142.0,133.55,103.74
2016,11,9,13,15,0.0,123.0,4.65,18.0,123.0,115.24,88.98
2016,11,9,13,30,0.0,104.0,4.6,18.0,104.0,97.12,74.34
2016,11,9,13,45,0.0,75.5,4.55,18.0,75.5,70.34,52.52
2016,11,9,14,0,0.0,47.0,4.5,18.0,47.0,43.73,30.67
2016,11,9,14,15,0.0,56.0,4.5,18.0,56.0,52.11,37.69
2016,11,9,14,30,0.0,65.0,4.5,18.0,65.0,60.5,44.73
2016,11,9,14,45,1.5,111.0,4.5,18.0,112.0,104.22,80.98
2016,11,9,15,0,3.0,157.0,4.5,18.0,159.0,147.54,116.7
2016,11,9,15,15,1.5,97.0,4.4,18.0,98.0,90.8,70.23
2016,11,9,15,30,0.0,37.0,4.3,18.0,37.0,34.36,23.32
2016,11,9,15,45,0.0,32.0,4.2,18.0,32.0,29.7,19.47
2016,11,9,16,0,0.0,27.0,4.1,18.0,27.0,25.04,15.57
2016,11,9,16,15,0.0,22.0,3.8,17.5,22.0,20.4,11.67
2016,11,9,16,30,0.0,17.0,3.5,17.0,17.0,15.75,7.7
2016,11,9,16,45,0.0,12.0,3.25,17.0,12.0,11.11,3.67
2016,11,9,17,0,0.0,7.0,3.0,17.0,7.0,6.48,0.0
2016,11,9,17,15,0.0,3.5,2.95,16.5,3.5,3.24,0.0
2016,11,9,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,8.0,18.5,2.75,13.0,19.5,23.31,2.65
2016,11,10,7,30,16.0,37.0,2.8,13.0,39.0,51.52,36.41
2016,11,10,7,45,36.0,58.5,2.85,13.0,65.5,88.09,68.99
2016,11,10,8,0,56.0,80.0,2.9,13.0,92.0,125.19,101.7
2016,11,10,8,15,69.5,101.0,2.9,13.5,119.5,158.54,130.51
2016,11,10,8,30,83.0,122.0,2.9,14.0,147.0,192.59,159.23
2016,11,10,8,45,73.0,141.0,2.95,14.5,166.0,208.01,171.31
2016,11,10,9,0,63.0,160.0,3.0,15.0,185.0,222.53,182.27
2016,11,10,9,15,31.5,104.0,3.0,15.0,116.5,129.72,104.64
2016,11,10,9,30,0.0,48.0,3.0,15.0,48.0,44.62,32.16
2016,11,10,9,45,11.5,125.5,3.0,15.5,131.5,129.55,103.24
2016,11,10,10,0,23.0,203.0,3.0,16.0,215.0,221.29,177.61
2016,11,10,10,15,66.5,237.5,2.95,16.5,276.0,309.25,248.08
2016,11,10,10,30,110.0,272.0,2.9,17.0,337.0,385.84,307.77
2016,11,10,10,45,215.5,276.0,2.85,17.5,409.5,494.12,392.15
2016,11,10,11,0,321.0,280.0,2.8,18.0,482.0,603.01,473.85
2016,11,10,11,15,245.0,299.0,2.8,18.0,455.5,541.62,425.1
2016,11,10,11,30,169.0,318.0,2.8,18.0,429.0,492.77,386.08
2016,11,10,11,45,266.5,306.5,2.85,18.5,484.5,572.35,447.32
2016,11,10,12,0,364.0,295.0,2.9,19.0,540.0,636.54,495.4
2016,11,10,12,15,373.0,293.0,2.9,19.0,544.0,632.9,492.28
2016,11,10,12,30,382.0,291.0,2.9,19.0,548.0,627.5,488.35
2016,11,10,12,45,345.5,296.0,2.95,19.5,526.5,591.57,460.31
2016,11,10,13,0,309.0,301.0,3.0,20.0,505.0,556.06,432.68
2016,11,10,13,15,366.5,278.5,3.05,20.0,515.0,562.05,438.75
2016,11,10,13,30,424.0,256.0,3.1,20.0,525.0,570.49,446.02
2016,11,10,13,45,311.0,266.5,3.2,20.0,460.0,480.2,376.67
2016,11,10,14,0,198.0,277.0,3.3,20.0,395.0,398.62,313.26
2016,11,10,14,15,337.0,235.0,3.25,20.0,422.5,431.43,340.25
2016,11,10,14,30,476.0,193.0,3.2,20.0,450.0,450.5,354.8
2016,11,10,14,45,261.5,194.0,3.15,20.0,334.0,317.22,249.91
2016,11,10,15,0,47.0,195.0,3.1,20.0,218.0,204.02,160.48
2016,11,10,15,15,254.5,162.5,3.0,19.5,266.0,252.2,197.2
2016,11,10,15,30,462.0,130.0,2.9,19.0,314.0,274.4,209.04
2016,11,10,15,45,435.0,117.5,2.8,19.0,273.5,226.52,167.66
2016,11,10,16,0,408.0,105.0,2.7,19.0,233.0,181.3,128.81
2016,11,10,16,15,374.5,89.5,2.35,18.5,191.0,135.32,90.89
2016,11,10,16,30,341.0,74.0,2.0,18.0,149.0,93.22,58.69
2016,11,10,16,45,285.0,58.0,1.7,17.5,109.0,54.09,34.06
2016,11,10,17,0,229.0,42.0,1.4,17.0,69.0,32.56,22.09
2016,11,10,17,15,114.5,21.0,1.3,16.0,34.5,16.4,4.82
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,2.0,1.95,11.5,2.0,1.85,0.0
2016,11,11,7,30,0.0,4.0,2.1,12.0,4.0,3.7,0.0
2016,11,11,7,45,0.0,7.5,2.3,12.5,7.5,6.94,0.23
2016,11,11,8,0,0.0,11.0,2.5,13.0,11.0,10.18,3.09
2016,11,11,8,15,0.0,14.0,2.45,13.5,14.0,12.97,5.53
2016,11,11,8,30,0.0,17.0,2.4,14.0,17.0,15.76,7.92
2016,11,11,8,45,0.0,48.5,2.4,14.5,48.5,45.06,32.96
2016,11,11,9,0,0.0,80.0,2.4,15.0,80.0,75.08,58.18
2016,11,11,9,15,0.0,89.5,2.45,15.5,89.5,84.27,65.57
2016,11,11,9,30,0.0,99.0,2.5,16.0,99.0,93.48,72.91
2016,11,11,9,45,0.0,82.0,2.55,16.5,82.0,76.36,58.36
2016,11,11,10,0,0.0,65.0,2.6,17.0,65.0,60.49,44.95
2016,11,11,10,15,0.0,79.5,2.55,17.5,79.5,74.04,55.95
2016,11,11,10,30,0.0,94.0,2.5,18.0,94.0,87.72,66.92
2016,11,11,10,45,0.5,132.5,2.5,18.5,133.0,125.99,97.75
2016,11,11,11,0,1.0,171.0,2.5,19.0,172.0,164.89,128.55
2016,11,11,11,15,0.5,149.0,2.5,19.0,149.5,141.95,109.98
2016,11,11,11,30,0.0,127.0,2.5,19.0,127.0,119.63,91.98
2016,11,11,11,45,4.5,169.5,2.5,19.5,173.0,165.29,128.43
2016,11,11,12,0,9.0,212.0,2.5,20.0,219.0,211.36,164.48
2016,11,11,12,15,68.0,268.0,2.5,20.0,314.0,327.88,256.6
2016,11,11,12,30,127.0,324.0,2.5,20.0,409.0,443.91,345.16
2016,11,11,12,45,232.5,308.5,2.5,20.5,462.0,505.1,392.28
2016,11,11,13,0,338.0,293.0,2.5,21.0,515.0,569.51,440.64
2016,11,11,13,15,607.5,189.5,2.45,21.0,577.0,658.69,510.59
2016,11,11,13,30,877.0,86.0,2.4,21.0,639.0,711.06,551.24
2016,11,11,13,45,869.0,84.5,2.35,21.5,615.0,670.15,519.89
2016,11,11,14,0,861.0,83.0,2.3,22.0,591.0,627.18,486.47
2016,11,11,14,15,849.0,81.5,2.25,22.0,560.0,580.07,450.24
2016,11,11,14,30,837.0,80.0,2.2,22.0,529.0,532.58,412.78
2016,11,11,14,45,800.0,84.0,2.15,22.0,488.5,476.25,367.68
2016,11,11,15,0,763.0,88.0,2.1,22.0,448.0,421.56,322.79
2016,11,11,15,15,736.5,84.0,2.0,21.5,405.0,365.06,275.89
2016,11,11,15,30,710.0,80.0,1.9,21.0,362.0,308.72,227.93
2016,11,11,15,45,673.0,75.0,1.8,21.0,315.0,251.57,178.45
2016,11,11,16,0,636.0,70.0,1.7,21.0,268.0,197.78,131.95
2016,11,11,16,15,579.5,63.5,1.45,20.5,219.5,143.36,87.69
2016,11,11,16,30,523.0,57.0,1.2,20.0,171.0,95.26,52.66
2016,11,11,16,45,437.0,47.0,0.95,19.5,125.0,49.71,27.44
2016,11,11,17,0,351.0,37.0,0.7,19.0,79.0,29.54,19.3
2016,11,11,17,15,175.5,18.5,0.7,18.5,39.5,14.39,2.98
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.5,15.5,3.35,11.5,34.5,114.55,6.06
2016,11,12,7,30,361.0,31.0,3.4,12.0,69.0,241.54,187.86
2016,11,12,7,45,457.5,40.0,3.45,12.5,115.5,320.62,262.85
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,408.03,339.49
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,474.38,396.26
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,543.75,453.0
2016,11,12,8,45,706.5,65.5,3.55,15.0,307.5,595.91,492.61
2016,11,12,9,0,744.0,70.0,3.6,16.0,355.0,652.28,533.15
2016,11,12,9,15,769.5,73.5,3.55,16.5,398.5,697.96,564.99
2016,11,12,9,30,795.0,77.0,3.5,17.0,442.0,742.27,595.05
2016,11,12,9,45,812.0,80.0,3.5,17.5,480.5,777.3,617.9
2016,11,12,10,0,829.0,83.0,3.5,18.0,519.0,809.92,638.73
2016,11,12,10,15,842.0,85.0,3.4,18.0,551.0,835.23,654.81
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,857.53,668.7
2016,11,12,10,45,861.0,89.5,3.2,18.5,607.5,863.91,670.05
2016,11,12,11,0,867.0,92.0,3.1,19.0,632.0,874.13,674.34
2016,11,12,11,15,873.0,93.0,3.0,19.0,649.0,879.12,676.3
2016,11,12,11,30,879.0,94.0,2.9,19.0,666.0,880.58,675.98
2016,11,12,11,45,884.0,93.0,2.85,19.5,675.5,875.32,670.24
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,866.49,662.27
2016,11,12,12,15,889.5,92.0,2.75,20.0,685.5,851.45,651.45
2016,11,12,12,30,890.0,92.0,2.7,20.0,686.0,833.0,638.44
2016,11,12,12,45,886.0,92.5,2.65,20.5,677.5,808.18,619.91
2016,11,12,13,0,882.0,93.0,2.6,21.0,669.0,780.33,599.42
2016,11,12,13,15,584.0,189.5,2.6,21.0,567.0,640.55,496.46
2016,11,12,13,30,286.0,286.0,2.6,21.0,465.0,496.98,385.64
2016,11,12,13,45,162.5,264.5,2.6,21.0,365.5,372.84,291.15
2016,11,12,14,0,39.0,243.0,2.6,21.0,266.0,260.13,202.79
2016,11,12,14,15,181.0,234.0,2.55,20.5,331.5,334.91,263.73
2016,11,12,14,30,323.0,225.0,2.5,20.0,397.0,395.12,310.78
2016,11,12,14,45,492.0,167.5,2.5,20.0,408.5,406.24,318.38
2016,11,12,15,0,661.0,110.0,2.5,20.0,420.0,397.9,308.82
2016,11,12,15,15,618.0,111.0,2.4,20.0,379.0,344.95,264.04
2016,11,12,15,30,575.0,112.0,2.3,20.0,338.0,295.42,221.63
2016,11,12,15,45,537.0,103.0,2.2,20.0,293.0,241.64,175.59
2016,11,12,16,0,499.0,94.0,2.1,20.0,248.0,189.87,131.47
2016,11,12,16,15,448.0,82.5,1.85,19.5,202.0,139.74,90.84
2016,11,12,16,30,397.0,71.0,1.6,19.0,156.0,95.36,57.99
2016,11,12,16,45,322.5,56.5,1.35,18.5,113.5,53.73,33.02
2016,11,12,17,0,248.0,42.0,1.1,18.0,71.0,32.7,21.98
2016,11,12,17,15,124.0,21.0,1.1,17.5,35.5,16.47,3.65
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,102.5,18.0,1.9,11.0,28.0,80.92,0.0
2016,11,13,7,30,205.0,36.0,2.0,11.0,56.0,170.87,131.23
2016,11,13,7,45,278.0,51.5,2.15,11.5,96.5,236.34,193.24
2016,11,13,8,0,351.0,67.0,2.3,12.0,137.0,308.67,256.94
2016,11,13,8,15,412.5,76.0,2.15,12.5,180.5,371.09,310.29
2016,11,13,8,30,474.0,85.0,2.0,13.0,224.0,437.76,364.85
2016,11,13,8,45,362.5,119.0,1.85,13.5,236.5,417.9,346.01
2016,11,13,9,0,251.0,153.0,1.7,14.0,249.0,376.02,309.42
2016,11,13,9,15,205.0,177.0,1.5,14.5,261.5,362.9,296.63
2016,11,13,9,30,159.0,201.0,1.3,15.0,274.0,358.28,289.95
2016,11,13,9,45,305.0,196.0,1.15,16.0,350.5,484.36,387.9
2016,11,13,10,0,451.0,191.0,1.0,17.0,427.0,617.38,484.21
2016,11,13,10,15,473.0,198.0,0.85,17.5,459.0,649.42,502.61
2016,11,13,10,30,495.0,205.0,0.7,18.0,491.0,680.02,520.38
2016,11,13,10,45,660.5,158.5,0.55,18.5,557.0,779.0,586.61
2016,11,13,11,0,826.0,112.0,0.4,19.0,623.0,866.96,638.61
2016,11,13,11,15,832.5,113.0,0.5,19.5,640.5,872.12,640.58
2016,11,13,11,30,839.0,114.0,0.6,20.0,658.0,873.83,641.78
2016,11,13,11,45,834.5,118.5,0.7,20.5,665.5,866.47,637.22
2016,11,13,12,0,830.0,123.0,0.8,21.0,673.0,855.73,630.62
2016,11,13,12,15,830.0,123.0,0.85,21.0,673.5,840.59,621.56
2016,11,13,12,30,830.0,123.0,0.9,21.0,674.0,822.2,610.46
2016,11,13,12,45,830.5,121.0,1.0,21.5,667.0,798.91,595.68
2016,11,13,13,0,831.0,119.0,1.1,22.0,660.0,772.57,578.76
2016,11,13,13,15,825.0,118.0,1.1,22.0,643.5,739.57,557.09
2016,11,13,13,30,819.0,117.0,1.1,22.0,627.0,704.15,532.93
2016,11,13,13,45,507.5,194.5,1.15,22.0,507.0,542.97,415.06
2016,11,13,14,0,196.0,272.0,1.2,22.0,387.0,392.13,301.25
2016,11,13,14,15,413.5,206.5,1.2,22.0,431.5,451.68,348.77
2016,11,13,14,30,631.0,141.0,1.2,22.0,476.0,483.19,371.83
2016,11,13,14,45,661.0,127.5,1.3,22.0,456.0,450.83,345.79
2016,11,13,15,0,691.0,114.0,1.4,22.0,436.0,414.15,315.58
2016,11,13,15,15,661.5,108.5,1.4,21.5,393.0,358.47,270.36
2016,11,13,15,30,632.0,103.0,1.4,21.0,350.0,304.82,225.61
2016,11,13,15,45,584.5,97.5,1.4,21.0,303.0,248.76,178.34
2016,11,13,16,0,537.0,92.0,1.4,21.0,256.0,197.44,135.17
2016,11,13,16,15,477.0,82.0,1.25,20.5,208.5,143.43,92.04
2016,11,13,16,30,417.0,72.0,1.1,20.0,161.0,97.88,58.98
2016,11,13,16,45,326.0,58.0,1.0,19.5,116.0,55.01,33.88
2016,11,13,17,0,235.0,44.0,0.9,19.0,71.0,34.38,23.22
2016,11,13,17,15,117.5,22.0,0.95,18.5,35.5,17.31,3.38
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,17.5,1.8,12.5,31.0,96.02,0.0
2016,11,14,7,30,281.0,35.0,2.1,13.0,62.0,204.5,155.08
2016,11,14,7,45,384.0,46.0,2.4,14.0,108.0,286.1,231.72
2016,11,14,8,0,487.0,57.0,2.7,15.0,154.0,376.25,309.47
2016,11,14,8,15,549.5,65.0,2.8,15.5,202.5,445.57,368.19
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,518.22,427.25
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.0,578.14,474.4
2016,11,14,9,0,703.0,83.0,3.2,17.0,347.0,638.96,519.95
2016,11,14,9,15,731.5,87.0,3.25,17.5,391.0,685.98,553.05
2016,11,14,9,30,760.0,91.0,3.3,18.0,435.0,731.95,584.69
2016,11,14,9,45,783.0,93.0,3.35,19.0,474.5,765.6,605.56
2016,11,14,10,0,806.0,95.0,3.4,20.0,514.0,801.43,627.71
2016,11,14,10,15,820.0,97.5,3.4,20.5,546.0,827.79,643.73
2016,11,14,10,30,834.0,100.0,3.4,21.0,578.0,851.23,657.64
2016,11,14,10,45,845.5,100.5,3.4,21.5,603.5,867.03,666.18
2016,11,14,11,0,857.0,101.0,3.4,22.0,629.0,879.5,672.54
2016,11,14,11,15,863.0,102.0,3.35,22.0,646.0,884.32,674.71
2016,11,14,11,30,869.0,103.0,3.3,22.0,663.0,885.58,674.63
2016,11,14,11,45,886.0,97.0,3.25,22.5,674.5,878.08,667.4
2016,11,14,12,0,903.0,91.0,3.2,23.0,686.0,873.8,662.64
2016,11,14,12,15,903.0,91.0,3.15,23.0,686.5,858.24,651.52
2016,11,14,12,30,903.0,91.0,3.1,23.0,687.0,839.25,638.23
2016,11,14,12,45,900.5,90.5,3.05,23.5,679.0,814.37,619.78
2016,11,14,13,0,898.0,90.0,3.0,24.0,671.0,786.36,599.29
2016,11,14,13,15,892.5,89.0,2.9,24.0,654.5,752.62,575.74
2016,11,14,13,30,887.0,88.0,2.8,24.0,638.0,716.22,550.31
2016,11,14,13,45,878.5,86.5,2.75,24.0,614.0,674.85,520.25
2016,11,14,14,0,870.0,85.0,2.7,24.0,590.0,631.44,487.54
2016,11,14,14,15,857.5,83.0,2.65,24.0,558.5,584.87,451.73
2016,11,14,14,30,845.0,81.0,2.6,24.0,527.0,535.08,412.67
2016,11,14,14,45,826.5,79.0,2.55,24.0,489.0,481.46,369.7
2016,11,14,15,0,808.0,77.0,2.5,24.0,451.0,427.78,325.47
2016,11,14,15,15,783.5,74.0,2.3,24.0,408.0,371.06,277.55
2016,11,14,15,30,759.0,71.0,2.1,24.0,365.0,315.53,229.58
2016,11,14,15,45,725.0,66.0,1.95,24.0,318.0,257.04,179.05
2016,11,14,16,0,691.0,61.0,1.8,24.0,271.0,201.47,131.16
2016,11,14,16,15,636.5,55.5,1.6,23.0,221.5,143.72,84.66
2016,11,14,16,30,582.0,50.0,1.4,22.0,172.0,93.59,48.65
2016,11,14,16,45,496.0,41.0,1.2,21.0,125.0,45.65,23.06
2016,11,14,17,0,410.0,32.0,1.0,20.0,78.0,25.18,15.39
2016,11,14,17,15,205.0,16.0,1.05,19.5,39.0,12.33,0.21
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,125.28,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,271.61,204.49
2016,11,15,7,45,551.5,32.0,2.85,14.0,116.5,353.09,285.58
2016,11,15,8,0,649.0,39.0,3.2,15.0,165.0,442.4,363.5
2016,11,15,8,15,704.0,44.0,3.1,15.5,216.0,509.84,420.69
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,579.77,476.93
2016,11,15,8,45,794.5,52.0,2.9,17.0,315.5,635.4,517.12
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,684.7,550.58
2016,11,15,9,15,854.0,57.5,2.55,19.0,409.0,730.08,578.99
2016,11,15,9,30,878.0,60.0,2.3,20.0,454.0,773.91,604.94
2016,11,15,9,45,895.5,61.5,2.05,21.0,493.5,809.24,623.69
2016,11,15,10,0,913.0,63.0,1.8,22.0,533.0,842.03,639.79
2016,11,15,10,15,924.5,64.5,1.7,22.5,566.0,866.89,652.64
2016,11,15,10,30,936.0,66.0,1.6,23.0,599.0,888.5,663.15
2016,11,15,10,45,944.0,67.0,1.55,24.0,624.5,903.0,668.21
2016,11,15,11,0,952.0,68.0,1.5,25.0,650.0,913.86,670.96
2016,11,15,11,15,957.0,68.5,1.45,25.0,667.5,917.75,671.91
2016,11,15,11,30,962.0,69.0,1.4,25.0,685.0,917.8,670.62
2016,11,15,11,45,961.0,71.0,1.4,25.5,694.0,910.61,664.22
2016,11,15,12,0,960.0,73.0,1.4,26.0,703.0,899.62,655.63
2016,11,15,12,15,960.0,73.5,1.3,26.0,703.5,884.01,644.18
2016,11,15,12,30,960.0,74.0,1.2,26.0,704.0,864.72,630.53
2016,11,15,12,45,957.0,73.5,1.2,26.5,696.0,838.37,612.57
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,808.72,592.57
2016,11,15,13,15,949.5,72.5,1.15,27.0,671.5,774.8,570.34
2016,11,15,13,30,945.0,72.0,1.1,27.0,655.0,737.97,546.13
2016,11,15,13,45,936.5,71.0,1.05,27.0,630.5,695.24,517.23
2016,11,15,14,0,928.0,70.0,1.0,27.0,606.0,650.29,484.92
2016,11,15,14,15,916.5,68.5,0.9,27.0,574.0,601.1,448.43
2016,11,15,14,30,905.0,67.0,0.8,27.0,542.0,550.44,410.0
2016,11,15,14,45,888.5,65.5,0.75,27.0,503.5,496.17,368.31
2016,11,15,15,0,872.0,64.0,0.7,27.0,465.0,441.45,324.98
2016,11,15,15,15,848.5,61.5,0.6,26.5,421.0,382.93,277.89
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,324.32,229.37
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,263.81,178.5
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,206.09,129.84
2016,11,15,16,15,705.0,47.5,0.4,25.5,229.5,147.86,83.62
2016,11,15,16,30,653.0,43.0,0.4,25.0,179.0,95.2,46.45
2016,11,15,16,45,564.0,36.0,0.4,24.5,130.0,45.09,21.08
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,24.61,14.58
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,11.97,0.0
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,102.93,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,254.86,188.27
2016,11,16,7,45,519.0,34.0,1.85,15.0,112.5,336.83,269.8
2016,11,16,8,0,618.0,42.0,2.0,16.0,160.0,426.68,346.92
2016,11,16,8,15,676.0,47.5,2.1,16.5,210.5,495.37,404.71
2016,11,16,8,30,734.0,53.0,2.2,17.0,261.0,566.73,461.97
2016,11,16,8,45,770.5,57.0,2.3,18.0,310.0,623.44,503.72
2016,11,16,9,0,807.0,61.0,2.4,19.0,359.0,680.16,543.34
2016,11,16,9,15,832.0,63.5,2.4,20.0,404.0,725.8,572.96
2016,11,16,9,30,857.0,66.0,2.4,21.0,449.0,763.23,595.87
2016,11,16,9,45,874.0,68.5,2.45,22.0,488.0,798.82,617.3
2016,11,16,10,0,891.0,71.0,2.5,23.0,527.0,831.89,636.59
2016,11,16,10,15,903.5,73.0,2.8,23.5,560.0,857.76,653.71
2016,11,16,10,30,916.0,75.0,3.1,24.0,593.0,880.47,668.62
2016,11,16,10,45,923.5,76.5,3.4,24.5,618.5,894.89,677.82
2016,11,16,11,0,931.0,78.0,3.7,25.0,644.0,905.74,684.62
2016,11,16,11,15,936.5,78.5,3.75,25.0,662.0,909.98,686.94
2016,11,16,11,30,942.0,79.0,3.8,25.0,680.0,910.48,686.91
2016,11,16,11,45,947.0,78.5,3.9,25.5,689.5,905.59,682.31
2016,11,16,12,0,952.0,78.0,4.0,26.0,699.0,896.91,675.3
2016,11,16,12,15,952.5,78.0,4.05,26.0,700.0,881.27,664.75
2016,11,16,12,30,953.0,78.0,4.1,26.0,701.0,861.99,651.82
2016,11,16,12,45,950.5,77.5,4.15,26.5,693.0,836.24,633.23
2016,11,16,13,0,948.0,77.0,4.2,27.0,685.0,807.18,612.44
2016,11,16,13,15,943.0,76.5,4.2,26.5,668.5,773.13,590.33
2016,11,16,13,30,938.0,76.0,4.2,26.0,652.0,736.23,566.02
2016,11,16,13,45,930.0,75.0,4.2,26.0,628.0,694.14,535.84
2016,11,16,14,0,922.0,74.0,4.2,26.0,604.0,649.81,502.28
2016,11,16,14,15,910.5,72.5,4.15,26.0,572.0,600.94,464.46
2016,11,16,14,30,899.0,71.0,4.1,26.0,540.0,550.61,424.59
2016,11,16,14,45,880.5,69.5,4.05,26.0,501.5,495.73,380.23
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,440.6,334.45
2016,11,16,15,15,838.5,65.0,3.7,25.5,419.0,381.62,284.88
2016,11,16,15,30,815.0,62.0,3.4,25.0,375.0,323.71,234.95
2016,11,16,15,45,780.5,58.5,3.15,24.5,326.5,263.7,182.94
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,206.53,133.45
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,148.31,86.14
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,95.88,48.38
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,46.21,22.61
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,25.71,15.71
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,11.54,0.0
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.0,13.5,2.3,13.5,30.5,95.26,0.0
2016,11,17,7,30,384.0,27.0,2.6,14.0,61.0,244.76,178.43
2016,11,17,7,45,489.0,36.0,2.95,15.0,108.5,327.71,263.17
2016,11,17,8,0,594.0,45.0,3.3,16.0,156.0,414.71,339.35
2016,11,17,8,15,654.5,50.5,3.7,16.5,206.5,484.14,399.24
2016,11,17,8,30,715.0,56.0,4.1,17.0,257.0,556.28,458.96
2016,11,17,8,45,753.5,60.0,4.5,18.0,305.5,613.69,503.74
2016,11,17,9,0,792.0,64.0,4.9,19.0,354.0,671.24,546.52
2016,11,17,9,15,817.5,67.0,5.05,19.5,398.5,717.42,579.69
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,762.12,611.14
2016,11,17,9,45,863.0,71.5,5.4,20.5,482.5,791.83,631.22
2016,11,17,10,0,883.0,73.0,5.6,21.0,522.0,825.85,654.4
2016,11,17,10,15,563.0,164.5,5.6,21.5,457.5,682.56,544.07
2016,11,17,10,30,243.0,256.0,5.6,22.0,393.0,494.14,391.76
2016,11,17,10,45,583.5,167.0,5.7,22.5,515.0,716.33,567.37
2016,11,17,11,0,924.0,78.0,5.8,23.0,637.0,897.79,697.91
2016,11,17,11,15,654.0,174.0,5.8,23.0,575.0,783.77,613.58
2016,11,17,11,30,384.0,270.0,5.8,23.0,513.0,635.49,497.4
2016,11,17,11,45,656.5,176.5,5.8,23.5,599.5,776.5,607.27
2016,11,17,12,0,929.0,83.0,5.8,24.0,686.0,881.62,681.11
2016,11,17,12,15,928.0,83.0,5.75,24.0,686.0,865.12,668.41
2016,11,17,12,30,927.0,83.0,5.7,24.0,686.0,845.14,653.96
2016,11,17,12,45,923.5,82.0,5.7,24.5,677.0,818.68,633.95
2016,11,17,13,0,920.0,81.0,5.7,25.0,668.0,789.08,611.8
2016,11,17,13,15,913.5,80.5,5.6,25.0,651.5,754.85,587.14
2016,11,17,13,30,907.0,80.0,5.5,25.0,635.0,717.96,560.53
2016,11,17,13,45,896.0,79.0,5.45,25.0,610.0,675.12,528.49
2016,11,17,14,0,885.0,78.0,5.4,25.0,585.0,630.37,493.7
2016,11,17,14,15,678.0,132.0,5.25,25.0,508.0,530.61,414.76
2016,11,17,14,30,471.0,186.0,5.1,25.0,431.0,438.4,341.55
2016,11,17,14,45,640.5,129.5,5.0,25.0,436.5,441.08,342.21
2016,11,17,15,0,810.0,73.0,4.9,25.0,442.0,422.92,324.1
2016,11,17,15,15,783.5,70.0,4.7,24.5,399.0,365.7,275.52
2016,11,17,15,30,757.0,67.0,4.5,24.0,356.0,309.87,227.08
2016,11,17,15,45,710.0,64.5,4.3,24.0,307.5,250.84,175.76
2016,11,17,16,0,663.0,62.0,4.1,24.0,259.0,194.49,127.28
2016,11,17,16,15,604.5,56.0,3.75,23.5,210.5,139.26,82.53
2016,11,17,16,30,546.0,50.0,3.4,23.0,162.0,90.44,47.38
2016,11,17,16,45,436.0,42.0,3.1,22.5,115.5,45.13,23.53
2016,11,17,17,0,326.0,34.0,2.8,22.0,69.0,27.27,16.76
2016,11,17,17,15,163.0,17.0,3.0,21.5,34.5,13.37,0.0
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,42.5,17.5,1.95,18.5,21.0,34.83,0.0
2016,11,18,7,30,85.0,35.0,2.0,19.0,42.0,103.23,70.08
2016,11,18,7,45,192.5,52.5,2.15,19.5,83.5,182.46,142.82
2016,11,18,8,0,300.0,70.0,2.3,20.0,125.0,280.89,225.75
2016,11,18,8,15,368.5,82.0,2.35,20.0,170.0,348.3,282.71
2016,11,18,8,30,437.0,94.0,2.4,20.0,215.0,420.61,341.92
2016,11,18,8,45,498.0,99.5,2.45,20.0,261.5,483.67,392.31
2016,11,18,9,0,559.0,105.0,2.5,20.0,308.0,554.08,446.76
2016,11,18,9,15,594.0,111.5,2.85,20.0,351.0,604.8,485.84
2016,11,18,9,30,629.0,118.0,3.2,20.0,394.0,655.13,523.97
2016,11,18,9,45,418.0,172.0,3.55,20.5,362.5,557.15,445.01
2016,11,18,10,0,207.0,226.0,3.9,21.0,331.0,427.98,340.75
2016,11,18,10,15,207.5,243.5,4.25,20.5,354.0,449.55,358.04
2016,11,18,10,30,208.0,261.0,4.6,20.0,377.0,470.21,374.33
2016,11,18,10,45,284.5,258.5,4.95,20.0,425.5,544.79,433.26
2016,11,18,11,0,361.0,256.0,5.3,20.0,474.0,606.14,481.63
2016,11,18,11,15,596.5,184.5,5.4,20.0,556.0,744.03,590.34
2016,11,18,11,30,832.0,113.0,5.5,20.0,638.0,858.52,674.66
2016,11,18,11,45,617.0,192.0,5.65,20.0,584.5,758.01,599.47
2016,11,18,12,0,402.0,271.0,5.8,20.0,531.0,637.98,504.85
2016,11,18,12,15,295.5,291.5,5.8,20.0,482.5,563.66,446.05
2016,11,18,12,30,189.0,312.0,5.8,20.0,434.0,481.03,380.21
2016,11,18,12,45,538.5,203.5,5.85,20.0,546.0,650.8,518.63
2016,11,18,13,0,888.0,95.0,5.9,20.0,658.0,779.01,618.21
2016,11,18,13,15,883.5,94.0,5.95,20.0,643.0,746.59,594.15
2016,11,18,13,30,879.0,93.0,6.0,20.0,628.0,711.5,568.69
2016,11,18,13,45,877.0,89.5,6.05,20.0,605.5,672.89,538.78
2016,11,18,14,0,875.0,86.0,6.1,20.0,583.0,631.79,506.21
2016,11,18,14,15,863.0,84.0,6.1,19.5,552.5,585.77,469.75
2016,11,18,14,30,851.0,82.0,6.1,19.0,522.0,536.37,429.68
