Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,14,45,822.5,83.0,6.2,19.0,483.0,481.18,383.26
2016,11,18,15,0,794.0,84.0,6.3,19.0,444.0,426.79,336.38
2016,11,18,15,15,768.0,80.0,6.3,18.5,400.5,369.57,286.66
2016,11,18,15,30,742.0,76.0,6.3,18.0,357.0,313.73,236.95
2016,11,18,15,45,709.5,70.5,6.3,18.0,311.0,254.94,184.02
2016,11,18,16,0,677.0,65.0,6.3,18.0,265.0,200.15,134.86
2016,11,18,16,15,619.5,58.5,6.15,17.0,215.5,143.81,88.02
2016,11,18,16,30,562.0,52.0,6.0,16.0,166.0,93.76,50.97
2016,11,18,16,45,476.5,42.0,5.9,15.5,120.0,46.34,24.53
2016,11,18,17,0,391.0,32.0,5.8,15.0,74.0,25.49,15.77
2016,11,18,17,15,195.5,16.0,5.75,14.5,37.0,12.51,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,115.62,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,281.63,205.26
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.0,369.22,307.66
2016,11,19,8,0,698.0,38.0,4.4,5.0,164.0,463.22,394.53
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.0,533.1,458.05
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,600.24,516.7
2016,11,19,8,45,849.0,50.0,5.05,7.0,320.5,657.24,562.07
2016,11,19,9,0,885.0,53.0,5.3,8.0,371.0,714.29,605.64
2016,11,19,9,15,908.5,55.5,5.25,8.5,417.5,760.76,639.46
2016,11,19,9,30,932.0,58.0,5.2,9.0,464.0,805.49,671.09
2016,11,19,9,45,948.0,59.5,5.2,9.5,505.0,840.79,695.09
2016,11,19,10,0,964.0,61.0,5.2,10.0,546.0,873.32,716.69
2016,11,19,10,15,975.5,62.5,5.1,10.5,580.0,899.03,732.3
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,921.31,745.25
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.0,935.92,752.85
2016,11,19,11,0,1002.0,66.0,4.9,12.0,666.0,946.71,757.78
2016,11,19,11,15,1007.0,67.0,4.8,12.5,684.5,951.4,758.02
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,952.09,755.55
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,944.89,747.6
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,933.72,737.06
2016,11,19,12,15,1013.0,70.0,4.4,14.0,722.5,917.03,724.18
2016,11,19,12,30,1013.0,70.0,4.3,14.0,723.0,896.51,708.75
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.0,870.29,688.42
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,840.55,665.86
2016,11,19,13,15,1003.0,69.0,4.15,15.0,690.0,804.5,639.99
2016,11,19,13,30,998.0,68.0,4.1,15.0,673.0,765.41,611.84
2016,11,19,13,45,990.5,67.0,4.05,15.0,648.0,721.83,579.56
2016,11,19,14,0,983.0,66.0,4.0,15.0,623.0,675.8,543.24
2016,11,19,14,15,971.5,65.0,3.9,15.0,590.5,625.26,502.47
2016,11,19,14,30,960.0,64.0,3.8,15.0,558.0,573.08,459.41
2016,11,19,14,45,938.5,64.5,3.75,15.0,518.0,516.34,411.72
2016,11,19,15,0,917.0,65.0,3.7,15.0,478.0,459.44,362.57
2016,11,19,15,15,893.5,62.0,3.6,14.5,432.5,398.45,309.4
2016,11,19,15,30,870.0,59.0,3.5,14.0,387.0,338.26,255.44
2016,11,19,15,45,836.5,55.5,3.4,14.0,337.5,274.89,197.85
2016,11,19,16,0,803.0,52.0,3.3,14.0,288.0,215.01,143.52
2016,11,19,16,15,749.5,47.5,2.85,13.0,235.5,154.21,92.02
2016,11,19,16,30,696.0,43.0,2.4,12.0,183.0,99.09,50.79
2016,11,19,16,45,602.5,36.0,1.95,11.0,132.5,46.54,22.85
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,24.96,15.7
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,12.15,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,231.5,11.5,1.05,2.5,30.0,108.94,0.0
2016,11,20,7,30,463.0,23.0,1.1,3.0,60.0,265.96,187.29
2016,11,20,7,45,570.0,30.5,1.2,4.0,109.5,354.86,291.26
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,449.78,375.78
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,519.91,436.4
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,592.67,495.88
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,643.43,533.77
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,699.16,573.24
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,745.53,605.74
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,790.31,636.35
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.0,826.08,660.27
2016,11,20,10,0,943.0,65.0,2.3,12.0,535.0,859.17,681.96
2016,11,20,10,15,954.5,66.5,2.3,12.5,568.5,884.5,696.94
2016,11,20,10,30,966.0,68.0,2.3,13.0,602.0,906.49,709.55
2016,11,20,10,45,973.0,69.0,2.3,13.5,628.0,920.49,716.6
2016,11,20,11,0,980.0,70.0,2.3,14.0,654.0,930.75,721.22
2016,11,20,11,15,984.5,71.0,2.3,14.0,671.5,935.01,723.22
2016,11,20,11,30,989.0,72.0,2.3,14.0,689.0,935.37,722.75
2016,11,20,11,45,992.0,71.5,2.3,14.5,698.5,928.73,716.34
2016,11,20,12,0,995.0,71.0,2.3,15.0,708.0,918.18,707.49
2016,11,20,12,15,995.0,71.0,2.3,15.0,708.5,901.85,696.17
2016,11,20,12,30,995.0,71.0,2.3,15.0,709.0,881.76,682.4
2016,11,20,12,45,991.5,71.0,2.35,15.5,701.0,855.26,663.45
2016,11,20,13,0,988.0,71.0,2.4,16.0,693.0,825.36,642.17
2016,11,20,13,15,982.5,70.5,2.4,16.0,676.5,790.21,617.96
2016,11,20,13,30,977.0,70.0,2.4,16.0,660.0,752.1,591.53
2016,11,20,13,45,968.5,69.5,2.45,16.5,635.0,709.28,559.9
2016,11,20,14,0,960.0,69.0,2.5,17.0,610.0,664.13,524.63
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.0,614.12,485.62
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,562.54,444.31
2016,11,20,14,45,918.5,64.5,2.55,17.0,507.0,506.34,398.35
2016,11,20,15,0,900.0,63.0,2.6,17.0,468.0,449.79,350.63
2016,11,20,15,15,877.0,60.5,2.5,16.5,423.0,390.52,299.65
2016,11,20,15,30,854.0,58.0,2.4,16.0,378.0,332.0,247.84
2016,11,20,15,45,819.0,55.0,2.35,16.0,329.0,269.74,192.11
2016,11,20,16,0,784.0,52.0,2.3,16.0,280.0,211.14,139.67
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.0,151.46,89.91
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,97.52,50.0
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.0,45.73,22.33
2016,11,20,17,0,489.0,28.0,1.3,11.0,78.0,23.97,14.73
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.0,11.69,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,90.61,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,223.32,150.11
2016,11,21,7,45,485.0,32.5,2.55,8.0,99.0,311.48,254.06
2016,11,21,8,0,594.0,41.0,2.9,9.0,145.0,404.86,338.11
2016,11,21,8,15,656.0,46.5,2.85,9.5,195.0,474.4,399.22
2016,11,21,8,30,718.0,52.0,2.8,10.0,245.0,546.89,459.8
2016,11,21,8,45,756.5,56.0,2.75,11.0,293.0,603.97,504.02
2016,11,21,9,0,795.0,60.0,2.7,12.0,341.0,661.25,545.32
2016,11,21,9,15,820.5,63.0,3.1,13.0,385.0,707.31,578.69
2016,11,21,9,30,846.0,66.0,3.5,14.0,429.0,751.92,610.23
2016,11,21,9,45,862.5,68.5,3.95,15.5,468.0,780.17,628.01
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,812.54,648.81
2016,11,21,10,15,891.5,72.5,4.45,17.5,539.0,837.61,664.63
2016,11,21,10,30,904.0,74.0,4.5,18.0,571.0,859.63,678.21
2016,11,21,10,45,910.5,76.0,4.6,18.5,596.0,873.87,686.57
2016,11,21,11,0,917.0,78.0,4.7,19.0,621.0,884.6,692.54
2016,11,21,11,15,921.5,78.5,4.7,19.0,638.0,888.22,694.24
2016,11,21,11,30,926.0,79.0,4.7,19.0,655.0,888.18,693.55
2016,11,21,11,45,929.5,79.0,4.7,19.5,664.0,883.03,688.05
2016,11,21,12,0,933.0,79.0,4.7,20.0,673.0,874.2,680.13
2016,11,21,12,15,932.0,79.0,4.7,20.0,673.0,858.01,668.47
2016,11,21,12,30,931.0,79.0,4.7,20.0,673.0,838.33,654.47
2016,11,21,12,45,926.5,79.0,4.7,20.5,664.5,812.53,634.91
2016,11,21,13,0,922.0,79.0,4.7,21.0,656.0,783.61,613.23
2016,11,21,13,15,915.5,78.0,4.7,21.0,640.0,749.19,588.76
2016,11,21,13,30,909.0,77.0,4.7,21.0,624.0,712.12,562.26
2016,11,21,13,45,898.5,76.5,4.7,21.5,599.5,670.52,529.93
2016,11,21,14,0,888.0,76.0,4.7,22.0,575.0,626.96,494.96
2016,11,21,14,15,875.0,74.5,4.65,22.0,543.5,579.19,456.95
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,530.19,417.09
2016,11,21,14,45,836.5,73.0,4.55,22.0,473.5,476.31,372.48
2016,11,21,15,0,811.0,73.0,4.5,22.0,435.0,421.97,326.45
2016,11,21,15,15,785.5,69.5,4.3,21.5,392.5,364.96,277.66
2016,11,21,15,30,760.0,66.0,4.1,21.0,350.0,309.21,228.83
2016,11,21,15,45,720.5,62.5,3.95,21.0,303.0,251.36,177.76
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,196.98,130.03
2016,11,21,16,15,623.0,53.5,3.35,20.0,208.0,139.98,83.42
2016,11,21,16,30,565.0,48.0,2.9,19.0,160.0,90.81,47.63
2016,11,21,16,45,468.0,39.5,2.5,18.5,114.0,44.39,22.53
2016,11,21,17,0,371.0,31.0,2.1,18.0,68.0,24.73,14.77
2016,11,21,17,15,185.5,15.5,2.15,17.5,34.0,12.16,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,7.5,2.95,16.0,7.5,7.15,0.0
2016,11,22,7,30,0.0,15.0,3.0,16.0,15.0,13.91,3.46
2016,11,22,7,45,0.0,31.0,3.15,16.5,31.0,29.26,18.28
2016,11,22,8,0,0.0,47.0,3.3,17.0,47.0,45.86,32.7
2016,11,22,8,15,0.0,65.0,3.45,17.0,65.0,64.51,48.75
2016,11,22,8,30,0.0,83.0,3.6,17.0,83.0,82.88,64.39
2016,11,22,8,45,0.0,100.0,3.75,17.5,100.0,99.89,78.51
2016,11,22,9,0,0.0,117.0,3.9,18.0,117.0,116.85,92.32
2016,11,22,9,15,0.0,113.0,4.25,18.5,113.0,110.16,86.41
2016,11,22,9,30,0.0,109.0,4.6,19.0,109.0,104.58,81.45
2016,11,22,9,45,1.0,134.0,5.0,19.5,134.5,130.97,102.77
2016,11,22,10,0,2.0,159.0,5.4,20.0,160.0,157.49,123.9
2016,11,22,10,15,11.5,183.5,5.55,20.0,189.5,190.59,150.68
2016,11,22,10,30,21.0,208.0,5.7,20.0,219.0,223.91,177.43
2016,11,22,10,45,10.5,183.0,5.85,20.5,188.5,187.02,146.92
2016,11,22,11,0,0.0,158.0,6.0,21.0,158.0,151.46,117.57
2016,11,22,11,15,7.5,189.5,5.95,21.0,194.0,189.72,148.35
2016,11,22,11,30,15.0,221.0,5.9,21.0,230.0,228.12,178.91
2016,11,22,11,45,17.0,228.5,5.85,21.5,239.0,236.7,185.19
2016,11,22,12,0,19.0,236.0,5.8,22.0,248.0,245.18,191.44
2016,11,22,12,15,9.5,195.5,5.65,22.0,201.5,195.15,151.61
2016,11,22,12,30,0.0,155.0,5.5,22.0,155.0,146.78,112.9
2016,11,22,12,45,10.5,195.0,5.4,22.0,202.0,194.29,151.06
2016,11,22,13,0,21.0,235.0,5.3,22.0,249.0,241.58,188.59
2016,11,22,13,15,10.5,166.0,5.1,22.0,173.0,164.57,127.5
2016,11,22,13,30,0.0,97.0,4.9,22.0,97.0,90.5,68.01
2016,11,22,13,45,0.0,65.0,4.75,22.0,65.0,60.51,43.84
2016,11,22,14,0,0.0,33.0,4.6,22.0,33.0,30.67,19.55
2016,11,22,14,15,0.0,57.5,4.35,22.0,57.5,53.49,38.3
2016,11,22,14,30,0.0,82.0,4.1,22.0,82.0,76.36,57.06
2016,11,22,14,45,8.0,123.0,3.95,22.0,126.5,118.7,91.62
2016,11,22,15,0,16.0,164.0,3.8,22.0,171.0,160.05,125.08
2016,11,22,15,15,12.0,148.5,3.6,22.0,153.5,142.67,111.21
2016,11,22,15,30,8.0,133.0,3.4,22.0,136.0,125.79,97.77
2016,11,22,15,45,4.0,115.0,3.2,22.0,116.5,107.16,82.81
2016,11,22,16,0,0.0,97.0,3.0,22.0,97.0,89.13,68.22
2016,11,22,16,15,0.0,78.0,2.75,21.5,78.0,71.42,53.66
2016,11,22,16,30,0.0,59.0,2.5,21.0,59.0,53.94,39.03
2016,11,22,16,45,0.0,41.0,2.25,20.5,41.0,37.59,25.15
2016,11,22,17,0,0.0,23.0,2.0,20.0,23.0,21.35,11.82
2016,11,22,17,15,0.0,11.5,2.0,19.5,11.5,10.66,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.5,11.5,3.75,8.5,23.0,78.31,0.0
2016,11,23,7,30,323.0,23.0,3.8,9.0,46.0,200.49,120.57
2016,11,23,7,45,448.5,32.0,3.9,9.5,92.0,296.07,239.57
2016,11,23,8,0,574.0,41.0,4.0,10.0,138.0,390.82,325.93
2016,11,23,8,15,640.5,47.0,4.2,10.5,188.0,462.63,390.11
2016,11,23,8,30,707.0,53.0,4.4,11.0,238.0,537.78,454.5
2016,11,23,8,45,753.5,56.0,4.6,12.0,287.5,598.56,503.83
2016,11,23,9,0,800.0,59.0,4.8,13.0,337.0,660.02,550.51
2016,11,23,9,15,827.5,62.0,4.8,13.5,382.0,707.64,585.23
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,753.91,618.08
2016,11,23,9,45,876.5,66.5,4.8,15.0,467.0,785.09,637.6
2016,11,23,10,0,898.0,68.0,4.8,16.0,507.0,820.56,660.0
2016,11,23,10,15,911.0,69.5,4.65,16.5,540.5,846.43,675.25
2016,11,23,10,30,924.0,71.0,4.5,17.0,574.0,869.19,688.05
2016,11,23,10,45,934.0,72.0,4.4,17.5,600.5,885.47,696.41
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,898.23,702.4
2016,11,23,11,15,950.0,74.0,4.15,18.0,645.0,903.92,704.77
2016,11,23,11,30,956.0,75.0,4.0,18.0,663.0,905.84,704.63
2016,11,23,11,45,960.5,74.5,3.9,18.5,673.0,900.9,698.77
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,892.17,690.47
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.0,876.95,678.83
2016,11,23,12,30,966.0,74.0,3.5,19.0,685.0,858.07,664.8
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.0,833.1,645.64
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,804.77,624.29
2016,11,23,13,15,957.5,72.0,3.15,20.0,655.0,770.87,599.97
2016,11,23,13,30,953.0,71.0,3.0,20.0,639.0,734.04,573.57
2016,11,23,13,45,945.0,70.0,2.95,20.0,615.0,692.2,542.88
2016,11,23,14,0,937.0,69.0,2.9,20.0,591.0,648.08,508.92
2016,11,23,14,15,925.5,68.0,2.8,20.0,560.0,599.91,470.97
2016,11,23,14,30,914.0,67.0,2.7,20.0,529.0,550.22,430.93
2016,11,23,14,45,896.0,65.0,2.6,20.0,490.5,495.15,385.75
2016,11,23,15,0,878.0,63.0,2.5,20.0,452.0,439.73,339.06
2016,11,23,15,15,854.0,60.5,2.35,19.5,408.5,381.53,289.48
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,323.44,238.68
2016,11,23,15,45,795.0,54.5,2.05,19.0,317.0,263.14,185.23
2016,11,23,16,0,760.0,51.0,1.9,19.0,269.0,205.66,134.43
2016,11,23,16,15,705.0,46.5,1.65,18.0,219.0,147.44,86.38
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,95.05,48.02
2016,11,23,16,45,555.5,34.5,1.2,16.0,121.0,44.86,21.32
2016,11,23,17,0,461.0,27.0,1.0,15.0,73.0,23.08,13.55
2016,11,23,17,15,230.5,13.5,1.0,14.5,36.5,11.29,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,142.0,12.0,1.1,8.0,21.5,70.38,0.0
2016,11,24,7,30,284.0,24.0,1.2,9.0,43.0,181.47,100.27
2016,11,24,7,45,391.0,35.5,1.35,10.0,86.0,269.8,215.28
2016,11,24,8,0,498.0,47.0,1.5,11.0,129.0,360.02,295.52
2016,11,24,8,15,567.0,54.0,1.45,11.5,177.5,430.68,356.3
2016,11,24,8,30,636.0,61.0,1.4,12.0,226.0,505.27,417.29
2016,11,24,8,45,675.0,67.5,1.4,12.5,272.5,562.34,462.04
2016,11,24,9,0,714.0,74.0,1.4,13.0,319.0,619.98,504.95
2016,11,24,9,15,744.5,78.0,1.6,14.0,363.0,663.98,535.99
2016,11,24,9,30,775.0,82.0,1.8,15.0,407.0,711.65,569.02
2016,11,24,9,45,794.0,85.5,2.0,16.0,445.5,748.25,593.24
2016,11,24,10,0,813.0,89.0,2.2,17.0,484.0,782.62,615.54
2016,11,24,10,15,828.0,91.5,2.2,17.5,516.5,810.01,632.23
2016,11,24,10,30,843.0,94.0,2.2,18.0,549.0,834.53,646.82
2016,11,24,10,45,559.5,178.5,2.25,18.5,486.5,696.14,544.79
2016,11,24,11,0,276.0,263.0,2.3,19.0,424.0,539.19,422.28
2016,11,24,11,15,271.0,273.0,2.35,19.5,434.5,543.7,425.19
2016,11,24,11,30,266.0,283.0,2.4,20.0,445.0,546.98,426.2
2016,11,24,11,45,576.5,190.5,2.45,20.5,550.0,712.11,553.08
2016,11,24,12,0,887.0,98.0,2.5,21.0,655.0,859.86,656.13
2016,11,24,12,15,887.0,98.0,2.55,21.0,656.0,839.05,640.63
2016,11,24,12,30,887.0,98.0,2.6,21.0,657.0,821.08,628.69
2016,11,24,12,45,882.5,98.0,2.7,21.5,649.5,801.34,614.69
2016,11,24,13,0,878.0,98.0,2.8,22.0,642.0,773.18,594.79
2016,11,24,13,15,871.5,97.5,2.85,22.0,626.0,740.2,572.32
2016,11,24,13,30,865.0,97.0,2.9,22.0,610.0,704.69,547.43
2016,11,24,13,45,463.5,169.5,2.95,22.5,443.5,484.47,379.27
2016,11,24,14,0,62.0,242.0,3.0,23.0,277.0,274.47,213.11
2016,11,24,14,15,437.0,166.5,2.9,23.0,389.0,423.12,332.17
2016,11,24,14,30,812.0,91.0,2.8,23.0,501.0,522.88,406.58
2016,11,24,14,45,791.0,88.5,2.75,23.0,463.5,470.02,363.07
2016,11,24,15,0,770.0,86.0,2.7,23.0,426.0,417.39,319.44
2016,11,24,15,15,742.0,82.5,2.5,22.5,383.5,360.82,272.1
2016,11,24,15,30,714.0,79.0,2.3,22.0,341.0,306.45,225.43
2016,11,24,15,45,668.0,75.0,2.15,22.0,294.5,248.79,175.76
2016,11,24,16,0,622.0,71.0,2.0,22.0,248.0,195.37,129.98
2016,11,24,16,15,560.0,63.5,1.75,21.0,200.5,140.9,86.28
2016,11,24,16,30,498.0,56.0,1.5,20.0,153.0,93.28,51.88
2016,11,24,16,45,393.0,45.5,1.25,19.0,108.0,48.8,27.11
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,28.77,17.95
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,13.83,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,79.5,12.5,0.55,14.5,18.0,44.74,0.0
2016,11,25,7,30,159.0,25.0,0.6,15.0,36.0,123.91,58.77
2016,11,25,7,45,269.5,39.0,0.65,15.5,75.5,210.99,163.61
2016,11,25,8,0,380.0,53.0,0.7,16.0,115.0,299.61,240.23
2016,11,25,8,15,453.0,62.5,0.95,16.0,160.5,371.1,301.49
2016,11,25,8,30,526.0,72.0,1.2,16.0,206.0,446.92,364.48
2016,11,25,8,45,263.0,74.0,1.45,16.5,141.0,285.63,235.43
2016,11,25,9,0,0.0,76.0,1.7,17.0,76.0,71.72,54.75
2016,11,25,9,15,0.0,50.0,1.85,17.5,50.0,46.46,33.62
2016,11,25,9,30,0.0,24.0,2.0,18.0,24.0,22.27,13.15
2016,11,25,9,45,0.0,34.0,2.15,18.5,34.0,31.58,20.88
2016,11,25,10,0,0.0,44.0,2.3,19.0,44.0,40.89,28.52
2016,11,25,10,15,0.0,74.0,2.4,19.0,74.0,68.89,51.59
2016,11,25,10,30,0.0,104.0,2.5,19.0,104.0,97.74,75.1
2016,11,25,10,45,0.0,124.0,2.65,19.0,124.0,117.51,91.01
2016,11,25,11,0,0.0,144.0,2.8,19.0,144.0,137.37,106.91
2016,11,25,11,15,0.0,78.0,2.85,19.0,78.0,72.66,54.24
2016,11,25,11,30,0.0,12.0,2.9,19.0,12.0,11.15,3.59
2016,11,25,11,45,0.0,74.5,3.0,19.5,74.5,69.4,51.48
2016,11,25,12,0,0.0,137.0,3.1,20.0,137.0,129.46,99.87
2016,11,25,12,15,0.0,95.0,3.15,20.0,95.0,88.62,66.84
2016,11,25,12,30,0.0,53.0,3.2,20.0,53.0,49.34,34.9
2016,11,25,12,45,0.0,70.0,3.25,20.0,70.0,65.2,47.9
2016,11,25,13,0,0.0,87.0,3.3,20.0,87.0,81.09,60.85
2016,11,25,13,15,3.0,138.5,3.3,19.5,140.5,132.5,102.77
2016,11,25,13,30,6.0,190.0,3.3,19.0,194.0,184.56,144.86
2016,11,25,13,45,83.0,223.5,3.35,19.0,269.5,272.85,216.71
2016,11,25,14,0,160.0,257.0,3.4,19.0,345.0,355.26,282.03
2016,11,25,14,15,141.5,242.0,3.45,18.5,316.5,320.69,255.01
2016,11,25,14,30,123.0,227.0,3.5,18.0,288.0,287.62,229.26
2016,11,25,14,45,70.5,195.5,3.55,18.0,230.5,220.39,175.45
2016,11,25,15,0,18.0,164.0,3.6,18.0,173.0,161.02,127.68
2016,11,25,15,15,13.0,149.0,3.6,17.5,155.0,143.61,113.98
2016,11,25,15,30,8.0,134.0,3.6,17.0,137.0,126.8,100.58
2016,11,25,15,45,4.0,116.0,3.6,17.0,117.5,108.13,85.31
2016,11,25,16,0,0.0,98.0,3.6,17.0,98.0,90.05,70.39
2016,11,25,16,15,0.0,78.0,3.5,16.5,78.0,71.43,54.77
2016,11,25,16,30,0.0,58.0,3.4,16.0,58.0,53.06,39.1
2016,11,25,16,45,0.0,40.0,3.35,15.5,40.0,36.71,24.94
2016,11,25,17,0,0.0,22.0,3.3,15.0,22.0,20.42,11.24
2016,11,25,17,15,0.0,11.0,3.25,14.5,11.0,10.2,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,56.0,12.5,2.45,9.5,16.0,34.93,0.0
2016,11,26,7,30,112.0,25.0,2.6,10.0,32.0,101.42,41.65
2016,11,26,7,45,215.0,42.0,2.8,10.5,71.0,187.81,148.52
2016,11,26,8,0,318.0,59.0,3.0,11.0,110.0,272.86,225.32
2016,11,26,8,15,389.0,71.5,2.95,11.5,155.0,341.75,286.0
2016,11,26,8,30,460.0,84.0,2.9,12.0,200.0,415.82,348.83
2016,11,26,8,45,513.0,91.5,2.9,12.5,245.0,475.7,398.12
2016,11,26,9,0,566.0,99.0,2.9,13.0,290.0,541.98,450.62
2016,11,26,9,15,600.0,105.5,2.85,13.5,332.5,591.74,488.28
2016,11,26,9,30,634.0,112.0,2.8,14.0,375.0,641.06,524.53
2016,11,26,9,45,516.5,147.0,2.8,15.0,374.5,598.77,486.9
2016,11,26,10,0,399.0,182.0,2.8,16.0,374.0,553.68,447.39
2016,11,26,10,15,249.5,212.0,2.65,16.5,335.0,457.93,368.74
2016,11,26,10,30,100.0,242.0,2.5,17.0,296.0,343.43,274.56
2016,11,26,10,45,81.5,248.5,2.45,17.5,293.5,333.33,265.48
2016,11,26,11,0,63.0,255.0,2.4,18.0,291.0,322.93,255.81
2016,11,26,11,15,36.0,229.5,2.3,18.0,250.5,268.38,212.07
2016,11,26,11,30,9.0,204.0,2.2,18.0,210.0,205.63,161.56
2016,11,26,11,45,39.5,243.0,2.15,18.5,268.0,282.73,222.82
2016,11,26,12,0,70.0,282.0,2.1,19.0,326.0,349.39,274.09
2016,11,26,12,15,38.5,241.0,2.05,19.0,265.5,275.76,216.1
2016,11,26,12,30,7.0,200.0,2.0,19.0,205.0,197.33,153.94
2016,11,26,12,45,34.5,237.0,1.95,19.5,258.5,264.29,207.11
2016,11,26,13,0,62.0,274.0,1.9,20.0,312.0,322.06,251.59
2016,11,26,13,15,40.0,246.5,1.85,20.0,271.0,273.97,213.88
2016,11,26,13,30,18.0,219.0,1.8,20.0,230.0,221.5,172.82
2016,11,26,13,45,9.0,188.5,1.8,20.0,194.0,184.57,143.91
2016,11,26,14,0,0.0,158.0,1.8,20.0,158.0,148.86,115.62
2016,11,26,14,15,0.0,135.0,1.75,20.0,135.0,126.62,98.04
2016,11,26,14,30,0.0,112.0,1.7,20.0,112.0,104.65,80.51
2016,11,26,14,45,6.5,136.0,1.7,20.0,139.0,130.35,101.61
2016,11,26,15,0,13.0,160.0,1.7,20.0,166.0,155.17,121.78
2016,11,26,15,15,9.0,145.0,1.65,19.5,149.0,138.43,108.63
2016,11,26,15,30,5.0,130.0,1.6,19.0,132.0,122.19,95.86
2016,11,26,15,45,2.5,112.0,1.6,19.0,113.0,104.13,81.24
2016,11,26,16,0,0.0,94.0,1.6,19.0,94.0,86.49,66.8
2016,11,26,16,15,0.0,75.5,1.4,18.5,75.5,69.24,52.47
2016,11,26,16,30,0.0,57.0,1.2,18.0,57.0,52.2,38.05
2016,11,26,16,45,0.0,39.5,1.0,17.5,39.5,36.28,24.38
2016,11,26,17,0,0.0,22.0,0.8,17.0,22.0,20.42,11.12
2016,11,26,17,15,0.0,11.0,0.85,16.5,11.0,10.2,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,6.0,2.45,12.0,6.0,5.72,0.0
2016,11,27,7,30,0.0,12.0,2.7,12.0,12.0,11.12,0.0
2016,11,27,7,45,0.0,26.0,2.95,12.5,26.0,24.15,14.04
2016,11,27,8,0,0.0,40.0,3.2,13.0,40.0,38.23,26.64
2016,11,27,8,15,0.0,56.0,3.5,13.5,56.0,54.64,40.95
2016,11,27,8,30,0.0,72.0,3.8,14.0,72.0,70.81,54.88
2016,11,27,8,45,0.0,88.0,4.1,15.0,88.0,86.85,68.31
2016,11,27,9,0,0.0,104.0,4.4,16.0,104.0,102.82,81.4
2016,11,27,9,15,0.0,119.0,4.65,16.5,119.0,117.62,93.43
2016,11,27,9,30,0.0,134.0,4.9,17.0,134.0,132.43,105.3
2016,11,27,9,45,2.5,148.0,5.2,17.5,149.5,148.1,117.83
2016,11,27,10,0,5.0,162.0,5.5,18.0,165.0,163.89,130.35
2016,11,27,10,15,2.5,145.5,5.65,18.5,147.0,142.87,112.59
2016,11,27,10,30,0.0,129.0,5.8,19.0,129.0,123.02,95.88
2016,11,27,10,45,26.5,189.0,6.0,19.5,204.5,217.72,173.12
2016,11,27,11,0,53.0,249.0,6.2,20.0,280.0,307.58,244.68
2016,11,27,11,15,53.5,256.5,6.25,20.5,288.5,314.36,249.09
2016,11,27,11,30,54.0,264.0,6.3,21.0,297.0,321.01,253.56
2016,11,27,11,45,72.0,276.0,6.4,21.5,320.5,347.25,273.96
2016,11,27,12,0,90.0,288.0,6.5,22.0,344.0,372.82,293.64
2016,11,27,12,15,89.0,289.0,6.5,22.0,344.5,369.76,291.04
2016,11,27,12,30,88.0,290.0,6.5,22.0,345.0,366.53,288.41
2016,11,27,12,45,246.0,271.5,6.55,22.5,423.0,483.82,382.45
2016,11,27,13,0,404.0,253.0,6.6,23.0,501.0,572.16,452.02
2016,11,27,13,15,246.5,261.5,6.6,23.0,412.0,454.11,358.32
2016,11,27,13,30,89.0,270.0,6.6,23.0,323.0,329.55,258.7
2016,11,27,13,45,69.5,252.0,6.6,23.0,292.5,293.63,230.56
2016,11,27,14,0,50.0,234.0,6.6,23.0,262.0,259.39,203.51
2016,11,27,14,15,223.0,214.0,6.5,23.0,327.0,338.77,268.35
2016,11,27,14,30,396.0,194.0,6.4,23.0,392.0,401.57,317.67
2016,11,27,14,45,532.5,149.0,6.3,23.0,394.0,405.14,318.9
2016,11,27,15,0,669.0,104.0,6.2,23.0,396.0,392.37,305.38
2016,11,27,15,15,638.5,99.0,6.0,22.5,355.5,339.21,260.08
2016,11,27,15,30,608.0,94.0,5.8,22.0,315.0,288.11,215.77
2016,11,27,15,45,564.0,87.5,5.6,22.0,271.5,234.41,169.07
2016,11,27,16,0,520.0,81.0,5.4,22.0,228.0,184.92,126.42
2016,11,27,16,15,456.5,72.0,5.05,21.5,183.0,134.74,85.93
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,90.09,53.13
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,49.19,28.63
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,28.22,17.07
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,14.24,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,10.5,4.9,18.0,13.5,30.97,0.0
2016,11,28,7,30,103.0,21.0,5.0,18.0,27.0,89.36,18.71
2016,11,28,7,45,191.5,37.5,5.1,18.0,62.0,169.2,128.73
2016,11,28,8,0,280.0,54.0,5.2,18.0,97.0,244.39,196.89
2016,11,28,8,15,325.5,69.0,5.25,18.5,136.5,299.75,245.76
2016,11,28,8,30,371.0,84.0,5.3,19.0,176.0,358.17,295.55
2016,11,28,8,45,405.5,97.5,5.4,19.5,216.5,409.8,338.29
2016,11,28,9,0,440.0,111.0,5.5,20.0,257.0,462.6,380.65
2016,11,28,9,15,467.0,120.5,5.65,20.5,294.5,505.74,414.37
2016,11,28,9,30,494.0,130.0,5.8,21.0,332.0,548.81,447.28
2016,11,28,9,45,679.0,102.5,6.0,21.5,408.5,676.88,546.82
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,800.18,637.6
2016,11,28,10,15,881.0,77.0,6.3,22.0,519.5,822.66,652.78
2016,11,28,10,30,898.0,79.0,6.4,22.0,554.0,849.06,671.3
2016,11,28,10,45,914.5,78.5,6.5,22.5,582.5,868.9,683.68
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,885.45,693.74
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,892.26,697.08
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,895.38,697.93
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,893.05,695.25
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,886.93,690.03
2016,11,28,12,15,734.5,151.0,6.05,23.0,606.0,779.78,611.68
2016,11,28,12,30,507.0,225.0,6.0,23.0,540.0,658.54,517.55
2016,11,28,12,45,734.5,150.0,5.95,23.0,600.5,743.94,585.86
2016,11,28,13,0,962.0,75.0,5.9,23.0,661.0,802.81,629.11
2016,11,28,13,15,628.5,169.0,5.9,23.0,548.5,642.33,506.82
2016,11,28,13,30,295.0,263.0,5.9,23.0,436.0,477.77,375.99
2016,11,28,13,45,510.0,193.0,5.9,23.0,477.5,538.11,426.03
2016,11,28,14,0,725.0,123.0,5.9,23.0,519.0,577.75,458.02
2016,11,28,14,15,817.0,95.5,5.75,22.5,519.5,567.95,450.07
2016,11,28,14,30,909.0,68.0,5.6,22.0,520.0,547.79,433.08
2016,11,28,14,45,890.0,67.0,5.5,22.0,482.0,494.03,387.86
2016,11,28,15,0,871.0,66.0,5.4,22.0,444.0,439.97,341.41
2016,11,28,15,15,846.0,63.0,5.0,21.5,401.0,381.39,290.63
2016,11,28,15,30,821.0,60.0,4.6,21.0,358.0,323.71,239.53
2016,11,28,15,45,782.5,57.0,4.2,21.0,310.0,263.83,186.12
2016,11,28,16,0,744.0,54.0,3.8,21.0,262.0,207.12,135.95
2016,11,28,16,15,685.5,49.0,3.25,20.0,212.5,149.01,88.09
2016,11,28,16,30,627.0,44.0,2.7,19.0,163.0,97.13,49.96
