Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,16,45,523.5,36.0,2.15,18.0,115.5,47.54,22.93
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,22.2,12.5
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,10.94,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,10.0,2.95,10.5,16.0,56.13,0.0
2016,11,29,7,30,230.0,20.0,3.4,11.0,32.0,144.93,17.56
2016,11,29,7,45,362.0,31.0,3.9,12.0,74.0,246.21,191.68
2016,11,29,8,0,494.0,42.0,4.4,13.0,116.0,346.56,284.1
2016,11,29,8,15,569.5,49.0,4.25,13.5,164.5,419.85,349.16
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,497.78,415.1
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,552.09,459.82
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,612.21,506.42
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,662.32,542.28
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,711.52,576.34
2016,11,29,9,45,815.5,78.0,4.05,18.0,435.5,748.11,600.08
2016,11,29,10,0,833.0,82.0,4.1,19.0,474.0,782.39,621.68
2016,11,29,10,15,849.0,84.0,4.05,19.5,507.5,810.47,639.21
2016,11,29,10,30,865.0,86.0,4.0,20.0,541.0,835.69,654.53
2016,11,29,10,45,876.5,87.5,3.95,21.0,567.5,853.47,663.18
2016,11,29,11,0,888.0,89.0,3.9,22.0,594.0,867.92,669.49
2016,11,29,11,15,895.5,90.0,3.7,22.0,613.0,868.14,667.68
2016,11,29,11,30,903.0,91.0,3.5,22.0,632.0,871.75,668.45
2016,11,29,11,45,913.0,88.5,3.35,22.5,643.5,869.81,664.43
2016,11,29,12,0,923.0,86.0,3.2,23.0,655.0,864.21,658.05
2016,11,29,12,15,924.0,86.5,3.1,23.0,657.0,851.03,648.19
2016,11,29,12,30,925.0,87.0,3.0,23.0,659.0,834.34,636.1
2016,11,29,12,45,926.0,85.0,2.9,23.5,653.0,811.41,618.6
2016,11,29,13,0,927.0,83.0,2.8,24.0,647.0,785.15,598.97
2016,11,29,13,15,922.0,82.5,2.75,24.0,632.0,753.01,576.77
2016,11,29,13,30,917.0,82.0,2.7,24.0,617.0,718.1,552.59
2016,11,29,13,45,910.0,80.0,2.7,24.0,594.0,677.67,522.95
2016,11,29,14,0,903.0,78.0,2.7,24.0,571.0,634.99,490.85
2016,11,29,14,15,890.5,76.5,2.7,23.5,540.5,587.7,455.42
2016,11,29,14,30,878.0,75.0,2.7,23.0,510.0,539.06,417.87
2016,11,29,14,45,862.0,72.0,2.7,23.0,473.0,486.76,375.59
2016,11,29,15,0,846.0,69.0,2.7,23.0,436.0,432.88,330.85
2016,11,29,15,15,820.5,66.0,2.45,22.5,393.5,375.3,282.27
2016,11,29,15,30,795.0,63.0,2.2,22.0,351.0,318.86,233.43
2016,11,29,15,45,757.5,59.0,2.0,22.0,304.0,259.7,181.75
2016,11,29,16,0,720.0,55.0,1.8,22.0,257.0,203.65,132.94
2016,11,29,16,15,660.0,50.0,1.65,20.5,208.0,146.72,86.88
2016,11,29,16,30,600.0,45.0,1.5,19.0,159.0,96.22,50.13
2016,11,29,16,45,495.5,37.0,1.4,18.0,112.5,46.01,22.01
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,23.14,13.25
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,11.4,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.5,4.7,6.5,16.5,15.73,0.0
2016,11,30,7,30,0.0,33.0,4.8,7.0,33.0,46.84,0.0
2016,11,30,7,45,288.0,34.5,4.9,7.5,77.0,211.81,166.53
2016,11,30,8,0,576.0,36.0,5.0,8.0,121.0,377.18,315.22
2016,11,30,8,15,648.5,41.5,5.15,8.5,171.0,450.82,382.88
2016,11,30,8,30,721.0,47.0,5.3,9.0,221.0,528.34,451.17
2016,11,30,8,45,769.5,50.0,5.5,9.5,270.5,590.2,504.22
2016,11,30,9,0,818.0,53.0,5.7,10.0,320.0,652.97,554.53
2016,11,30,9,15,848.0,56.0,5.6,10.5,366.0,696.54,586.93
2016,11,30,9,30,878.0,59.0,5.5,11.0,412.0,744.9,622.17
2016,11,30,9,45,902.0,60.0,5.4,12.0,453.5,784.5,648.45
2016,11,30,10,0,926.0,61.0,5.3,13.0,495.0,821.96,672.44
2016,11,30,10,15,941.0,62.5,5.1,13.5,530.0,850.24,689.71
2016,11,30,10,30,956.0,64.0,4.9,14.0,565.0,875.41,704.37
2016,11,30,10,45,968.5,64.5,4.75,14.5,593.0,893.91,714.23
2016,11,30,11,0,981.0,65.0,4.6,15.0,621.0,908.85,721.45
2016,11,30,11,15,988.0,65.5,4.45,15.0,640.5,915.42,724.04
2016,11,30,11,30,995.0,66.0,4.3,15.0,660.0,918.14,724.0
2016,11,30,11,45,1000.0,66.0,4.15,15.5,671.0,914.65,718.73
2016,11,30,12,0,1005.0,66.0,4.0,16.0,682.0,907.23,710.95
2016,11,30,12,15,1006.0,66.0,3.9,16.0,684.5,892.63,699.86
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,874.22,686.26
2016,11,30,12,45,1006.5,65.0,3.7,16.5,680.5,849.77,667.21
2016,11,30,13,0,1006.0,64.0,3.6,17.0,674.0,821.76,645.8
2016,11,30,13,15,1001.5,63.5,3.55,17.0,658.5,788.01,621.78
2016,11,30,13,30,997.0,63.0,3.5,17.0,643.0,751.19,595.5
2016,11,30,13,45,990.0,62.0,3.45,17.0,619.5,709.31,564.47
2016,11,30,14,0,983.0,61.0,3.4,17.0,596.0,664.93,529.71
2016,11,30,14,15,972.0,60.0,3.35,17.0,565.0,616.0,490.69
2016,11,30,14,30,961.0,59.0,3.3,17.0,534.0,565.36,449.34
2016,11,30,14,45,942.0,58.5,3.25,17.0,496.0,510.02,403.19
2016,11,30,15,0,923.0,58.0,3.2,17.0,458.0,454.25,355.39
2016,11,30,15,15,899.5,56.0,3.0,16.5,414.0,395.14,304.06
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,336.73,251.94
2016,11,30,15,45,842.0,51.0,2.6,16.0,321.5,275.53,196.64
2016,11,30,16,0,808.0,48.0,2.4,16.0,273.0,216.81,143.71
2016,11,30,16,15,753.5,43.5,2.1,14.5,222.5,155.03,91.86
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,100.07,50.5
2016,11,30,16,45,603.0,32.5,1.5,12.0,122.5,47.81,21.57
2016,11,30,17,0,507.0,26.0,1.2,11.0,73.0,22.29,12.95
2016,11,30,17,15,253.5,13.0,1.2,10.5,36.5,10.9,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,60.19,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,152.37,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,253.59,198.48
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,351.72,292.3
2016,12,1,8,15,588.5,46.0,2.1,6.5,162.5,424.76,358.09
2016,12,1,8,30,663.0,53.0,2.1,7.0,211.0,497.72,420.98
2016,12,1,8,45,707.5,58.0,2.15,8.0,258.5,557.55,469.75
2016,12,1,9,0,752.0,63.0,2.2,9.0,306.0,618.1,516.19
2016,12,1,9,15,782.5,67.0,2.4,10.0,350.5,667.59,552.36
2016,12,1,9,30,813.0,71.0,2.6,11.0,395.0,716.06,586.78
2016,12,1,9,45,834.0,73.5,2.85,12.0,434.5,753.92,612.73
2016,12,1,10,0,855.0,76.0,3.1,13.0,474.0,789.6,636.66
2016,12,1,10,15,869.5,78.0,3.2,13.5,507.5,816.89,654.47
2016,12,1,10,30,884.0,80.0,3.3,14.0,541.0,834.36,665.08
2016,12,1,10,45,894.0,81.5,3.45,15.0,567.0,851.22,674.39
2016,12,1,11,0,904.0,83.0,3.6,16.0,593.0,864.76,681.32
2016,12,1,11,15,910.0,84.0,3.55,16.0,611.0,870.88,684.48
2016,12,1,11,30,916.0,85.0,3.5,16.0,629.0,873.43,685.28
2016,12,1,11,45,921.0,84.5,3.45,16.5,639.5,869.78,680.57
2016,12,1,12,0,926.0,84.0,3.4,17.0,650.0,862.51,673.52
2016,12,1,12,15,926.5,84.5,3.4,17.0,652.0,849.12,663.86
2016,12,1,12,30,927.0,85.0,3.4,17.0,654.0,832.22,651.87
2016,12,1,12,45,753.0,138.0,3.4,17.5,597.5,743.74,586.91
2016,12,1,13,0,579.0,191.0,3.4,18.0,541.0,645.05,510.34
2016,12,1,13,15,745.0,137.0,3.4,18.0,576.0,691.2,547.71
2016,12,1,13,30,911.0,83.0,3.4,18.0,611.0,714.54,566.65
2016,12,1,13,45,901.0,82.0,3.4,18.5,588.0,673.68,534.09
2016,12,1,14,0,891.0,81.0,3.4,19.0,565.0,630.79,499.8
2016,12,1,14,15,878.5,79.5,3.4,18.5,535.0,584.17,463.8
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,537.45,426.6
2016,12,1,14,45,848.5,75.5,3.4,18.0,468.5,484.53,382.73
2016,12,1,15,0,831.0,73.0,3.4,18.0,432.0,431.31,337.42
2016,12,1,15,15,805.0,70.0,3.2,17.5,389.5,374.43,288.39
2016,12,1,15,30,779.0,67.0,3.0,17.0,347.0,318.73,239.16
2016,12,1,15,45,742.0,62.5,2.8,17.0,300.5,260.15,186.83
2016,12,1,16,0,705.0,58.0,2.6,17.0,254.0,204.64,137.39
2016,12,1,16,15,645.5,52.5,2.25,15.5,206.0,148.18,90.6
2016,12,1,16,30,586.0,47.0,1.9,14.0,158.0,96.15,51.53
2016,12,1,16,45,484.5,38.0,1.6,13.0,111.5,47.7,23.67
2016,12,1,17,0,383.0,29.0,1.3,12.0,65.0,23.15,13.58
2016,12,1,17,15,191.5,14.5,1.3,11.5,32.5,11.41,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.0,2.55,9.0,7.0,6.67,0.0
2016,12,2,7,30,0.0,14.0,2.7,9.0,14.0,13.0,0.0
2016,12,2,7,45,24.5,33.5,2.9,9.5,37.0,53.36,36.96
2016,12,2,8,0,49.0,53.0,3.1,10.0,60.0,90.11,71.06
2016,12,2,8,15,68.5,74.0,3.2,10.0,87.5,136.08,111.82
2016,12,2,8,30,88.0,95.0,3.3,10.0,115.0,174.47,145.81
2016,12,2,8,45,104.5,113.5,3.4,10.5,143.0,208.22,174.95
2016,12,2,9,0,121.0,132.0,3.5,11.0,171.0,242.84,204.14
2016,12,2,9,15,72.0,141.5,3.6,11.5,166.0,207.58,172.93
2016,12,2,9,30,23.0,151.0,3.7,12.0,161.0,170.15,139.63
2016,12,2,9,45,18.5,160.0,3.8,12.5,168.5,174.85,142.88
2016,12,2,10,0,14.0,169.0,3.9,13.0,176.0,179.57,146.03
2016,12,2,10,15,83.5,203.5,3.95,13.5,246.5,285.82,234.7
2016,12,2,10,30,153.0,238.0,4.0,14.0,317.0,395.83,323.43
2016,12,2,10,45,76.5,124.0,4.05,14.5,163.5,197.69,161.45
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,9.29,2.17
2016,12,2,11,15,0.0,38.5,4.1,15.0,38.5,35.8,24.49
2016,12,2,11,30,0.0,67.0,4.1,15.0,67.0,62.38,46.68
2016,12,2,11,45,20.0,161.5,4.1,15.0,173.5,178.19,142.76
2016,12,2,12,0,40.0,256.0,4.1,15.0,280.0,296.37,237.97
2016,12,2,12,15,20.0,182.0,4.1,15.0,194.0,190.42,152.11
2016,12,2,12,30,0.0,108.0,4.1,15.0,108.0,101.12,78.57
2016,12,2,12,45,0.0,60.0,4.15,15.0,60.0,55.86,41.14
2016,12,2,13,0,0.0,12.0,4.2,15.0,12.0,11.15,3.73
2016,12,2,13,15,22.0,128.0,4.25,15.0,141.0,139.89,111.53
2016,12,2,13,30,44.0,244.0,4.3,15.0,270.0,272.29,219.2
2016,12,2,13,45,22.0,127.0,4.4,15.0,140.0,136.71,108.74
2016,12,2,14,0,0.0,10.0,4.5,15.0,10.0,9.28,2.18
2016,12,2,14,15,0.0,54.0,4.55,15.0,54.0,50.23,36.77
2016,12,2,14,30,0.0,98.0,4.6,15.0,98.0,91.44,71.39
2016,12,2,14,45,0.0,94.0,4.7,15.0,94.0,87.64,68.36
2016,12,2,15,0,0.0,90.0,4.8,15.0,90.0,83.86,65.35
2016,12,2,15,15,0.0,80.5,4.7,14.5,80.5,74.94,58.11
2016,12,2,15,30,0.0,71.0,4.6,14.0,71.0,66.06,50.83
2016,12,2,15,45,0.0,61.5,4.5,14.0,61.5,57.19,43.36
2016,12,2,16,0,0.0,52.0,4.4,14.0,52.0,48.33,35.81
2016,12,2,16,15,0.0,41.5,4.3,13.5,41.5,38.54,27.42
2016,12,2,16,30,0.0,31.0,4.2,13.0,31.0,28.77,18.91
2016,12,2,16,45,0.0,21.5,4.1,13.0,21.5,19.94,11.11
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,11.11,3.53
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,5.55,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,7.5,2.0,1.91,0.0
2016,12,3,7,30,0.0,4.0,4.4,7.0,4.0,3.7,0.0
2016,12,3,7,45,0.0,12.0,4.45,7.0,12.0,11.11,3.19
2016,12,3,8,0,0.0,20.0,4.5,7.0,20.0,18.54,10.23
2016,12,3,8,15,0.0,29.5,4.45,7.0,29.5,27.37,18.21
2016,12,3,8,30,0.0,39.0,4.4,7.0,39.0,36.21,26.14
2016,12,3,8,45,0.0,48.5,4.35,7.5,48.5,45.07,33.93
2016,12,3,9,0,0.0,58.0,4.3,8.0,58.0,53.93,41.59
2016,12,3,9,15,0.0,63.5,4.4,8.0,63.5,59.06,45.99
2016,12,3,9,30,0.0,69.0,4.5,8.0,69.0,64.2,50.34
2016,12,3,9,45,0.0,38.5,4.65,8.0,38.5,35.76,25.54
2016,12,3,10,0,0.0,8.0,4.8,8.0,8.0,7.42,0.81
2016,12,3,10,15,0.0,69.5,4.95,8.0,69.5,64.68,50.4
2016,12,3,10,30,0.0,131.0,5.1,8.0,131.0,125.36,102.13
2016,12,3,10,45,0.0,87.5,5.25,8.5,87.5,81.52,64.43
2016,12,3,11,0,0.0,44.0,5.4,9.0,44.0,40.92,29.55
2016,12,3,11,15,0.0,86.5,5.5,9.0,86.5,80.6,63.38
2016,12,3,11,30,0.0,129.0,5.6,9.0,129.0,122.03,98.36
2016,12,3,11,45,0.0,95.5,5.75,9.0,95.5,89.13,70.46
2016,12,3,12,0,0.0,62.0,5.9,9.0,62.0,57.72,43.76
2016,12,3,12,15,0.0,81.0,5.75,9.0,81.0,75.47,58.85
2016,12,3,12,30,0.0,100.0,5.6,9.0,100.0,93.42,74.05
2016,12,3,12,45,0.0,98.0,5.45,9.0,98.0,91.49,72.42
2016,12,3,13,0,0.0,96.0,5.3,9.0,96.0,89.57,70.83
2016,12,3,13,15,4.0,144.5,5.1,9.0,147.5,139.17,112.87
2016,12,3,13,30,8.0,193.0,4.9,9.0,199.0,189.24,154.87
2016,12,3,13,45,4.0,123.5,4.75,9.0,126.5,118.42,95.5
2016,12,3,14,0,0.0,54.0,4.6,9.0,54.0,50.23,37.58
2016,12,3,14,15,0.0,79.0,4.4,9.0,79.0,73.56,57.66
2016,12,3,14,30,0.0,104.0,4.2,9.0,104.0,97.12,77.89
2016,12,3,14,45,0.0,70.0,4.05,9.0,70.0,65.14,50.66
2016,12,3,15,0,0.0,36.0,3.9,9.0,36.0,33.43,23.42
2016,12,3,15,15,0.0,32.5,3.55,9.0,32.5,30.17,20.66
2016,12,3,15,30,0.0,29.0,3.2,9.0,29.0,26.91,17.88
2016,12,3,15,45,0.0,25.0,2.9,9.0,25.0,23.19,14.66
2016,12,3,16,0,0.0,21.0,2.6,9.0,21.0,19.47,11.41
2016,12,3,16,15,0.0,17.0,2.35,9.0,17.0,15.75,8.12
2016,12,3,16,30,0.0,13.0,2.1,9.0,13.0,12.04,4.8
2016,12,3,16,45,0.0,9.0,1.85,9.0,9.0,8.33,1.46
2016,12,3,17,0,0.0,5.0,1.6,9.0,5.0,4.62,0.0
2016,12,3,17,15,0.0,2.5,1.6,8.5,2.5,2.31,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.0,4.2,8.0,1.0,0.92,0.0
2016,12,4,8,0,0.0,2.0,4.3,8.0,2.0,1.85,0.0
2016,12,4,8,15,0.0,3.0,4.45,8.0,3.0,2.77,0.0
2016,12,4,8,30,0.0,4.0,4.6,8.0,4.0,3.7,0.0
2016,12,4,8,45,0.0,5.0,4.75,8.5,5.0,4.63,0.0
2016,12,4,9,0,0.0,6.0,4.9,9.0,6.0,5.56,0.0
2016,12,4,9,15,0.0,8.0,5.05,9.0,8.0,7.41,0.83
2016,12,4,9,30,0.0,10.0,5.2,9.0,10.0,9.27,2.44
2016,12,4,9,45,0.0,21.0,5.4,9.5,21.0,19.49,11.28
2016,12,4,10,0,0.0,32.0,5.6,10.0,32.0,29.72,20.05
2016,12,4,10,15,0.0,60.5,5.3,10.0,60.5,56.28,42.81
2016,12,4,10,30,0.0,89.0,5.0,10.0,89.0,83.03,65.52
2016,12,4,10,45,0.0,74.0,4.7,10.0,74.0,68.9,53.36
2016,12,4,11,0,0.0,59.0,4.4,10.0,59.0,54.9,41.37
2016,12,4,11,15,0.0,105.0,4.5,10.0,105.0,98.47,78.24
2016,12,4,11,30,0.0,151.0,4.6,10.0,151.0,144.11,116.42
2016,12,4,11,45,3.5,173.5,4.7,10.0,176.0,169.48,137.55
2016,12,4,12,0,7.0,196.0,4.8,10.0,201.0,194.85,158.61
2016,12,4,12,15,3.5,176.5,4.95,10.0,179.0,171.67,139.23
2016,12,4,12,30,0.0,157.0,5.1,10.0,157.0,149.1,120.36
2016,12,4,12,45,0.0,153.0,5.35,10.0,153.0,144.96,116.98
2016,12,4,13,0,0.0,149.0,5.6,10.0,149.0,140.87,113.66
2016,12,4,13,15,0.0,129.0,5.6,10.0,129.0,121.29,97.32
2016,12,4,13,30,0.0,109.0,5.6,10.0,109.0,101.98,81.18
2016,12,4,13,45,0.0,77.0,5.7,10.5,77.0,71.71,55.54
2016,12,4,14,0,0.0,45.0,5.8,11.0,45.0,41.84,30.14
2016,12,4,14,15,17.5,121.5,5.6,11.0,130.5,126.38,102.18
2016,12,4,14,30,35.0,198.0,5.4,11.0,216.0,209.69,172.03
2016,12,4,14,45,53.5,190.5,5.2,11.0,215.0,208.41,171.03
2016,12,4,15,0,72.0,183.0,5.0,11.0,214.0,205.25,168.27
2016,12,4,15,15,68.0,165.5,4.8,10.5,192.5,182.08,148.97
2016,12,4,15,30,64.0,148.0,4.6,10.0,171.0,159.43,129.9
2016,12,4,15,45,57.0,128.5,4.4,10.0,147.0,134.68,108.68
2016,12,4,16,0,50.0,109.0,4.2,10.0,123.0,110.89,88.19
2016,12,4,16,15,40.0,89.5,4.05,9.5,99.0,87.64,68.41
2016,12,4,16,30,30.0,70.0,3.9,9.0,75.0,65.8,49.85
2016,12,4,16,45,15.0,50.0,3.8,9.0,52.5,44.92,32.19
2016,12,4,17,0,0.0,30.0,3.7,9.0,30.0,27.24,17.18
2016,12,4,17,15,0.0,15.0,3.7,9.0,15.0,13.91,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.95,0.0
2016,12,5,7,45,0.0,5.0,3.0,6.5,5.0,4.62,0.0
2016,12,5,8,0,0.0,9.0,3.1,7.0,9.0,8.33,1.47
2016,12,5,8,15,0.0,13.5,2.95,7.0,13.5,12.5,5.25
2016,12,5,8,30,0.0,18.0,2.8,7.0,18.0,16.68,9.02
2016,12,5,8,45,0.0,22.5,2.65,7.5,22.5,20.86,12.72
2016,12,5,9,0,0.0,27.0,2.5,8.0,27.0,25.04,16.37
2016,12,5,9,15,0.0,30.0,2.35,8.0,30.0,27.84,18.8
2016,12,5,9,30,0.0,33.0,2.2,8.0,33.0,30.63,21.2
2016,12,5,9,45,0.0,64.0,2.1,8.5,64.0,59.53,46.14
2016,12,5,10,0,0.0,95.0,2.0,9.0,95.0,89.48,71.56
2016,12,5,10,15,0.0,58.0,1.95,9.0,58.0,53.94,40.97
2016,12,5,10,30,0.0,21.0,1.9,9.0,21.0,19.5,11.25
2016,12,5,10,45,1.5,96.0,1.85,9.0,97.0,91.07,72.57
2016,12,5,11,0,3.0,171.0,1.8,9.0,173.0,168.28,137.05
2016,12,5,11,15,7.0,186.0,1.8,9.0,190.5,186.59,151.92
2016,12,5,11,30,11.0,201.0,1.8,9.0,208.0,204.85,166.84
2016,12,5,11,45,6.5,188.0,1.85,9.5,192.5,186.87,151.48
2016,12,5,12,0,2.0,175.0,1.9,10.0,177.0,169.38,136.65
2016,12,5,12,15,5.0,186.5,1.95,10.0,190.0,183.03,148.0
2016,12,5,12,30,8.0,198.0,2.0,10.0,203.0,196.56,159.15
2016,12,5,12,45,5.5,187.5,2.15,10.0,191.0,183.52,148.43
2016,12,5,13,0,3.0,177.0,2.3,10.0,179.0,170.76,138.01
2016,12,5,13,15,43.0,219.5,2.4,10.0,244.5,248.7,203.12
2016,12,5,13,30,83.0,262.0,2.5,10.0,310.0,318.09,259.83
2016,12,5,13,45,41.5,197.0,2.6,10.5,221.0,219.83,179.11
2016,12,5,14,0,0.0,132.0,2.7,11.0,132.0,123.97,99.25
2016,12,5,14,15,0.0,112.0,2.75,11.0,112.0,104.77,83.48
2016,12,5,14,30,0.0,92.0,2.8,11.0,92.0,85.77,67.64
2016,12,5,14,45,0.0,84.5,2.85,11.0,84.5,78.7,61.82
2016,12,5,15,0,0.0,77.0,2.9,11.0,77.0,71.67,55.99
2016,12,5,15,15,0.0,69.0,2.8,11.0,69.0,64.2,49.73
2016,12,5,15,30,0.0,61.0,2.7,11.0,61.0,56.72,43.43
2016,12,5,15,45,319.5,63.5,2.65,11.0,152.0,148.11,111.6
2016,12,5,16,0,639.0,66.0,2.6,11.0,243.0,199.88,139.71
2016,12,5,16,15,577.5,59.0,2.3,10.5,196.5,145.11,92.89
2016,12,5,16,30,516.0,52.0,2.0,10.0,150.0,96.95,55.61
2016,12,5,16,45,428.5,41.5,1.7,10.0,106.5,51.41,27.38
2016,12,5,17,0,341.0,31.0,1.4,10.0,63.0,25.03,15.3
2016,12,5,17,15,170.5,15.5,1.4,9.5,31.5,12.31,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,5.5,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,105.1,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,234.71,172.15
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,339.55,281.17
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,415.29,351.75
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,495.51,423.19
2016,12,6,8,45,730.5,51.5,5.1,8.5,249.5,557.61,477.42
2016,12,6,9,0,781.0,55.0,5.4,9.0,298.0,620.84,529.92
2016,12,6,9,15,812.0,58.5,5.55,9.0,342.5,670.82,569.95
2016,12,6,9,30,843.0,62.0,5.7,9.0,387.0,719.84,608.4
2016,12,6,9,45,864.0,64.0,5.85,9.5,427.0,751.38,631.25
2016,12,6,10,0,885.0,66.0,6.0,10.0,467.0,787.08,657.13
2016,12,6,10,15,899.5,68.0,5.95,10.5,501.0,815.13,675.92
2016,12,6,10,30,914.0,70.0,5.9,11.0,535.0,840.26,692.29
2016,12,6,10,45,924.0,71.0,5.85,11.5,561.5,857.27,702.38
2016,12,6,11,0,934.0,72.0,5.8,12.0,588.0,870.9,709.97
2016,12,6,11,15,537.0,174.0,5.7,12.0,473.0,662.88,546.82
2016,12,6,11,30,140.0,276.0,5.6,12.0,358.0,420.28,344.0
2016,12,6,11,45,85.5,259.5,5.5,12.5,310.0,340.74,278.33
2016,12,6,12,0,31.0,243.0,5.4,13.0,262.0,274.99,222.84
2016,12,6,12,15,18.0,214.0,5.3,13.0,225.5,221.66,179.11
2016,12,6,12,30,5.0,185.0,5.2,13.0,189.0,181.1,145.5
2016,12,6,12,45,8.5,196.0,5.15,13.5,202.0,194.4,156.3
2016,12,6,13,0,12.0,207.0,5.1,14.0,215.0,207.49,166.81
2016,12,6,13,15,6.0,179.5,5.0,14.0,183.5,175.07,140.21
2016,12,6,13,30,0.0,152.0,4.9,14.0,152.0,143.58,114.3
2016,12,6,13,45,0.0,138.0,4.85,14.0,138.0,129.86,103.15
2016,12,6,14,0,0.0,124.0,4.8,14.0,124.0,116.3,92.06
2016,12,6,14,15,0.0,138.0,4.7,13.5,138.0,129.66,103.54
2016,12,6,14,30,0.0,152.0,4.6,13.0,152.0,142.98,115.02
2016,12,6,14,45,0.0,114.5,4.6,13.0,114.5,107.04,85.19
2016,12,6,15,0,0.0,77.0,4.6,13.0,77.0,71.67,55.54
2016,12,6,15,15,0.0,69.5,4.45,12.5,69.5,64.66,49.84
2016,12,6,15,30,0.0,62.0,4.3,12.0,62.0,57.66,44.05
2016,12,6,15,45,316.0,66.5,4.15,12.0,154.0,150.46,113.45
2016,12,6,16,0,632.0,71.0,4.0,12.0,246.0,203.96,143.26
2016,12,6,16,15,569.5,63.5,3.6,11.5,198.5,148.89,96.26
2016,12,6,16,30,507.0,56.0,3.2,11.0,151.0,100.58,58.81
2016,12,6,16,45,392.0,45.5,2.8,10.5,106.0,54.42,30.52
2016,12,6,17,0,277.0,35.0,2.4,10.0,61.0,28.95,18.58
2016,12,6,17,15,138.5,17.5,2.4,9.5,30.5,13.85,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,74.19,0.0
2016,12,7,7,45,275.5,27.0,1.55,3.5,56.5,191.96,138.43
2016,12,7,8,0,411.0,40.0,1.8,4.0,94.0,292.04,242.03
2016,12,7,8,15,492.5,49.0,1.75,4.5,139.5,366.63,310.11
2016,12,7,8,30,574.0,58.0,1.7,5.0,185.0,446.63,379.52
2016,12,7,8,45,623.0,64.5,1.65,6.0,231.0,507.2,429.42
2016,12,7,9,0,672.0,71.0,1.6,7.0,277.0,569.26,478.05
2016,12,7,9,15,706.5,75.5,1.55,7.5,320.5,619.44,515.65
2016,12,7,9,30,741.0,80.0,1.5,8.0,364.0,669.19,550.93
2016,12,7,9,45,763.0,83.5,1.45,8.5,403.0,703.15,573.28
2016,12,7,10,0,785.0,87.0,1.4,9.0,442.0,739.64,597.08
2016,12,7,10,15,802.0,90.0,1.3,9.5,475.0,769.33,614.79
2016,12,7,10,30,819.0,93.0,1.2,10.0,508.0,796.4,630.26
2016,12,7,10,45,435.0,165.5,1.15,10.5,387.0,568.33,457.46
2016,12,7,11,0,51.0,238.0,1.1,11.0,266.0,294.55,236.65
2016,12,7,11,15,52.0,245.5,1.05,11.5,275.0,301.82,243.12
2016,12,7,11,30,53.0,253.0,1.0,12.0,284.0,308.99,247.86
2016,12,7,11,45,60.0,261.0,0.95,12.5,297.0,321.53,256.97
2016,12,7,12,0,67.0,269.0,0.9,13.0,310.0,333.76,265.74
2016,12,7,12,15,68.0,271.0,0.9,13.0,312.5,334.01,265.73
2016,12,7,12,30,69.0,273.0,0.9,13.0,315.0,334.07,265.7
2016,12,7,12,45,68.0,271.0,0.95,13.5,312.0,328.0,260.62
2016,12,7,13,0,67.0,269.0,1.0,14.0,309.0,321.86,255.56
2016,12,7,13,15,66.5,263.0,1.0,14.0,302.0,311.71,247.8
2016,12,7,13,30,66.0,257.0,1.0,14.0,295.0,301.53,240.04
2016,12,7,13,45,33.0,201.5,1.0,14.5,220.5,219.12,174.42
2016,12,7,14,0,0.0,146.0,1.0,15.0,146.0,137.51,108.38
2016,12,7,14,15,0.0,138.0,0.9,15.0,138.0,129.68,102.39
2016,12,7,14,30,0.0,130.0,0.8,15.0,130.0,121.9,96.22
2016,12,7,14,45,0.0,120.5,0.75,15.0,120.5,112.75,88.91
2016,12,7,15,0,0.0,111.0,0.7,15.0,111.0,103.65,81.61
2016,12,7,15,15,338.5,98.0,0.55,15.0,219.0,227.47,178.67
2016,12,7,15,30,677.0,85.0,0.4,15.0,327.0,306.76,230.44
2016,12,7,15,45,637.5,79.0,0.3,15.0,282.5,251.34,181.54
2016,12,7,16,0,598.0,73.0,0.2,15.0,238.0,199.41,136.62
2016,12,7,16,15,536.0,65.0,0.35,14.0,192.0,145.83,93.3
2016,12,7,16,30,474.0,57.0,0.5,13.0,146.0,98.98,58.05
2016,12,7,16,45,376.0,45.5,0.65,12.5,103.0,54.37,30.39
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,27.91,17.61
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,13.43,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.25,2.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.4,2.0,10.0,9.53,0.0
2016,12,8,7,45,37.5,29.0,7.55,2.0,33.5,61.03,39.86
2016,12,8,8,0,75.0,48.0,7.7,2.0,57.0,106.54,86.8
2016,12,8,8,15,99.5,68.5,7.85,2.0,86.5,147.29,125.17
2016,12,8,8,30,124.0,89.0,8.0,2.0,116.0,189.11,163.98
2016,12,8,8,45,153.5,106.0,8.15,2.5,147.5,230.3,201.48
2016,12,8,9,0,183.0,123.0,8.3,3.0,179.0,273.33,239.85
2016,12,8,9,15,98.0,131.5,8.3,3.0,162.5,225.08,195.62
2016,12,8,9,30,13.0,140.0,8.3,3.0,146.0,150.84,127.89
2016,12,8,9,45,15.5,155.0,8.35,3.5,162.5,167.71,142.19
2016,12,8,10,0,18.0,170.0,8.4,4.0,179.0,184.68,156.37
2016,12,8,10,15,9.0,150.5,8.3,4.0,155.0,154.36,129.51
2016,12,8,10,30,0.0,131.0,8.2,4.0,131.0,125.59,104.02
2016,12,8,10,45,0.0,138.0,8.15,4.0,138.0,132.26,109.59
2016,12,8,11,0,0.0,145.0,8.1,4.0,145.0,138.95,115.17
2016,12,8,11,15,13.5,187.0,8.0,4.0,195.0,193.24,162.09
2016,12,8,11,30,27.0,229.0,7.9,4.0,245.0,248.12,208.98
2016,12,8,11,45,17.5,213.5,7.85,4.0,224.0,222.66,186.81
2016,12,8,12,0,8.0,198.0,7.8,4.0,203.0,197.93,165.32
2016,12,8,12,15,8.0,199.0,7.7,4.0,204.0,198.32,165.6
2016,12,8,12,30,8.0,200.0,7.6,4.0,205.0,198.74,165.92
2016,12,8,12,45,8.0,199.0,7.55,4.0,204.0,197.14,164.57
2016,12,8,13,0,8.0,198.0,7.5,4.0,203.0,195.56,163.29
2016,12,8,13,15,4.0,140.5,7.4,3.5,143.0,135.35,112.02
2016,12,8,13,30,0.0,83.0,7.3,3.0,83.0,77.32,61.99
2016,12,8,13,45,84.0,165.0,7.2,3.0,210.0,221.23,188.32
2016,12,8,14,0,168.0,247.0,7.1,3.0,337.0,351.89,300.11
2016,12,8,14,15,235.5,226.0,6.95,3.0,345.0,359.77,307.21
2016,12,8,14,30,303.0,205.0,6.8,3.0,353.0,366.72,312.92
2016,12,8,14,45,213.0,196.0,6.65,3.0,296.5,294.26,250.14
2016,12,8,15,0,123.0,187.0,6.5,3.0,240.0,234.78,198.74
2016,12,8,15,15,116.5,170.0,6.35,3.0,216.5,207.82,175.07
2016,12,8,15,30,110.0,153.0,6.2,3.0,193.0,181.55,151.75
2016,12,8,15,45,104.5,133.5,6.05,3.0,167.0,153.97,127.07
2016,12,8,16,0,99.0,114.0,5.9,3.0,141.0,127.13,102.92
2016,12,8,16,15,87.5,93.5,5.6,2.5,114.0,99.26,78.34
2016,12,8,16,30,76.0,73.0,5.3,2.0,87.0,72.99,55.5
2016,12,8,16,45,56.5,53.0,5.05,2.0,61.5,48.5,35.08
2016,12,8,17,0,37.0,33.0,4.8,2.0,36.0,28.23,18.69
2016,12,8,17,15,18.5,16.5,4.6,1.5,18.0,14.57,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
