Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,90.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,181.0,13.0,3.2,-2.0,18.0,90.38,0.0
2016,12,9,7,45,336.5,24.0,3.45,-1.5,57.0,214.99,150.94
2016,12,9,8,0,492.0,35.0,3.7,-1.0,96.0,327.28,276.39
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.0,397.08,344.16
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,478.73,418.46
2016,12,9,8,45,708.0,54.0,4.05,0.0,240.0,542.12,475.62
2016,12,9,9,0,759.0,59.0,4.2,0.0,288.0,606.77,531.7
2016,12,9,9,15,791.5,62.5,4.05,0.5,333.5,657.25,570.77
2016,12,9,9,30,824.0,66.0,3.9,1.0,379.0,706.89,607.7
2016,12,9,9,45,454.0,130.0,3.8,1.5,305.5,520.0,449.91
2016,12,9,10,0,84.0,194.0,3.7,2.0,232.0,277.64,237.38
2016,12,9,10,15,85.0,208.5,3.5,2.5,249.5,294.15,250.95
2016,12,9,10,30,86.0,223.0,3.3,3.0,267.0,310.47,263.42
2016,12,9,10,45,86.0,235.0,3.1,3.5,280.5,322.67,272.32
2016,12,9,11,0,86.0,247.0,2.9,4.0,294.0,334.63,280.93
2016,12,9,11,15,108.0,259.5,2.7,4.5,320.5,365.2,305.37
2016,12,9,11,30,130.0,272.0,2.5,5.0,347.0,407.57,338.67
2016,12,9,11,45,130.0,277.0,2.35,5.5,353.5,409.85,339.0
2016,12,9,12,0,130.0,282.0,2.2,6.0,360.0,411.66,339.19
2016,12,9,12,15,220.5,275.0,2.0,6.0,407.5,471.91,388.69
2016,12,9,12,30,311.0,268.0,1.8,6.0,455.0,539.6,442.0
2016,12,9,12,45,265.0,272.5,1.65,6.5,431.0,500.08,408.16
2016,12,9,13,0,219.0,277.0,1.5,7.0,407.0,452.21,368.86
2016,12,9,13,15,151.0,268.0,1.4,7.0,357.0,385.83,315.31
2016,12,9,13,30,83.0,259.0,1.3,7.0,307.0,315.46,258.1
2016,12,9,13,45,95.5,251.5,1.2,7.0,304.5,311.45,255.45
2016,12,9,14,0,108.0,244.0,1.1,7.0,302.0,306.38,251.46
2016,12,9,14,15,72.5,220.5,1.05,7.0,258.5,256.63,210.8
2016,12,9,14,30,37.0,197.0,1.0,7.0,215.0,210.23,172.76
2016,12,9,14,45,431.5,137.0,1.0,7.0,322.5,349.24,287.19
2016,12,9,15,0,826.0,77.0,1.0,7.0,430.0,438.32,352.11
2016,12,9,15,15,799.0,73.5,1.0,6.5,388.0,381.26,301.87
2016,12,9,15,30,772.0,70.0,1.0,6.0,346.0,325.44,252.36
2016,12,9,15,45,733.0,66.0,1.05,6.0,300.0,267.43,199.99
2016,12,9,16,0,694.0,62.0,1.1,6.0,254.0,211.28,149.02
2016,12,9,16,15,633.5,55.5,1.0,5.5,206.0,153.97,99.45
2016,12,9,16,30,573.0,49.0,0.9,5.0,158.0,103.01,58.99
2016,12,9,16,45,473.0,40.0,0.85,4.5,112.5,54.65,28.51
2016,12,9,17,0,373.0,31.0,0.8,4.0,67.0,24.95,15.82
2016,12,9,17,15,186.5,15.5,0.85,3.5,33.5,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,48.42,0.0
2016,12,10,7,45,222.0,27.5,1.15,2.5,50.5,161.93,107.24
2016,12,10,8,0,360.0,42.0,1.3,3.0,86.0,264.42,218.05
2016,12,10,8,15,447.0,52.0,1.35,3.0,131.5,341.21,288.88
2016,12,10,8,30,534.0,62.0,1.4,3.0,177.0,423.74,361.64
2016,12,10,8,45,588.5,69.0,1.45,3.5,223.0,487.1,415.49
2016,12,10,9,0,643.0,76.0,1.5,4.0,269.0,552.32,468.71
2016,12,10,9,15,680.0,81.0,1.6,4.5,312.5,604.12,509.67
2016,12,10,9,30,717.0,86.0,1.7,5.0,356.0,655.67,548.36
2016,12,10,9,45,742.5,89.5,1.85,5.5,395.5,695.96,577.75
2016,12,10,10,0,768.0,93.0,2.0,6.0,435.0,734.65,605.54
2016,12,10,10,15,421.0,156.0,2.05,6.0,346.0,538.24,449.21
2016,12,10,10,30,74.0,219.0,2.1,6.0,257.0,295.92,246.1
2016,12,10,10,45,46.5,212.0,2.15,6.5,236.0,262.63,218.11
2016,12,10,11,0,19.0,205.0,2.2,7.0,215.0,218.24,179.97
2016,12,10,11,15,16.0,205.0,2.3,7.0,214.0,214.56,176.76
2016,12,10,11,30,13.0,205.0,2.4,7.0,213.0,211.05,173.59
2016,12,10,11,45,13.0,208.0,2.5,7.5,216.5,213.3,175.03
2016,12,10,12,0,13.0,211.0,2.6,8.0,220.0,215.58,176.51
2016,12,10,12,15,7.0,190.5,2.65,8.0,195.5,188.91,154.24
2016,12,10,12,30,1.0,170.0,2.7,8.0,171.0,163.01,132.58
2016,12,10,12,45,3.5,180.0,2.75,8.5,182.5,174.63,142.17
2016,12,10,13,0,6.0,190.0,2.8,9.0,194.0,186.12,151.53
2016,12,10,13,15,3.0,155.0,2.8,9.0,157.0,148.86,120.6
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,112.58,90.3
2016,12,10,13,45,0.0,107.0,2.85,9.5,107.0,100.07,79.75
2016,12,10,14,0,0.0,94.0,2.9,10.0,94.0,87.67,69.27
2016,12,10,14,15,0.0,103.0,2.9,10.0,103.0,96.22,76.65
2016,12,10,14,30,0.0,112.0,2.9,10.0,112.0,104.76,84.02
2016,12,10,14,45,0.0,90.5,2.95,10.0,90.5,84.36,66.87
2016,12,10,15,0,0.0,69.0,3.0,10.0,69.0,64.2,49.8
2016,12,10,15,15,0.0,62.0,2.95,9.5,62.0,57.66,44.4
2016,12,10,15,30,0.0,55.0,2.9,9.0,55.0,51.12,38.93
2016,12,10,15,45,319.0,61.0,2.85,9.0,149.5,147.7,112.43
2016,12,10,16,0,638.0,67.0,2.8,9.0,244.0,204.9,145.58
2016,12,10,16,15,576.0,60.5,2.4,8.5,197.5,150.41,98.36
2016,12,10,16,30,514.0,54.0,2.0,8.0,151.0,102.53,60.49
2016,12,10,16,45,415.0,43.5,1.7,7.5,107.0,56.12,30.73
2016,12,10,17,0,316.0,33.0,1.4,7.0,63.0,26.82,17.21
2016,12,10,17,15,158.0,16.5,1.4,6.5,31.5,13.14,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,6.0,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,12.0,4.1,8.0,14.0,57.12,0.0
2016,12,11,7,45,257.5,24.0,4.25,8.5,49.5,174.38,109.3
2016,12,11,8,0,408.0,36.0,4.4,9.0,85.0,282.95,230.09
2016,12,11,8,15,494.0,44.0,4.6,9.5,130.5,357.87,299.98
2016,12,11,8,30,580.0,52.0,4.8,10.0,176.0,438.76,371.88
2016,12,11,8,45,290.0,38.5,5.05,10.5,100.5,254.16,217.86
2016,12,11,9,0,0.0,25.0,5.3,11.0,25.0,23.18,14.46
2016,12,11,9,15,0.0,66.0,5.25,11.5,66.0,61.4,47.41
2016,12,11,9,30,0.0,107.0,5.2,12.0,107.0,104.1,83.64
2016,12,11,9,45,0.0,79.0,5.2,12.5,79.0,73.75,57.51
2016,12,11,10,0,0.0,51.0,5.2,13.0,51.0,47.41,34.89
2016,12,11,10,15,0.0,55.0,5.2,13.0,55.0,51.14,37.98
2016,12,11,10,30,0.0,59.0,5.2,13.0,59.0,54.88,41.06
2016,12,11,10,45,57.5,155.0,5.25,13.5,186.5,205.89,169.04
2016,12,11,11,0,115.0,251.0,5.3,14.0,314.0,363.71,297.68
2016,12,11,11,15,91.5,254.0,5.35,14.5,305.5,345.19,280.76
2016,12,11,11,30,68.0,257.0,5.4,15.0,297.0,326.6,264.3
2016,12,11,11,45,139.5,269.0,5.5,15.5,351.5,408.62,331.01
2016,12,11,12,0,211.0,281.0,5.6,16.0,406.0,476.64,385.34
2016,12,11,12,15,143.5,277.0,5.55,16.0,362.5,412.75,332.86
2016,12,11,12,30,76.0,273.0,5.5,16.0,319.0,340.07,273.43
2016,12,11,12,45,244.0,257.0,5.5,16.5,401.5,467.42,377.86
2016,12,11,13,0,412.0,241.0,5.5,17.0,484.0,565.54,456.3
2016,12,11,13,15,639.0,167.5,5.45,17.0,535.5,648.33,523.63
2016,12,11,13,30,866.0,94.0,5.4,17.0,587.0,700.65,566.39
2016,12,11,13,45,748.5,120.0,5.35,17.5,535.0,622.46,502.54
2016,12,11,14,0,631.0,146.0,5.3,18.0,483.0,547.44,441.3
2016,12,11,14,15,504.0,169.0,5.15,17.5,429.5,467.1,376.93
2016,12,11,14,30,377.0,192.0,5.0,17.0,376.0,393.53,317.36
2016,12,11,14,45,335.5,183.5,4.9,17.0,338.5,345.65,278.0
2016,12,11,15,0,294.0,175.0,4.8,17.0,301.0,300.96,240.87
2016,12,11,15,15,278.5,161.5,4.6,16.5,271.5,264.84,210.61
2016,12,11,15,30,263.0,148.0,4.4,16.0,242.0,229.95,180.9
2016,12,11,15,45,254.5,129.0,4.2,16.0,210.5,193.19,148.87
2016,12,11,16,0,246.0,110.0,4.0,16.0,179.0,157.3,117.44
2016,12,11,16,15,222.5,91.5,3.75,15.5,145.0,120.38,86.3
2016,12,11,16,30,199.0,73.0,3.5,15.0,111.0,86.2,58.56
2016,12,11,16,45,160.5,54.0,3.25,14.5,79.0,53.8,34.76
2016,12,11,17,0,122.0,35.0,3.0,14.0,47.0,28.63,18.16
2016,12,11,17,15,61.0,17.5,2.9,13.5,23.5,14.69,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,63.0,5.0,3.5,4.5,6.5,0.0,0.0
2016,12,12,7,30,126.0,10.0,3.6,5.0,13.0,63.11,0.0
2016,12,12,7,45,278.0,22.0,3.75,5.5,49.0,180.66,109.52
2016,12,12,8,0,430.0,34.0,3.9,6.0,85.0,291.36,238.59
2016,12,12,8,15,515.5,41.5,3.9,6.5,130.5,365.96,308.93
2016,12,12,8,30,601.0,49.0,3.9,7.0,176.0,446.57,380.73
2016,12,12,8,45,653.0,54.5,3.9,7.5,222.5,503.92,430.81
2016,12,12,9,0,705.0,60.0,3.9,8.0,269.0,567.91,484.02
2016,12,12,9,15,739.5,64.0,3.8,8.5,313.0,618.81,523.42
2016,12,12,9,30,774.0,68.0,3.7,9.0,357.0,669.17,560.78
2016,12,12,9,45,797.5,71.0,3.6,10.0,396.5,709.01,587.83
2016,12,12,10,0,821.0,74.0,3.5,11.0,436.0,747.0,612.71
2016,12,12,10,15,837.5,76.0,3.35,11.5,469.5,776.01,631.14
2016,12,12,10,30,854.0,78.0,3.2,12.0,503.0,802.34,647.28
2016,12,12,10,45,865.0,79.5,3.1,12.5,529.5,820.63,657.59
2016,12,12,11,0,876.0,81.0,3.0,13.0,556.0,828.99,660.67
2016,12,12,11,15,883.5,82.0,2.8,13.0,575.5,837.35,664.46
2016,12,12,11,30,891.0,83.0,2.6,13.0,595.0,842.3,665.79
2016,12,12,11,45,897.5,82.5,2.4,13.5,606.5,841.17,661.6
2016,12,12,12,0,904.0,82.0,2.2,14.0,618.0,836.53,655.03
2016,12,12,12,15,905.0,82.5,2.0,14.5,621.0,825.08,643.77
2016,12,12,12,30,906.0,83.0,1.8,15.0,624.0,810.2,630.26
2016,12,12,12,45,903.5,82.5,1.6,15.5,619.0,788.16,611.85
2016,12,12,13,0,901.0,82.0,1.4,16.0,614.0,763.0,591.43
2016,12,12,13,15,896.0,81.5,1.25,16.0,601.0,733.05,569.36
2016,12,12,13,30,891.0,81.0,1.1,16.0,588.0,700.39,545.42
2016,12,12,13,45,882.5,80.0,0.95,16.0,566.5,662.36,516.04
2016,12,12,14,0,874.0,79.0,0.8,16.0,545.0,622.22,484.55
2016,12,12,14,15,862.0,77.5,0.8,16.0,517.0,579.54,452.1
2016,12,12,14,30,850.0,76.0,0.8,16.0,489.0,533.07,416.0
2016,12,12,14,45,828.0,75.0,0.8,16.0,453.5,481.21,374.78
2016,12,12,15,0,806.0,74.0,0.8,16.0,418.0,429.39,332.36
2016,12,12,15,15,780.5,70.5,0.8,16.0,377.5,374.07,285.99
2016,12,12,15,30,755.0,67.0,0.8,16.0,337.0,319.86,239.2
2016,12,12,15,45,716.5,63.0,0.8,16.0,292.5,262.96,189.69
2016,12,12,16,0,678.0,59.0,0.8,16.0,248.0,209.22,142.57
2016,12,12,16,15,620.0,53.5,0.8,15.0,201.5,152.81,95.63
2016,12,12,16,30,562.0,48.0,0.8,14.0,155.0,103.69,57.72
2016,12,12,16,45,465.0,39.0,0.85,13.5,110.5,55.74,27.7
2016,12,12,17,0,368.0,30.0,0.9,13.0,66.0,23.86,14.36
2016,12,12,17,15,184.0,15.0,0.95,12.5,33.0,11.7,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,32.0,5.0,2.2,9.5,5.5,0.0,0.0
2016,12,13,7,30,64.0,10.0,2.5,10.0,11.0,36.63,0.0
2016,12,13,7,45,209.5,24.5,2.8,10.5,45.5,149.45,83.26
2016,12,13,8,0,355.0,39.0,3.1,11.0,80.0,256.81,205.5
2016,12,13,8,15,444.5,48.5,3.0,11.5,124.5,333.55,275.63
2016,12,13,8,30,534.0,58.0,2.9,12.0,169.0,416.4,347.35
2016,12,13,8,45,597.5,63.0,2.8,12.5,216.0,482.77,403.15
2016,12,13,9,0,661.0,68.0,2.7,13.0,263.0,551.63,458.55
2016,12,13,9,15,698.0,72.5,2.7,13.5,306.5,603.22,498.35
2016,12,13,9,30,735.0,77.0,2.7,14.0,350.0,654.64,535.77
2016,12,13,9,45,764.0,79.5,2.75,15.0,390.0,692.92,561.45
2016,12,13,10,0,793.0,82.0,2.8,16.0,430.0,734.0,588.65
2016,12,13,10,15,811.0,84.5,2.8,16.5,464.0,764.42,608.3
2016,12,13,10,30,829.0,87.0,2.8,17.0,498.0,792.27,625.92
2016,12,13,10,45,843.5,88.0,2.85,17.5,525.5,812.66,638.36
2016,12,13,11,0,858.0,89.0,2.9,18.0,553.0,829.97,648.66
2016,12,13,11,15,866.0,90.0,2.95,18.0,572.5,838.64,654.13
2016,12,13,11,30,874.0,91.0,3.0,18.0,592.0,843.9,657.4
2016,12,13,11,45,893.5,85.5,3.1,18.5,606.0,841.16,654.26
2016,12,13,12,0,913.0,80.0,3.2,19.0,620.0,841.38,653.41
2016,12,13,12,15,914.5,80.0,3.3,19.0,623.5,829.77,645.52
2016,12,13,12,30,916.0,80.0,3.4,19.0,627.0,814.7,635.34
2016,12,13,12,45,914.5,79.5,3.5,19.0,622.0,793.36,620.73
2016,12,13,13,0,913.0,79.0,3.6,19.0,617.0,768.82,603.84
2016,12,13,13,15,908.5,78.5,3.65,19.0,604.0,739.04,582.91
2016,12,13,13,30,904.0,78.0,3.7,19.0,591.0,706.47,559.86
2016,12,13,13,45,897.0,76.5,3.75,19.0,570.0,668.56,531.27
2016,12,13,14,0,890.0,75.0,3.8,19.0,549.0,628.38,500.03
2016,12,13,14,15,878.0,73.5,3.8,18.5,521.0,583.29,465.06
2016,12,13,14,30,866.0,72.0,3.8,18.0,493.0,536.77,427.96
2016,12,13,14,45,845.0,71.0,3.8,18.0,457.5,486.14,385.79
2016,12,13,15,0,824.0,70.0,3.8,18.0,422.0,434.07,341.4
2016,12,13,15,15,799.0,67.0,3.65,17.5,381.5,378.64,293.67
2016,12,13,15,30,774.0,64.0,3.5,17.0,341.0,324.21,245.57
2016,12,13,15,45,740.0,59.5,3.4,16.5,296.5,267.08,194.7
2016,12,13,16,0,706.0,55.0,3.3,16.0,252.0,212.57,145.88
2016,12,13,16,15,650.0,49.5,3.1,15.0,205.0,156.39,98.02
2016,12,13,16,30,594.0,44.0,2.9,14.0,158.0,105.98,58.4
2016,12,13,16,45,499.0,36.5,2.7,13.5,113.0,55.97,26.61
2016,12,13,17,0,404.0,29.0,2.5,13.0,68.0,22.91,13.57
2016,12,13,17,15,202.0,14.5,2.65,12.5,34.0,11.23,0.0
2016,12,13,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,185.5,18.5,2.8,4.5,39.5,130.69,69.37
2016,12,14,8,0,371.0,37.0,3.0,5.0,79.0,262.54,214.18
2016,12,14,8,15,460.0,46.5,2.8,5.5,124.0,339.23,285.99
2016,12,14,8,30,549.0,56.0,2.6,6.0,169.0,422.18,359.12
2016,12,14,8,45,278.5,81.0,2.4,7.0,138.5,297.86,254.28
2016,12,14,9,0,8.0,106.0,2.2,8.0,108.0,113.87,93.28
2016,12,14,9,15,44.0,130.5,2.1,8.5,146.5,175.45,146.85
2016,12,14,9,30,80.0,155.0,2.0,9.0,185.0,230.39,193.23
2016,12,14,9,45,79.5,173.5,1.95,10.0,205.5,251.3,209.14
2016,12,14,10,0,79.0,192.0,1.9,11.0,226.0,271.91,224.54
2016,12,14,10,15,57.0,196.0,1.85,11.5,221.5,256.9,210.65
2016,12,14,10,30,35.0,200.0,1.8,12.0,217.0,241.62,196.7
2016,12,14,10,45,31.0,206.5,1.75,12.5,222.5,243.82,197.61
2016,12,14,11,0,27.0,213.0,1.7,13.0,228.0,233.91,188.76
2016,12,14,11,15,25.0,217.0,1.65,13.5,231.0,235.24,189.12
2016,12,14,11,30,23.0,221.0,1.6,14.0,234.0,236.63,189.52
2016,12,14,11,45,21.5,222.5,1.6,14.5,235.0,235.83,188.28
2016,12,14,12,0,20.0,224.0,1.6,15.0,236.0,235.1,187.16
2016,12,14,12,15,20.0,225.5,1.55,15.0,237.5,235.63,187.45
2016,12,14,12,30,20.0,227.0,1.5,15.0,239.0,236.17,187.78
2016,12,14,12,45,25.0,232.0,1.5,15.5,247.0,244.12,193.87
2016,12,14,13,0,30.0,237.0,1.5,16.0,255.0,260.74,206.71
2016,12,14,13,15,36.0,237.5,1.45,16.0,258.5,263.57,209.04
2016,12,14,13,30,42.0,238.0,1.4,16.0,262.0,265.94,211.08
2016,12,14,13,45,181.5,233.0,1.4,16.5,331.0,355.59,283.38
2016,12,14,14,0,321.0,228.0,1.4,17.0,400.0,433.59,343.51
2016,12,14,14,15,492.5,173.0,1.45,17.0,420.5,466.26,369.26
2016,12,14,14,30,664.0,118.0,1.5,17.0,441.0,480.71,379.94
2016,12,14,14,45,712.0,104.0,1.55,17.0,428.0,457.1,359.62
2016,12,14,15,0,760.0,90.0,1.6,17.0,415.0,427.49,333.62
2016,12,14,15,15,732.0,86.0,1.55,16.5,374.5,372.62,287.61
2016,12,14,15,30,704.0,82.0,1.5,16.0,334.0,319.21,241.68
2016,12,14,15,45,663.5,76.5,1.5,16.0,289.5,262.6,192.31
2016,12,14,16,0,623.0,71.0,1.5,16.0,245.0,209.45,145.69
2016,12,14,16,15,562.5,63.5,1.45,15.0,199.0,154.84,100.19
2016,12,14,16,30,502.0,56.0,1.4,14.0,153.0,106.66,62.71
2016,12,14,16,45,407.0,45.5,1.35,13.0,109.0,60.6,32.98
2016,12,14,17,0,312.0,35.0,1.3,12.0,65.0,28.57,18.48
2016,12,14,17,15,156.0,17.5,1.5,11.5,32.5,13.94,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.0,3.35,3.5,6.0,5.55,0.0
2016,12,15,8,0,0.0,12.0,3.5,4.0,12.0,11.11,3.75
2016,12,15,8,15,0.0,20.0,3.55,4.0,20.0,18.54,10.55
2016,12,15,8,30,0.0,28.0,3.6,4.0,28.0,25.97,17.33
2016,12,15,8,45,0.0,36.0,3.65,4.5,36.0,33.42,24.01
2016,12,15,9,0,0.0,44.0,3.7,5.0,44.0,40.87,30.59
2016,12,15,9,15,0.0,47.5,3.65,5.5,47.5,44.13,33.38
2016,12,15,9,30,0.0,51.0,3.6,6.0,51.0,47.39,36.12
2016,12,15,9,45,0.0,57.5,3.55,6.5,57.5,53.46,41.25
2016,12,15,10,0,0.0,64.0,3.5,7.0,64.0,59.53,46.34
2016,12,15,10,15,0.0,77.5,3.4,7.0,77.5,72.15,57.13
2016,12,15,10,30,0.0,91.0,3.3,7.0,91.0,85.11,68.15
2016,12,15,10,45,0.0,97.5,3.2,7.5,97.5,91.4,73.25
2016,12,15,11,0,0.0,104.0,3.1,8.0,104.0,97.7,78.33
2016,12,15,11,15,0.0,105.0,2.95,8.0,105.0,98.56,78.94
2016,12,15,11,30,0.0,106.0,2.8,8.0,106.0,99.45,79.59
2016,12,15,11,45,0.0,115.0,2.7,8.5,115.0,108.19,86.74
2016,12,15,12,0,0.0,124.0,2.6,9.0,124.0,116.94,93.86
2016,12,15,12,15,0.0,139.5,2.5,9.5,139.5,132.12,106.3
2016,12,15,12,30,0.0,155.0,2.4,10.0,155.0,147.33,118.69
2016,12,15,12,45,0.0,160.0,2.35,10.5,160.0,152.1,122.39
2016,12,15,13,0,0.0,165.0,2.3,11.0,165.0,156.86,126.11
2016,12,15,13,15,0.0,165.5,2.2,11.0,166.0,157.15,126.41
2016,12,15,13,30,0.0,166.0,2.1,11.0,167.0,157.46,126.75
2016,12,15,13,45,0.0,158.5,2.05,11.5,159.0,149.93,120.44
2016,12,15,14,0,0.0,151.0,2.0,12.0,151.0,142.47,114.24
2016,12,15,14,15,22.5,176.5,1.95,12.0,187.5,180.0,145.76
2016,12,15,14,30,45.0,202.0,1.9,12.0,224.0,220.06,178.76
2016,12,15,14,45,115.5,194.5,1.85,12.0,245.0,247.79,201.56
2016,12,15,15,0,186.0,187.0,1.8,12.0,266.0,263.82,213.85
2016,12,15,15,15,167.5,173.5,1.75,11.5,240.0,232.45,187.83
2016,12,15,15,30,149.0,160.0,1.7,11.0,214.0,202.75,163.11
2016,12,15,15,45,341.0,125.0,1.7,11.0,226.5,215.55,167.24
2016,12,15,16,0,533.0,90.0,1.7,11.0,239.0,208.43,151.34
2016,12,15,16,15,470.5,79.5,1.5,10.0,193.5,153.75,105.28
2016,12,15,16,30,408.0,69.0,1.3,9.0,148.0,107.61,68.8
2016,12,15,16,45,314.5,55.0,1.1,8.5,105.5,63.64,38.81
2016,12,15,17,0,221.0,41.0,0.9,8.0,63.0,32.2,22.0
2016,12,15,17,15,110.5,20.5,0.9,7.5,31.5,16.2,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,169.5,18.5,3.7,8.5,37.0,121.42,52.58
2016,12,16,8,0,339.0,37.0,4.0,9.0,74.0,244.7,195.86
2016,12,16,8,15,430.5,47.0,4.1,9.5,118.0,321.84,268.13
2016,12,16,8,30,522.0,57.0,4.2,10.0,162.0,405.52,342.24
2016,12,16,8,45,585.5,62.5,4.3,10.5,208.5,471.92,399.87
2016,12,16,9,0,649.0,68.0,4.4,11.0,255.0,540.9,457.56
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.5,592.52,498.98
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,644.05,537.91
2016,12,16,9,45,754.0,79.5,4.4,13.0,382.0,682.85,564.78
2016,12,16,10,0,784.0,82.0,4.4,14.0,422.0,724.67,593.31
2016,12,16,10,15,403.5,135.5,4.45,14.5,311.5,497.8,411.53
2016,12,16,10,30,23.0,189.0,4.5,15.0,201.0,207.26,167.2
2016,12,16,10,45,22.5,197.5,4.55,15.5,209.5,214.73,173.12
2016,12,16,11,0,22.0,206.0,4.6,16.0,218.0,222.24,178.56
2016,12,16,11,15,28.5,220.0,4.6,16.5,236.0,253.62,203.39
2016,12,16,11,30,35.0,234.0,4.6,17.0,254.0,273.14,218.49
2016,12,16,11,45,53.5,250.5,4.7,17.5,281.5,305.16,243.88
2016,12,16,12,0,72.0,267.0,4.8,18.0,309.0,336.62,268.56
2016,12,16,12,15,108.0,275.5,4.8,18.0,339.5,372.21,297.31
2016,12,16,12,30,144.0,284.0,4.8,18.0,370.0,416.85,332.72
2016,12,16,12,45,191.5,279.0,4.85,18.5,392.5,442.26,352.88
2016,12,16,13,0,239.0,274.0,4.9,19.0,415.0,465.09,370.83
2016,12,16,13,15,220.0,270.0,4.95,19.0,397.5,438.49,349.76
2016,12,16,13,30,201.0,266.0,5.0,19.0,380.0,412.33,329.11
2016,12,16,13,45,140.0,252.5,5.05,19.0,330.5,349.58,278.99
2016,12,16,14,0,79.0,239.0,5.1,19.0,281.0,284.59,226.8
2016,12,16,14,15,443.0,164.5,5.05,19.0,381.5,430.57,346.78
2016,12,16,14,30,807.0,90.0,5.0,19.0,482.0,528.93,423.53
2016,12,16,14,45,794.0,85.5,5.0,19.0,449.0,479.78,381.95
2016,12,16,15,0,781.0,81.0,5.0,19.0,416.0,429.99,339.31
2016,12,16,15,15,755.0,77.5,4.8,18.5,376.0,375.77,292.53
2016,12,16,15,30,729.0,74.0,4.6,18.0,336.0,322.72,245.68
2016,12,16,15,45,686.5,70.5,4.4,18.0,292.0,265.43,194.75
2016,12,16,16,0,644.0,67.0,4.2,18.0,248.0,212.53,147.66
2016,12,16,16,15,585.5,60.0,3.8,17.5,202.0,157.46,101.01
2016,12,16,16,30,527.0,53.0,3.4,17.0,156.0,108.52,62.48
2016,12,16,16,45,430.0,43.5,3.0,16.5,112.0,61.53,32.09
2016,12,16,17,0,333.0,34.0,2.6,16.0,68.0,27.45,17.29
2016,12,16,17,15,166.5,17.0,2.65,15.5,34.0,13.39,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,181.5,17.0,3.2,15.5,36.5,124.1,45.95
2016,12,17,8,0,363.0,34.0,3.5,16.0,73.0,253.51,196.95
2016,12,17,8,15,453.0,43.0,3.6,16.5,117.0,329.14,266.59
2016,12,17,8,30,543.0,52.0,3.7,17.0,161.0,411.35,337.51
2016,12,17,8,45,591.5,59.5,3.8,17.5,205.5,471.21,388.12
2016,12,17,9,0,640.0,67.0,3.9,18.0,250.0,532.82,438.11
2016,12,17,9,15,677.5,71.5,4.15,18.5,293.5,584.16,478.7
2016,12,17,9,30,715.0,76.0,4.4,19.0,337.0,635.46,517.27
2016,12,17,9,45,739.5,80.0,4.65,19.5,376.0,671.78,543.69
2016,12,17,10,0,764.0,84.0,4.9,20.0,415.0,710.87,571.87
2016,12,17,10,15,387.0,129.0,4.95,20.0,297.0,476.6,387.64
2016,12,17,10,30,10.0,174.0,5.0,20.0,179.0,180.18,142.05
2016,12,17,10,45,22.0,196.0,5.05,20.5,208.0,212.73,168.44
2016,12,17,11,0,34.0,218.0,5.1,21.0,237.0,258.0,204.13
2016,12,17,11,15,164.5,236.5,5.0,21.5,330.0,397.94,316.86
2016,12,17,11,30,295.0,255.0,4.9,22.0,423.0,537.29,424.7
2016,12,17,11,45,340.0,251.0,4.85,22.5,448.5,565.45,445.06
2016,12,17,12,0,385.0,247.0,4.8,23.0,474.0,591.87,464.28
2016,12,17,12,15,626.5,171.5,4.65,23.0,543.5,710.9,556.65
2016,12,17,12,30,868.0,96.0,4.5,23.0,613.0,801.8,622.28
2016,12,17,12,45,874.5,93.5,4.4,23.0,611.0,785.14,609.31
2016,12,17,13,0,881.0,91.0,4.3,23.0,609.0,765.06,594.82
2016,12,17,13,15,877.5,90.0,4.15,23.0,597.0,736.13,573.84
2016,12,17,13,30,874.0,89.0,4.0,23.0,585.0,704.42,550.76
2016,12,17,13,45,872.5,86.0,3.9,23.0,566.5,669.2,523.84
2016,12,17,14,0,871.0,83.0,3.8,23.0,548.0,631.42,494.53
2016,12,17,14,15,860.0,81.5,3.6,23.0,521.0,587.37,459.64
2016,12,17,14,30,849.0,80.0,3.4,23.0,494.0,541.83,422.92
2016,12,17,14,45,835.5,77.0,3.25,23.0,460.5,492.27,382.45
2016,12,17,15,0,822.0,74.0,3.1,23.0,427.0,441.96,340.38
2016,12,17,15,15,797.5,71.0,2.65,22.5,386.5,386.9,293.82
2016,12,17,15,30,773.0,68.0,2.2,22.0,346.0,332.75,246.94
2016,12,17,15,45,738.5,63.5,1.8,21.5,302.0,275.49,197.19
2016,12,17,16,0,704.0,59.0,1.4,21.0,258.0,220.87,149.46
2016,12,17,16,15,647.5,53.5,1.3,20.0,210.5,164.45,102.64
2016,12,17,16,30,591.0,48.0,1.2,19.0,163.0,112.16,62.0
2016,12,17,16,45,499.5,39.5,1.15,18.5,118.0,62.58,30.22
2016,12,17,17,0,408.0,31.0,1.1,18.0,73.0,24.56,14.81
2016,12,17,17,15,204.0,15.5,1.1,18.0,36.5,11.99,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-0.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-3.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,51.5,19.0,7.4,-5.0,24.5,55.52,16.53
2016,12,18,8,0,103.0,38.0,7.4,-5.0,49.0,115.68,94.63
2016,12,18,8,15,129.5,58.0,7.4,-4.5,79.0,158.66,137.34
2016,12,18,8,30,156.0,78.0,7.4,-4.0,109.0,202.73,179.28
2016,12,18,8,45,175.0,96.5,7.4,-4.0,140.0,241.2,215.63
2016,12,18,9,0,194.0,115.0,7.4,-4.0,171.0,280.46,251.86
2016,12,18,9,15,202.0,134.0,7.4,-3.5,200.5,313.3,280.88
2016,12,18,9,30,210.0,153.0,7.4,-3.0,230.0,333.94,298.66
2016,12,18,9,45,219.0,169.0,7.4,-2.5,256.5,362.48,322.86
2016,12,18,10,0,228.0,185.0,7.4,-2.0,283.0,390.7,346.37
2016,12,18,10,15,156.0,200.5,7.35,-1.5,270.0,353.73,310.85
2016,12,18,10,30,84.0,216.0,7.3,-1.0,257.0,301.22,262.0
2016,12,18,10,45,294.0,201.5,7.25,-1.0,356.5,478.72,420.28
2016,12,18,11,0,504.0,187.0,7.2,-1.0,456.0,648.06,566.55
2016,12,18,11,15,470.5,204.0,7.2,-0.5,462.5,639.03,555.68
2016,12,18,11,30,437.0,221.0,7.2,0.0,469.0,627.56,543.43
2016,12,18,11,45,509.5,202.0,7.2,0.0,497.5,661.78,573.2
2016,12,18,12,0,582.0,183.0,7.2,0.0,526.0,692.89,600.07
2016,12,18,12,15,381.0,232.5,7.15,0.0,458.0,565.24,488.82
2016,12,18,12,30,180.0,282.0,7.1,0.0,390.0,443.18,380.8
2016,12,18,12,45,320.5,253.5,7.1,0.0,443.0,523.51,452.07
2016,12,18,13,0,461.0,225.0,7.1,0.0,496.0,596.23,515.31
2016,12,18,13,15,400.5,234.0,7.0,0.0,466.0,538.26,465.21
2016,12,18,13,30,340.0,243.0,6.9,0.0,436.0,491.77,424.64
2016,12,18,13,45,476.5,197.0,6.85,0.0,457.0,526.33,455.96
2016,12,18,14,0,613.0,151.0,6.8,0.0,478.0,546.18,473.8
2016,12,18,14,15,609.0,143.0,6.7,0.0,454.5,508.75,440.8
2016,12,18,14,30,605.0,135.0,6.6,0.0,431.0,470.04,406.27
2016,12,18,14,45,720.0,106.0,6.55,0.0,433.5,467.13,401.58
2016,12,18,15,0,835.0,77.0,6.5,0.0,436.0,452.08,384.5
2016,12,18,15,15,809.5,73.5,6.35,0.0,395.0,395.47,331.06
2016,12,18,15,30,784.0,70.0,6.2,0.0,354.0,339.84,277.58
2016,12,18,15,45,751.0,65.0,6.1,0.0,309.0,281.9,221.68
2016,12,18,16,0,718.0,60.0,6.0,0.0,264.0,226.41,168.0
2016,12,18,16,15,661.5,54.5,5.75,0.0,216.0,169.14,115.17
2016,12,18,16,30,605.0,49.0,5.5,0.0,168.0,115.95,69.69
2016,12,18,16,45,517.0,40.5,5.25,-0.5,122.0,65.6,34.48
2016,12,18,17,0,429.0,32.0,5.0,-1.0,76.0,25.45,17.03
2016,12,18,17,15,214.5,16.0,4.85,-1.0,38.0,12.4,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,231.5,14.5,4.65,-5.0,39.0,141.99,41.97
2016,12,19,8,0,463.0,29.0,4.8,-5.0,78.0,290.72,243.08
2016,12,19,8,15,554.0,36.5,4.8,-4.5,124.5,369.93,323.85
