Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,8,30,645.0,44.0,4.8,-4.0,171.0,455.21,404.03
2016,12,19,8,45,698.5,49.0,4.85,-3.5,219.0,519.36,463.18
2016,12,19,9,0,752.0,54.0,4.9,-3.0,267.0,585.17,521.3
2016,12,19,9,15,787.0,57.5,4.85,-2.5,312.5,637.39,564.2
2016,12,19,9,30,822.0,61.0,4.8,-2.0,358.0,689.07,604.93
2016,12,19,9,45,846.0,63.5,4.8,-1.5,399.0,730.26,636.17
2016,12,19,10,0,870.0,66.0,4.8,-1.0,440.0,763.02,659.98
2016,12,19,10,15,886.5,68.0,4.75,-0.5,475.0,793.4,681.24
2016,12,19,10,30,903.0,70.0,4.7,0.0,510.0,821.07,700.08
2016,12,19,10,45,916.0,71.0,4.7,0.0,538.5,841.67,714.82
2016,12,19,11,0,929.0,72.0,4.7,0.0,567.0,859.03,727.11
2016,12,19,11,15,936.5,73.0,4.6,0.5,588.0,868.42,731.27
2016,12,19,11,30,944.0,74.0,4.5,1.0,609.0,874.22,732.79
2016,12,19,11,45,945.0,76.0,4.45,1.5,621.0,872.18,728.83
2016,12,19,12,0,946.0,78.0,4.4,2.0,633.0,866.48,722.31
2016,12,19,12,15,947.5,78.0,4.3,2.5,637.5,855.18,711.36
2016,12,19,12,30,949.0,78.0,4.2,3.0,642.0,840.3,697.92
2016,12,19,12,45,668.0,161.0,4.15,3.5,557.0,705.03,590.52
2016,12,19,13,0,387.0,244.0,4.1,4.0,472.0,552.72,463.18
2016,12,19,13,15,662.0,160.0,4.0,4.0,540.0,661.01,554.83
2016,12,19,13,30,937.0,76.0,3.9,4.0,608.0,731.45,612.28
2016,12,19,13,45,804.5,104.5,3.85,4.5,550.0,646.71,542.06
2016,12,19,14,0,672.0,133.0,3.8,5.0,492.0,564.99,473.73
2016,12,19,14,15,785.5,102.0,3.75,5.0,501.0,568.28,476.31
2016,12,19,14,30,899.0,71.0,3.7,5.0,510.0,559.89,467.8
2016,12,19,14,45,784.5,84.5,3.65,5.0,448.5,477.66,397.98
2016,12,19,15,0,670.0,98.0,3.6,5.0,387.0,401.71,332.86
2016,12,19,15,15,742.0,80.0,3.45,4.5,372.0,376.93,308.12
2016,12,19,15,30,814.0,62.0,3.3,4.0,357.0,343.35,273.71
2016,12,19,15,45,775.5,59.0,3.2,4.0,311.5,284.31,218.4
2016,12,19,16,0,737.0,56.0,3.1,4.0,266.0,228.22,165.64
2016,12,19,16,15,682.0,51.0,2.75,3.0,218.0,170.58,113.89
2016,12,19,16,30,627.0,46.0,2.4,2.0,170.0,118.52,70.19
2016,12,19,16,45,531.0,38.5,2.05,1.5,123.5,65.64,33.43
2016,12,19,17,0,435.0,31.0,1.7,1.0,77.0,25.24,16.79
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.5,11.91,0.16
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,35.0,122.61,26.01
2016,12,20,8,0,372.0,32.0,1.2,1.0,70.0,254.3,205.09
2016,12,20,8,15,464.5,40.5,1.0,1.5,114.0,330.55,278.25
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,413.73,350.75
2016,12,20,8,45,615.0,55.0,0.65,3.0,204.5,478.05,403.61
2016,12,20,9,0,673.0,61.0,0.5,4.0,251.0,544.82,455.05
2016,12,20,9,15,709.5,65.0,0.45,4.5,294.5,591.91,490.04
2016,12,20,9,30,746.0,69.0,0.4,5.0,338.0,643.22,525.88
2016,12,20,9,45,772.0,72.0,0.4,5.5,378.0,684.76,553.86
2016,12,20,10,0,798.0,75.0,0.4,6.0,418.0,724.69,580.07
2016,12,20,10,15,815.5,77.5,0.55,6.5,452.0,755.36,601.66
2016,12,20,10,30,833.0,80.0,0.7,7.0,486.0,783.51,621.47
2016,12,20,10,45,438.5,151.5,0.9,8.0,366.5,551.58,447.77
2016,12,20,11,0,44.0,223.0,1.1,9.0,247.0,272.41,220.95
2016,12,20,11,15,43.0,230.5,1.25,9.0,254.5,278.17,227.0
2016,12,20,11,30,42.0,238.0,1.4,9.0,262.0,283.87,231.45
2016,12,20,11,45,41.5,242.5,1.6,9.5,266.5,286.45,233.1
2016,12,20,12,0,41.0,247.0,1.8,10.0,271.0,288.99,234.75
2016,12,20,12,15,50.0,255.0,1.9,10.5,284.5,303.0,245.76
2016,12,20,12,30,59.0,263.0,2.0,11.0,298.0,316.56,256.31
2016,12,20,12,45,100.5,270.5,2.1,11.5,330.0,353.89,286.6
2016,12,20,13,0,142.0,278.0,2.2,12.0,362.0,398.41,321.86
2016,12,20,13,15,510.0,180.5,2.25,12.0,472.0,570.17,462.6
2016,12,20,13,30,878.0,83.0,2.3,12.0,582.0,699.66,564.28
2016,12,20,13,45,870.5,81.5,2.35,12.5,562.0,662.89,534.22
2016,12,20,14,0,863.0,80.0,2.4,13.0,542.0,623.93,503.05
2016,12,20,14,15,457.5,143.5,2.35,13.0,387.0,420.0,341.16
2016,12,20,14,30,52.0,207.0,2.3,13.0,232.0,229.34,185.18
2016,12,20,14,45,68.5,196.5,2.3,13.0,227.5,223.58,181.28
2016,12,20,15,0,85.0,186.0,2.3,13.0,223.0,216.24,175.23
2016,12,20,15,15,402.5,130.5,2.15,12.5,280.0,291.47,233.52
2016,12,20,15,30,720.0,75.0,2.0,12.0,337.0,324.93,251.87
2016,12,20,15,45,687.0,69.5,1.95,12.0,294.0,269.6,201.83
2016,12,20,16,0,654.0,64.0,1.9,12.0,251.0,216.82,154.06
2016,12,20,16,15,597.5,58.0,1.7,11.0,205.5,162.24,107.03
2016,12,20,16,30,541.0,52.0,1.5,10.0,160.0,113.47,67.48
2016,12,20,16,45,455.0,42.5,1.35,9.0,116.5,65.68,34.76
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,27.72,18.46
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,12.74,0.94
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,123.03,16.45
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,256.72,204.78
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,333.62,280.27
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,417.65,355.97
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,481.34,411.47
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,543.2,463.21
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,596.03,505.92
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,648.61,546.44
2016,12,21,9,45,504.0,124.5,4.35,10.0,314.0,545.59,459.86
2016,12,21,10,0,252.0,181.0,4.6,11.0,289.0,416.61,348.94
2016,12,21,10,15,547.0,129.5,4.6,11.5,388.5,602.83,504.06
2016,12,21,10,30,842.0,78.0,4.6,12.0,488.0,788.02,645.46
2016,12,21,10,45,853.0,80.5,4.65,13.0,515.5,808.31,656.28
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,825.48,665.71
2016,12,21,11,15,872.5,84.0,4.7,14.0,563.5,835.49,672.11
2016,12,21,11,30,881.0,85.0,4.7,14.0,584.0,835.56,671.33
2016,12,21,11,45,888.0,84.5,4.7,14.5,597.0,835.88,669.68
2016,12,21,12,0,895.0,84.0,4.7,15.0,610.0,832.72,665.64
2016,12,21,12,15,896.5,84.5,4.65,15.0,614.0,822.79,657.74
2016,12,21,12,30,898.0,85.0,4.6,15.0,618.0,809.44,647.53
2016,12,21,12,45,618.0,171.0,4.6,15.5,536.5,678.26,546.14
2016,12,21,13,0,338.0,257.0,4.6,16.0,455.0,531.2,427.02
2016,12,21,13,15,365.5,245.0,4.55,16.0,456.0,526.33,424.19
2016,12,21,13,30,393.0,233.0,4.5,16.0,457.0,518.92,418.66
2016,12,21,13,45,630.5,157.5,4.45,16.5,501.5,591.9,477.46
2016,12,21,14,0,868.0,82.0,4.4,17.0,546.0,632.93,509.61
2016,12,21,14,15,856.0,80.0,4.3,17.0,519.0,588.19,473.0
2016,12,21,14,30,844.0,78.0,4.2,17.0,492.0,542.03,434.97
2016,12,21,14,45,820.0,77.5,4.1,17.0,457.0,490.38,391.88
2016,12,21,15,0,796.0,77.0,4.0,17.0,422.0,438.89,347.93
2016,12,21,15,15,770.5,74.0,3.65,16.5,382.5,384.76,301.22
2016,12,21,15,30,745.0,71.0,3.3,16.0,343.0,331.66,254.29
2016,12,21,15,45,710.0,66.5,3.0,15.5,299.5,275.65,204.47
2016,12,21,16,0,675.0,62.0,2.7,15.0,256.0,221.12,155.68
2016,12,21,16,15,619.5,56.0,2.45,14.0,210.0,165.48,107.89
2016,12,21,16,30,564.0,50.0,2.2,13.0,164.0,115.51,67.45
2016,12,21,16,45,476.5,41.5,1.95,12.5,119.5,67.09,34.46
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,28.63,18.94
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,12.7,1.32
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.5,16.0,4.5,6.5,32.5,112.79,5.58
2016,12,22,8,0,335.0,32.0,4.7,7.0,65.0,234.65,185.44
2016,12,22,8,15,430.0,41.5,4.85,7.5,108.5,311.7,260.93
2016,12,22,8,30,525.0,51.0,5.0,8.0,152.0,396.06,337.18
2016,12,22,8,45,586.0,57.0,5.15,8.5,198.0,461.14,395.1
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,528.9,453.21
2016,12,22,9,15,685.5,67.5,5.25,9.5,287.5,581.26,496.27
2016,12,22,9,30,724.0,72.0,5.2,10.0,331.0,629.68,533.6
2016,12,22,9,45,751.0,75.5,5.2,10.5,371.0,672.21,565.3
2016,12,22,10,0,778.0,79.0,5.2,11.0,411.0,713.24,595.15
2016,12,22,10,15,796.5,81.5,5.05,11.5,445.0,744.53,616.25
2016,12,22,10,30,815.0,84.0,4.9,12.0,479.0,773.39,635.11
2016,12,22,10,45,828.0,85.5,4.8,12.5,507.0,793.89,647.61
2016,12,22,11,0,841.0,87.0,4.7,13.0,535.0,811.39,657.79
2016,12,22,11,15,849.5,88.5,4.6,13.5,555.0,822.0,662.83
2016,12,22,11,30,858.0,90.0,4.5,14.0,575.0,829.29,665.5
2016,12,22,11,45,877.5,85.0,4.4,14.5,590.5,828.17,662.09
2016,12,22,12,0,897.0,80.0,4.3,15.0,606.0,830.13,661.16
2016,12,22,12,15,898.5,80.0,4.2,15.0,610.5,819.75,652.68
2016,12,22,12,30,900.0,80.0,4.1,15.0,615.0,805.96,642.09
2016,12,22,12,45,897.0,80.5,4.05,15.5,611.0,785.92,626.09
2016,12,22,13,0,894.0,81.0,4.0,16.0,607.0,762.75,607.97
2016,12,22,13,15,889.5,80.5,3.9,16.0,595.0,734.38,587.06
2016,12,22,13,30,885.0,80.0,3.8,16.0,583.0,703.25,564.12
2016,12,22,13,45,876.5,79.5,3.75,16.0,563.5,666.88,536.28
2016,12,22,14,0,868.0,79.0,3.7,16.0,544.0,628.34,505.72
2016,12,22,14,15,856.5,77.0,3.6,15.5,517.0,584.5,471.27
2016,12,22,14,30,845.0,75.0,3.5,15.0,490.0,540.73,435.95
2016,12,22,14,45,819.0,75.5,3.45,15.0,455.0,489.18,392.92
2016,12,22,15,0,793.0,76.0,3.4,15.0,420.0,437.94,349.14
2016,12,22,15,15,768.0,73.0,3.1,14.5,381.0,384.18,302.59
2016,12,22,15,30,743.0,70.0,2.8,14.0,342.0,331.39,255.75
2016,12,22,15,45,704.0,66.5,2.5,14.0,298.5,275.29,205.35
2016,12,22,16,0,665.0,63.0,2.2,14.0,255.0,221.08,156.54
2016,12,22,16,15,609.5,57.0,2.05,13.0,209.0,165.9,109.09
2016,12,22,16,30,554.0,51.0,1.9,12.0,163.0,116.4,68.84
2016,12,22,16,45,461.0,42.5,1.75,11.5,119.0,68.01,35.67
2016,12,22,17,0,368.0,34.0,1.6,11.0,75.0,30.25,20.48
2016,12,22,17,15,184.0,17.0,1.6,10.5,37.5,13.08,2.05
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,9.0,2.2,9.5,9.0,8.34,0.0
2016,12,23,8,0,0.0,18.0,2.6,10.0,18.0,16.69,7.83
2016,12,23,8,15,0.0,30.0,2.75,10.5,30.0,27.85,18.01
2016,12,23,8,30,0.0,42.0,2.9,11.0,42.0,39.03,27.92
2016,12,23,8,45,0.0,55.0,3.1,11.5,55.0,51.87,39.13
2016,12,23,9,0,0.0,68.0,3.3,12.0,68.0,64.79,50.25
2016,12,23,9,15,0.0,81.0,3.35,12.5,81.0,77.67,61.14
2016,12,23,9,30,0.0,94.0,3.4,13.0,94.0,90.54,71.84
2016,12,23,9,45,0.0,105.5,3.45,13.5,105.5,101.77,81.01
2016,12,23,10,0,0.0,117.0,3.5,14.0,117.0,113.03,90.08
2016,12,23,10,15,0.0,127.0,3.5,14.5,127.0,122.7,97.74
2016,12,23,10,30,0.0,137.0,3.5,15.0,137.0,132.4,105.35
2016,12,23,10,45,4.0,159.5,3.5,15.5,162.0,158.63,126.62
2016,12,23,11,0,8.0,182.0,3.5,16.0,187.0,184.97,147.7
2016,12,23,11,15,9.0,188.5,3.6,16.0,194.0,191.73,152.96
2016,12,23,11,30,10.0,195.0,3.7,16.0,201.0,198.52,158.31
2016,12,23,11,45,9.0,195.0,3.8,16.5,200.0,196.87,156.49
2016,12,23,12,0,8.0,195.0,3.9,17.0,199.0,195.32,154.82
2016,12,23,12,15,17.0,215.0,3.95,17.0,225.0,222.59,176.94
2016,12,23,12,30,26.0,235.0,4.0,17.0,251.0,249.57,198.65
2016,12,23,12,45,18.5,220.0,4.1,17.5,231.5,227.11,180.12
2016,12,23,13,0,11.0,205.0,4.2,18.0,212.0,205.29,162.25
2016,12,23,13,15,5.5,182.0,4.15,18.0,185.5,177.57,139.94
2016,12,23,13,30,0.0,159.0,4.1,18.0,159.0,150.62,118.17
2016,12,23,13,45,2.5,167.0,4.1,18.5,168.5,159.96,125.72
2016,12,23,14,0,5.0,175.0,4.1,19.0,178.0,169.08,133.04
2016,12,23,14,15,2.5,145.5,3.9,19.0,147.0,138.5,108.42
2016,12,23,14,30,0.0,116.0,3.7,19.0,116.0,108.61,84.23
2016,12,23,14,45,0.0,104.5,3.55,19.0,104.5,97.63,75.42
2016,12,23,15,0,0.0,93.0,3.4,19.0,93.0,86.72,66.62
2016,12,23,15,15,312.5,93.5,3.0,19.0,208.5,221.43,174.2
2016,12,23,15,30,625.0,94.0,2.6,19.0,324.0,314.89,240.53
2016,12,23,15,45,578.5,89.0,2.2,19.0,281.0,260.78,193.14
2016,12,23,16,0,532.0,84.0,1.8,19.0,238.0,210.83,149.83
2016,12,23,16,15,473.5,75.0,1.55,18.0,194.5,159.4,107.25
2016,12,23,16,30,415.0,66.0,1.3,17.0,151.0,112.69,70.37
2016,12,23,16,45,321.5,54.0,1.1,16.5,109.5,68.86,40.29
2016,12,23,17,0,228.0,42.0,0.9,16.0,68.0,35.65,21.76
2016,12,23,17,15,114.0,21.0,0.9,15.5,34.0,16.43,4.38
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,16.5,2.5,16.5,30.0,99.21,0.0
2016,12,24,8,0,278.0,33.0,2.8,17.0,60.0,206.14,154.84
2016,12,24,8,15,373.5,43.5,2.9,17.5,101.5,282.16,226.03
2016,12,24,8,30,469.0,54.0,3.0,18.0,143.0,365.64,297.81
2016,12,24,8,45,529.5,61.0,3.2,18.5,187.5,429.69,352.04
2016,12,24,9,0,590.0,68.0,3.4,19.0,232.0,496.49,406.53
2016,12,24,9,15,295.0,71.5,3.55,19.0,153.5,308.28,254.63
2016,12,24,9,30,0.0,75.0,3.7,19.0,75.0,70.35,53.23
2016,12,24,9,45,366.5,79.5,3.9,19.5,235.5,385.0,318.65
2016,12,24,10,0,733.0,84.0,4.1,20.0,396.0,687.85,553.22
2016,12,24,10,15,395.0,145.0,4.3,20.5,315.0,501.24,404.31
2016,12,24,10,30,57.0,206.0,4.5,21.0,234.0,267.58,212.46
2016,12,24,10,45,143.0,224.0,4.7,21.5,298.5,369.8,295.05
2016,12,24,11,0,229.0,242.0,4.9,22.0,363.0,460.43,366.11
2016,12,24,11,15,252.0,249.0,5.0,22.0,387.0,498.51,394.88
2016,12,24,11,30,275.0,256.0,5.1,22.0,411.0,522.83,413.4
2016,12,24,11,45,541.5,181.0,5.25,22.5,496.0,665.98,526.86
2016,12,24,12,0,808.0,106.0,5.4,23.0,581.0,794.88,622.47
2016,12,24,12,15,432.5,184.0,5.4,23.0,438.5,566.68,448.11
2016,12,24,12,30,57.0,262.0,5.4,23.0,296.0,314.19,245.32
2016,12,24,12,45,103.5,271.5,5.4,23.0,332.5,357.8,280.86
2016,12,24,13,0,150.0,281.0,5.4,23.0,369.0,408.47,320.73
2016,12,24,13,15,76.5,228.5,5.35,23.0,273.5,283.91,222.76
2016,12,24,13,30,3.0,176.0,5.3,23.0,178.0,169.48,131.01
2016,12,24,13,45,21.0,199.5,5.25,23.0,211.5,204.32,159.33
2016,12,24,14,0,39.0,223.0,5.2,23.0,245.0,244.19,191.2
2016,12,24,14,15,34.5,209.5,5.05,23.0,228.0,225.21,176.22
2016,12,24,14,30,30.0,196.0,4.9,23.0,211.0,206.75,161.71
2016,12,24,14,45,76.0,194.5,4.8,23.0,228.5,225.86,177.32
2016,12,24,15,0,122.0,193.0,4.7,23.0,246.0,244.12,191.59
2016,12,24,15,15,116.5,175.5,4.5,22.5,222.5,217.01,169.89
2016,12,24,15,30,111.0,158.0,4.3,22.0,199.0,190.49,148.45
2016,12,24,15,45,327.0,119.5,4.15,22.0,219.0,212.33,159.94
2016,12,24,16,0,543.0,81.0,4.0,22.0,239.0,211.75,149.51
2016,12,24,16,15,484.5,73.0,4.0,21.5,195.5,160.56,106.88
2016,12,24,16,30,426.0,65.0,4.0,21.0,152.0,115.6,71.38
2016,12,24,16,45,332.0,53.5,4.0,20.5,110.5,69.91,40.01
2016,12,24,17,0,238.0,42.0,4.0,20.0,69.0,36.36,21.54
2016,12,24,17,15,119.0,21.0,4.15,19.5,34.5,16.41,4.68
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,164.0,15.0,5.1,17.5,31.0,108.09,0.0
2016,12,25,8,0,328.0,30.0,5.2,18.0,62.0,227.81,170.77
2016,12,25,8,15,425.5,39.0,5.5,18.0,104.5,304.8,245.24
2016,12,25,8,30,523.0,48.0,5.8,18.0,147.0,389.54,320.11
2016,12,25,8,45,581.0,54.5,6.15,18.5,192.0,453.16,375.41
2016,12,25,9,0,639.0,61.0,6.5,19.0,237.0,519.42,430.99
2016,12,25,9,15,332.0,98.5,6.75,19.5,191.5,369.03,305.87
2016,12,25,9,30,25.0,136.0,7.0,20.0,146.0,156.77,125.22
2016,12,25,9,45,12.5,126.0,7.3,20.5,131.0,133.76,105.68
2016,12,25,10,0,0.0,116.0,7.6,21.0,116.0,112.0,86.99
2016,12,25,10,15,0.0,122.5,7.7,21.0,122.5,117.96,91.67
2016,12,25,10,30,0.0,129.0,7.8,21.0,129.0,124.01,96.4
2016,12,25,10,45,0.0,120.0,7.9,21.5,120.0,114.14,88.0
2016,12,25,11,0,0.0,111.0,8.0,22.0,111.0,104.73,80.04
2016,12,25,11,15,129.5,184.5,7.95,22.0,258.0,308.91,248.19
2016,12,25,11,30,259.0,258.0,7.9,22.0,405.0,512.09,409.35
2016,12,25,11,45,196.5,268.5,7.85,22.5,381.5,456.61,363.07
2016,12,25,12,0,134.0,279.0,7.8,23.0,358.0,413.55,326.8
2016,12,25,12,15,142.0,281.5,7.65,23.0,366.0,418.68,330.72
2016,12,25,12,30,150.0,284.0,7.5,23.0,374.0,423.11,334.04
2016,12,25,12,45,123.5,279.5,7.35,23.5,353.5,392.36,308.68
2016,12,25,13,0,97.0,275.0,7.2,24.0,333.0,352.95,276.83
2016,12,25,13,15,113.5,272.0,7.0,24.0,338.5,357.5,280.73
2016,12,25,13,30,130.0,269.0,6.8,24.0,344.0,368.95,289.8
2016,12,25,13,45,110.5,257.0,6.6,24.0,319.0,329.57,258.78
2016,12,25,14,0,91.0,245.0,6.4,24.0,294.0,299.56,235.02
2016,12,25,14,15,414.0,177.0,6.15,23.5,383.5,432.69,343.57
2016,12,25,14,30,737.0,109.0,5.9,23.0,473.0,522.44,414.05
2016,12,25,14,45,686.5,115.0,5.65,23.0,436.5,468.28,368.98
2016,12,25,15,0,636.0,121.0,5.4,23.0,400.0,416.68,325.86
2016,12,25,15,15,606.0,115.5,5.1,22.5,362.0,365.3,282.94
2016,12,25,15,30,576.0,110.0,4.8,22.0,324.0,315.77,240.74
2016,12,25,15,45,520.0,105.5,4.5,22.0,281.0,259.53,192.92
2016,12,25,16,0,464.0,101.0,4.2,22.0,238.0,210.69,151.39
2016,12,25,16,15,402.5,90.5,3.95,21.5,194.5,160.8,110.46
2016,12,25,16,30,341.0,80.0,3.7,21.0,151.0,117.45,76.53
2016,12,25,16,45,252.5,64.5,3.5,21.0,109.5,74.51,46.35
2016,12,25,17,0,164.0,49.0,3.3,21.0,68.0,42.53,26.79
2016,12,25,17,15,82.0,24.5,3.35,20.5,34.0,20.32,7.64
2016,12,25,17,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,31.0,16.5,2.35,18.5,19.5,35.93,0.0
2016,12,26,8,0,62.0,33.0,2.6,19.0,39.0,78.76,55.33
2016,12,26,8,15,89.5,52.5,2.65,19.0,66.5,119.6,92.89
2016,12,26,8,30,117.0,72.0,2.7,19.0,94.0,161.42,129.38
2016,12,26,8,45,133.0,91.5,2.75,19.5,123.0,197.53,160.13
2016,12,26,9,0,149.0,111.0,2.8,20.0,152.0,234.21,190.53
2016,12,26,9,15,158.5,130.0,2.9,20.5,180.0,266.21,216.27
2016,12,26,9,30,168.0,149.0,3.0,21.0,208.0,298.21,241.36
2016,12,26,9,45,221.0,162.5,3.15,21.5,250.0,367.58,296.24
2016,12,26,10,0,274.0,176.0,3.3,22.0,292.0,427.09,342.33
2016,12,26,10,15,247.0,195.5,3.45,22.0,306.5,432.23,344.77
2016,12,26,10,30,220.0,215.0,3.6,22.0,321.0,422.39,336.06
2016,12,26,10,45,159.5,228.5,3.8,22.5,307.5,388.89,307.64
2016,12,26,11,0,99.0,242.0,4.0,23.0,294.0,340.93,268.12
2016,12,26,11,15,209.0,245.0,4.05,23.0,361.0,445.63,351.17
2016,12,26,11,30,319.0,248.0,4.1,23.0,428.0,550.32,431.6
2016,12,26,11,45,329.5,252.0,4.15,23.5,442.0,559.69,437.05
2016,12,26,12,0,340.0,256.0,4.2,24.0,456.0,567.64,441.88
2016,12,26,12,15,594.5,176.5,4.15,24.0,529.0,694.36,540.31
2016,12,26,12,30,849.0,97.0,4.1,24.0,602.0,793.94,612.63
2016,12,26,12,45,490.0,188.5,4.05,24.5,479.5,597.26,464.46
2016,12,26,13,0,131.0,280.0,4.0,25.0,357.0,393.56,304.0
2016,12,26,13,15,487.0,186.5,3.85,25.0,466.0,563.95,439.78
2016,12,26,13,30,843.0,93.0,3.7,25.0,575.0,696.97,541.06
2016,12,26,13,45,521.0,171.5,3.6,25.0,466.0,535.02,416.04
2016,12,26,14,0,199.0,250.0,3.5,25.0,357.0,379.13,294.05
2016,12,26,14,15,502.5,168.0,3.35,24.5,421.0,476.25,372.04
2016,12,26,14,30,806.0,86.0,3.2,24.0,485.0,537.03,418.5
2016,12,26,14,45,459.0,140.0,3.05,24.0,364.0,377.67,294.22
2016,12,26,15,0,112.0,194.0,2.9,24.0,243.0,241.1,187.36
2016,12,26,15,15,107.5,177.0,2.55,23.5,220.5,215.35,167.34
2016,12,26,15,30,103.0,160.0,2.2,23.0,198.0,190.09,147.14
2016,12,26,15,45,366.0,114.5,1.9,23.0,226.5,222.93,166.19
2016,12,26,16,0,629.0,69.0,1.6,23.0,255.0,223.65,154.96
2016,12,26,16,15,573.5,63.0,1.45,22.5,210.0,170.03,110.15
2016,12,26,16,30,518.0,57.0,1.3,22.0,165.0,122.09,72.17
2016,12,26,16,45,425.0,48.0,1.2,21.5,121.5,74.53,39.89
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,37.67,20.87
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,20.05,7.97
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,11.44,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,93.5,18.5,1.4,16.0,27.0,78.88,0.0
2016,12,27,8,0,187.0,37.0,1.6,16.0,54.0,167.14,123.51
2016,12,27,8,15,285.5,50.5,1.65,16.5,95.0,241.83,192.99
2016,12,27,8,30,384.0,64.0,1.7,17.0,136.0,325.47,264.37
2016,12,27,8,45,448.0,73.5,1.75,17.5,180.0,389.78,318.21
2016,12,27,9,0,512.0,83.0,1.8,18.0,224.0,461.01,375.42
2016,12,27,9,15,557.0,90.0,1.65,18.0,266.5,517.34,419.04
2016,12,27,9,30,602.0,97.0,1.5,18.0,309.0,574.31,461.47
2016,12,27,9,45,635.5,101.0,1.4,18.5,349.0,619.51,493.01
2016,12,27,10,0,669.0,105.0,1.3,19.0,389.0,663.84,522.15
2016,12,27,10,15,340.0,139.0,1.25,19.5,284.0,450.65,358.04
2016,12,27,10,30,11.0,173.0,1.2,20.0,179.0,180.26,140.58
2016,12,27,10,45,5.5,155.0,1.2,20.5,158.0,155.11,120.78
2016,12,27,11,0,0.0,137.0,1.2,21.0,137.0,131.12,101.07
2016,12,27,11,15,0.0,142.5,1.2,21.0,142.5,136.3,105.11
2016,12,27,11,30,0.0,148.0,1.2,21.0,148.0,141.5,109.1
2016,12,27,11,45,2.5,167.0,1.25,21.5,168.5,162.55,125.51
2016,12,27,12,0,5.0,186.0,1.3,22.0,189.0,183.6,141.72
2016,12,27,12,15,55.5,233.0,1.3,22.0,266.0,283.31,220.27
2016,12,27,12,30,106.0,280.0,1.3,22.0,343.0,373.38,288.84
2016,12,27,12,45,123.5,280.5,1.3,22.0,354.0,393.81,303.78
2016,12,27,13,0,141.0,281.0,1.3,22.0,365.0,402.36,310.35
2016,12,27,13,15,148.0,276.0,1.3,22.0,362.5,396.01,305.74
2016,12,27,13,30,155.0,271.0,1.3,22.0,360.0,388.91,300.64
2016,12,27,13,45,77.5,205.0,1.35,22.0,249.5,253.62,197.23
2016,12,27,14,0,0.0,139.0,1.4,22.0,139.0,130.86,100.19
2016,12,27,14,15,130.0,178.5,1.45,21.5,243.0,255.89,201.55
2016,12,27,14,30,260.0,218.0,1.5,21.0,347.0,365.53,286.49
2016,12,27,14,45,159.0,202.0,1.55,21.0,279.0,279.95,219.25
2016,12,27,15,0,58.0,186.0,1.6,21.0,211.0,205.14,160.62
2016,12,27,15,15,53.0,170.0,1.55,21.0,191.5,183.62,143.73
2016,12,27,15,30,48.0,154.0,1.5,21.0,172.0,162.7,126.99
2016,12,27,15,45,281.0,122.0,1.5,21.0,207.5,202.93,153.55
2016,12,27,16,0,514.0,90.0,1.5,21.0,243.0,216.73,154.56
2016,12,27,16,15,457.0,81.0,1.35,20.5,199.5,164.38,111.21
2016,12,27,16,30,400.0,72.0,1.2,20.0,156.0,119.84,76.0
2016,12,27,16,45,318.5,58.5,1.1,19.5,114.5,75.61,44.86
2016,12,27,17,0,237.0,45.0,1.0,19.0,73.0,40.69,24.27
2016,12,27,17,15,134.0,27.5,1.0,18.5,42.0,21.63,9.63
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,9.53,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,10.5,2.95,17.5,10.5,9.73,0.0
2016,12,28,8,0,0.0,21.0,3.3,18.0,21.0,19.49,9.35
2016,12,28,8,15,0.0,38.5,3.45,18.5,38.5,37.53,25.18
2016,12,28,8,30,0.0,56.0,3.6,19.0,56.0,55.94,40.94
2016,12,28,8,45,0.0,75.0,3.8,19.5,75.0,75.82,57.74
2016,12,28,9,0,0.0,94.0,4.0,20.0,94.0,95.41,74.02
2016,12,28,9,15,4.0,110.5,4.1,20.5,112.0,114.56,89.77
2016,12,28,9,30,8.0,127.0,4.2,21.0,130.0,133.94,105.45
2016,12,28,9,45,11.5,142.5,4.35,21.5,147.5,151.99,119.81
2016,12,28,10,0,15.0,158.0,4.5,22.0,165.0,170.21,134.13
2016,12,28,10,15,35.5,182.0,4.5,22.0,199.0,223.63,177.23
2016,12,28,10,30,56.0,206.0,4.5,22.0,233.0,266.95,211.71
2016,12,28,10,45,181.0,218.0,4.55,22.5,313.0,393.74,313.5
2016,12,28,11,0,306.0,230.0,4.6,23.0,393.0,522.89,413.42
2016,12,28,11,15,245.0,248.0,4.55,23.0,381.5,479.3,377.7
2016,12,28,11,30,184.0,266.0,4.5,23.0,370.0,447.29,351.13
2016,12,28,11,45,462.0,200.5,4.5,23.0,470.0,623.85,490.55
2016,12,28,12,0,740.0,135.0,4.5,23.0,570.0,778.52,606.32
2016,12,28,12,15,742.0,135.5,4.45,23.0,575.5,770.47,599.03
2016,12,28,12,30,744.0,136.0,4.4,23.0,581.0,759.46,590.73
2016,12,28,12,45,755.0,130.5,4.4,23.5,580.0,745.84,579.86
2016,12,28,13,0,766.0,125.0,4.4,24.0,579.0,729.03,566.81
2016,12,28,13,15,572.0,182.5,4.3,24.0,518.0,622.94,485.59
2016,12,28,13,30,378.0,240.0,4.2,24.0,457.0,520.06,405.43
2016,12,28,13,45,228.5,242.0,4.15,24.0,372.0,400.17,312.78
2016,12,28,14,0,79.0,244.0,4.1,24.0,287.0,291.42,226.87
2016,12,28,14,15,212.5,224.5,4.0,24.0,332.5,351.84,275.78
2016,12,28,14,30,346.0,205.0,3.9,24.0,378.0,400.08,313.25
2016,12,28,14,45,204.5,196.5,3.8,24.0,297.0,297.75,232.69
2016,12,28,15,0,63.0,188.0,3.7,24.0,216.0,209.52,163.09
2016,12,28,15,15,354.0,140.0,3.35,23.5,275.5,287.53,222.84
2016,12,28,15,30,645.0,92.0,3.0,23.0,335.0,326.64,246.66
2016,12,28,15,45,608.5,86.0,2.7,23.0,293.0,273.22,200.45
2016,12,28,16,0,572.0,80.0,2.4,23.0,251.0,222.81,156.82
2016,12,28,16,15,517.0,72.5,2.1,22.0,207.5,170.7,113.65
2016,12,28,16,30,462.0,65.0,1.8,21.0,164.0,124.34,76.82
2016,12,28,16,45,380.0,53.5,1.55,20.5,121.5,78.12,44.33
2016,12,28,17,0,298.0,42.0,1.3,20.0,79.0,40.07,22.54
2016,12,28,17,15,149.0,27.5,1.35,19.5,46.0,21.6,9.96
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,12.39,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,15.0,6.1,10.0,15.0,14.27,0.0
2016,12,29,8,0,0.0,30.0,6.1,10.0,30.0,31.41,19.11
2016,12,29,8,15,11.5,49.0,6.1,10.0,51.0,58.45,43.91
2016,12,29,8,30,23.0,68.0,6.1,10.0,72.0,92.0,73.71
2016,12,29,8,45,30.5,87.0,6.1,10.5,94.0,118.04,96.71
2016,12,29,9,0,38.0,106.0,6.1,11.0,116.0,144.31,119.52
2016,12,29,9,15,42.0,123.5,6.25,11.0,137.0,166.41,138.52
2016,12,29,9,30,46.0,141.0,6.4,11.0,158.0,188.66,157.37
2016,12,29,9,45,48.0,157.5,6.6,11.0,177.0,208.21,173.65
2016,12,29,10,0,50.0,174.0,6.8,11.0,196.0,227.75,189.76
2016,12,29,10,15,91.0,196.0,6.9,11.0,239.0,284.88,238.35
2016,12,29,10,30,132.0,218.0,7.0,11.0,282.0,355.56,297.36
2016,12,29,10,45,87.0,219.5,7.15,11.5,263.0,306.24,254.32
2016,12,29,11,0,42.0,221.0,7.3,12.0,244.0,268.8,221.11
2016,12,29,11,15,121.0,242.5,7.15,12.0,311.0,370.06,306.27
2016,12,29,11,30,200.0,264.0,7.0,12.0,378.0,458.35,379.22
2016,12,29,11,45,189.5,271.5,6.9,12.0,381.5,454.99,375.4
2016,12,29,12,0,179.0,279.0,6.8,12.0,385.0,450.99,371.34
2016,12,29,12,15,92.0,234.0,6.65,12.0,288.5,314.04,258.2
2016,12,29,12,30,5.0,189.0,6.5,12.0,192.0,185.6,149.96
2016,12,29,12,45,236.0,208.5,6.4,12.0,348.5,412.59,342.49
2016,12,29,13,0,467.0,228.0,6.3,12.0,505.0,610.39,503.45
2016,12,29,13,15,472.5,220.5,6.15,12.0,496.5,591.47,487.44
2016,12,29,13,30,478.0,213.0,6.0,12.0,488.0,570.67,470.56
2016,12,29,13,45,498.5,199.5,5.85,12.0,478.0,551.84,455.41
2016,12,29,14,0,519.0,186.0,5.7,12.0,468.0,530.2,437.72
2016,12,29,14,15,513.5,178.0,5.6,12.0,446.5,495.84,409.27
2016,12,29,14,30,508.0,170.0,5.5,12.0,425.0,460.57,379.69
2016,12,29,14,45,469.0,165.0,5.4,12.5,388.0,410.52,336.92
2016,12,29,15,0,430.0,160.0,5.3,13.0,351.0,362.88,295.86
2016,12,29,15,15,627.5,111.5,5.1,12.5,363.0,375.4,302.69
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,364.5,286.8
2016,12,29,15,45,791.5,60.0,4.75,12.0,330.0,306.0,232.95
2016,12,29,16,0,758.0,57.0,4.6,12.0,285.0,249.79,180.85
2016,12,29,16,15,708.5,52.5,4.3,11.5,237.5,191.61,128.68
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,138.25,83.11
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,84.86,44.15
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,40.99,20.89
2016,12,29,17,15,246.0,25.5,3.4,9.5,56.0,20.47,10.05
2016,12,29,17,30,0.0,17.0,3.4,9.0,17.0,16.2,0.0
2016,12,29,17,45,0.0,8.5,3.4,9.0,8.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,12.5,1.6,6.5,12.5,11.6,0.0
2016,12,30,8,0,0.0,25.0,1.7,7.0,25.0,23.92,13.41
2016,12,30,8,15,0.0,44.5,1.75,7.0,44.5,45.85,33.58
2016,12,30,8,30,0.0,64.0,1.8,7.0,64.0,66.64,52.22
2016,12,30,8,45,8.0,83.0,1.85,7.5,85.5,91.14,73.93
2016,12,30,9,0,16.0,102.0,1.9,8.0,107.0,115.99,95.6
2016,12,30,9,15,23.0,119.5,1.95,8.5,127.5,138.68,115.02
2016,12,30,9,30,30.0,137.0,2.0,9.0,148.0,171.92,142.97
2016,12,30,9,45,21.5,146.0,2.1,9.5,154.5,163.56,135.1
2016,12,30,10,0,13.0,155.0,2.2,10.0,161.0,165.26,135.71
2016,12,30,10,15,77.0,186.5,2.15,10.0,223.5,261.96,217.56
2016,12,30,10,30,141.0,218.0,2.1,10.0,286.0,362.84,299.99
2016,12,30,10,45,136.5,231.5,2.1,10.0,300.5,374.07,307.63
2016,12,30,11,0,132.0,245.0,2.1,10.0,315.0,384.67,315.2
2016,12,30,11,15,160.0,255.5,2.05,10.0,343.5,418.02,341.61
2016,12,30,11,30,188.0,266.0,2.0,10.0,372.0,450.9,367.22
2016,12,30,11,45,150.5,271.5,2.0,10.0,357.5,422.87,343.62
2016,12,30,12,0,113.0,277.0,2.0,10.0,343.0,382.91,311.07
2016,12,30,12,15,82.5,269.0,2.0,10.0,317.5,345.7,280.82
2016,12,30,12,30,52.0,261.0,2.0,10.0,292.0,309.44,251.1
2016,12,30,12,45,29.5,228.5,2.0,10.0,246.5,253.9,206.06
2016,12,30,13,0,7.0,196.0,2.0,10.0,201.0,193.22,156.27
2016,12,30,13,15,3.5,170.5,2.05,10.0,173.0,164.69,133.0
2016,12,30,13,30,0.0,145.0,2.1,10.0,145.0,136.88,110.05
2016,12,30,13,45,0.0,139.0,2.2,10.0,139.0,130.93,105.28
2016,12,30,14,0,0.0,133.0,2.3,10.0,133.0,125.04,100.52
2016,12,30,14,15,0.0,104.5,2.35,10.0,104.5,97.66,77.69
2016,12,30,14,30,0.0,76.0,2.4,10.0,76.0,70.75,55.06
2016,12,30,14,45,0.0,46.0,2.5,10.0,46.0,42.76,31.24
2016,12,30,15,0,0.0,16.0,2.6,10.0,16.0,14.85,7.22
2016,12,30,15,15,0.0,14.5,2.55,10.0,14.5,13.45,6.04
2016,12,30,15,30,0.0,13.0,2.5,10.0,13.0,12.05,4.85
2016,12,30,15,45,0.0,11.5,2.45,10.0,11.5,10.66,3.65
2016,12,30,16,0,0.0,10.0,2.4,10.0,10.0,9.26,2.45
2016,12,30,16,15,0.0,8.0,2.15,9.5,8.0,7.41,0.83
2016,12,30,16,30,0.0,6.0,1.9,9.0,6.0,5.55,0.0
2016,12,30,16,45,0.0,4.5,1.7,8.5,4.5,4.16,0.0
2016,12,30,17,0,0.0,3.0,1.5,8.0,3.0,2.77,0.0
2016,12,30,17,15,0.0,1.5,1.55,8.0,1.5,1.39,0.0
2016,12,30,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
